Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  19:00:00,73.1672138206,17.9590497468,15.6326436961,0.0,2.06121554724,15.9888894789,88.0103922992,85.0186618814,2.97173041782,0.02
 01/15  20:00:00,83.3951541505,22.4488121835,18.7494411044,0.0,2.06121554724,15.9888894789,110.944977416,107.953246998,2.97173041782,0.02
 01/15  21:00:00,73.7304009011,17.9590497468,14.7238467608,0.0,2.06121554724,15.9888894789,89.9320952283,86.9403648105,2.97173041782,0.02
 01/15  22:00:00,84.7269271406,22.4488121835,17.8597534273,0.0,2.06121554724,15.9888894789,112.544000234,109.552269817,2.97173041782,0.02
 01/15  23:00:00,76.0919621378,18.3971124384,14.8826644135,1.04150679266,2.06121554724,15.9888894789,91.4221052292,88.4303748114,2.97173041782,0.02
 01/15  24:00:00,97.3554046401,24.5515131032,22.0246577194,6.54132431746,2.06121554724,15.9888894789,114.229325694,111.237595276,2.97173041782,0.02
 01/16  01:00:00,85.8432760473,19.7113005132,16.7425251362,7.37533300907,2.06121554724,15.9888894789,92.4304397245,89.4387093067,2.97173041782,0.02
 01/16  02:00:00,101.512466213,24.6391256415,20.3984976597,11.1443498158,2.06121554724,15.9888894789,115.584272676,112.592542258,2.97173041782,0.02
 01/16  03:00:00,87.7365344183,19.7113005132,15.7710189488,10.4672697896,2.06121554724,15.9888894789,93.800574191,90.8088437732,2.97173041782,0.02
 01/16  04:00:00,102.833770592,24.6391256415,18.9380784904,14.6455876995,2.06121554724,15.9888894789,117.295259188,114.30352877,2.97173041782,0.02
 01/16  05:00:00,90.1316467617,19.7113005132,14.6793611336,13.3048697774,2.06121554724,15.9888894789,95.038194857,92.0464644392,2.97173041782,0.02
 01/16  06:00:00,105.598558408,24.6391256415,18.0908631293,17.5472630963,2.06121554724,15.9888894789,118.640335071,115.648604654,2.97173041782,0.02
 01/16  07:00:00,89.3293788772,19.7113005132,14.2011134945,15.3019485009,2.06121554724,15.9888894789,95.9577040134,92.9659735956,2.97173041782,0.02
 01/16  08:00:00,90.8948316593,24.6391256415,18.1572841588,16.8591440718,2.06121554724,15.9888894789,117.50159701,114.509866592,2.97173041782,0.02
 01/16  09:00:00,100.297123068,19.7113005132,15.8358203486,8.96744072413,4.12243109448,41.7362269337,90.0976561678,85.1247721381,4.9528840297,0.02
 01/16  10:00:00,116.329550727,24.6391256415,22.7751413553,8.65684717921,4.12243109448,41.7362269337,105.708219275,100.735335245,4.9528840297,0.02
 01/16  11:00:00,105.694479306,19.7113005132,20.4912456076,5.56161331262,4.12243109448,41.7362269337,82.7153485251,77.7424644954,4.9528840297,0.02
 01/16  12:00:00,126.547604251,24.5515131032,27.7462976108,5.99367741812,4.12243109448,41.7362269337,98.3040700272,93.3311859975,4.9528840297,0.02
 01/16  13:00:00,101.065058959,17.9590497468,18.2093864068,0.0,4.12243109448,41.7362269337,78.7823600882,73.8094760585,4.9528840297,0.02
 01/16  14:00:00,129.833778577,24.4639005649,31.0190383837,3.43023851448,4.12243109448,41.7362269337,104.135712137,90.5810512698,4.9528840297,8.60177683746
 01/16  15:00:00,113.027741426,19.7113005132,25.5063173185,3.05665531058,4.12243109448,41.7362269337,76.9689896201,71.9961055904,4.9528840297,0.02
 01/16  16:00:00,125.386644043,23.7630002583,28.6262752525,2.09819786495,4.12243109448,41.7362269337,94.9685555817,89.995671552,4.9528840297,0.02
 01/16  17:00:00,83.345479114,17.9590497468,17.7969829711,0.0,4.12243109448,24.8785346261,79.006167199,74.0332831693,4.9528840297,0.02
 01/16  18:00:00,92.7410742125,22.4488121835,20.0934952848,0.0,2.06121554724,15.9888894789,105.590212684,102.598482266,2.97173041782,0.02
 01/16  19:00:00,86.562098157,19.2732378216,18.4383147879,2.88716016547,2.06121554724,15.9888894789,89.0142140601,86.0224836423,2.97173041782,0.02
 01/16  20:00:00,102.069897144,24.4200942957,22.6275633257,5.9702979483,2.06121554724,15.9888894789,112.580700109,109.588969691,2.97173041782,0.02
 01/16  21:00:00,90.4785524591,19.7113005132,17.6093689316,7.1371261065,2.06121554724,15.9888894789,91.6690986692,88.6773682513,2.97173041782,0.02
 01/16  22:00:00,107.314821987,24.6391256415,21.0736478674,11.2539535156,2.06121554724,15.9888894789,114.881617563,111.889887145,2.97173041782,0.02
 01/16  23:00:00,93.0067051856,19.7113005132,16.0071851313,10.8181974911,2.06121554724,15.9888894789,93.5541381162,90.5624076984,2.97173041782,0.02
 01/16  24:00:00,110.562645946,24.6391256415,18.5971166425,15.7722962372,2.06121554724,15.9888894789,117.013073932,114.021343514,2.97173041782,0.02
 01/17  01:00:00,98.3871411226,19.7113005132,14.0935467755,13.5383595944,4.12243109448,15.9888894789,94.213311495,91.2215810772,2.97173041782,0.02
 01/17  02:00:00,117.28974588,24.6391256415,17.0215508975,18.7472560154,4.12243109448,15.9888894789,117.276052354,114.284321936,2.97173041782,0.02
 01/17  03:00:00,101.817579103,19.7113005132,12.7673554388,16.1054376383,4.12243109448,15.9888894789,95.0642272033,92.0724967855,2.97173041782,0.02
 01/17  04:00:00,121.833897988,24.6391256415,15.2271589397,22.0584549083,4.12243109448,15.9888894789,118.54196309,115.550232673,2.97173041782,0.02
 01/17  05:00:00,141.726361456,28.6908253866,14.719254107,14.9513098799,12.3672932834,24.9413748627,135.470844954,130.497960924,4.9528840297,0.02
 01/17  06:00:00,198.220905831,29.1295433854,21.0817787713,62.2608300701,12.3672932834,24.9413748627,207.560764406,202.587880376,4.9528840297,0.02
 01/17  07:00:00,235.450492021,29.5697916214,12.6500165817,52.0674746376,24.7345865669,70.7195625826,192.837266298,182.911498238,9.90576805939,0.02
 01/17  08:00:00,239.349989756,29.5847875912,13.1213754322,36.1407050727,37.1018798503,92.3937384068,170.231356602,160.305588543,9.90576805939,0.02
 01/17  09:00:00,242.715678586,29.5992891633,14.3123326575,28.3166781886,37.1018798503,104.434947198,164.673221374,146.145927878,9.90576805939,8.62152543717
 01/17  10:00:00,251.296173808,29.6095499849,15.4951224505,23.6071594973,37.1018798503,116.476155989,145.801739934,135.875971874,9.90576805939,0.02
 01/17  11:00:00,248.553551784,29.6180701825,17.6836247424,18.2209806951,37.1018798503,116.476155989,132.078736239,122.15296818,9.90576805939,0.02
 01/17  12:00:00,248.412698461,29.6638770191,20.7947499718,14.5153103176,37.1018798503,116.476155989,130.685817986,112.151067541,9.90576805939,8.62898238514
 01/17  13:00:00,240.712518345,29.750712079,24.2888535023,11.8865145972,37.1018798503,104.434947198,117.137778193,107.212010134,9.90576805939,0.02
 01/17  14:00:00,252.566778741,29.8456218199,26.5435223729,10.0159235829,37.1018798503,116.476155989,122.162536932,103.626906543,9.90576805939,8.62986232997
 01/17  15:00:00,253.19409265,29.9056928682,28.6443721987,8.45805168198,37.1018798503,116.476155989,111.003842266,101.078074207,9.90576805939,0.02
 01/17  16:00:00,252.84883129,29.9374104115,29.8690862445,7.25223449617,37.1018798503,116.476155989,109.550947976,99.6251799169,9.90576805939,0.02
 01/17  17:00:00,250.186087791,29.8546680813,28.075479434,6.73266402534,37.1018798503,116.476155989,118.729316639,100.20033888,9.90576805939,8.62320969974
 01/17  18:00:00,260.220618936,29.7685435549,25.1933546759,7.01114559472,37.1018798503,116.476155989,113.264360959,103.3385929,9.90576805939,0.02
 01/17  19:00:00,167.917587841,27.3766373118,19.0553097376,0.0,24.7345865669,47.5788473902,84.7539912763,79.7811072466,4.9528840297,0.02
 01/17  20:00:00,171.819621747,28.6908253866,21.9194789435,0.122308200791,24.7345865669,47.5788473902,91.414645615,86.4417615853,4.9528840297,0.02
 01/17  21:00:00,144.500367234,27.3766373118,16.0577491914,0.228043991274,12.3672932834,38.6892022431,105.644854304,102.653123886,2.97173041782,0.02
 01/17  22:00:00,116.286159194,21.5508596961,11.5663483038,0.0,12.3672932834,27.0668015668,90.8458338821,87.8541034643,2.97173041782,0.02
 01/17  23:00:00,87.2094353052,17.9590497468,9.27102259981,0.0,4.12243109448,15.9888894789,80.6894365673,77.6977061495,2.97173041782,0.02
 01/17  24:00:00,115.733233214,24.6391256415,18.1054412049,6.13150792853,4.12243109448,15.9888894789,103.471789786,100.480059368,2.97173041782,0.02
 01/18  01:00:00,99.7143000781,19.7113005132,13.1973396975,7.21460824478,4.12243109448,15.9888894789,84.5601215354,81.5683911176,2.97173041782,0.02
 01/18  02:00:00,118.533626517,24.6391256415,15.9803235289,11.4647617143,4.12243109448,15.9888894789,107.001317313,104.009586895,2.97173041782,0.02
 01/18  03:00:00,102.964682511,19.7113005132,12.3163931842,10.7214641016,4.12243109448,15.9888894789,87.3312788746,84.3395484567,2.97173041782,0.02
 01/18  04:00:00,122.486876322,24.6391256415,15.1472823479,15.4048905315,4.12243109448,15.9888894789,118.469490853,106.895980553,2.97173041782,8.60177988193
 01/18  05:00:00,144.341688994,28.6908253866,14.7599645621,10.7930492771,12.3672932834,24.9413748627,123.538807978,118.565923949,4.9528840297,0.02
 01/18  06:00:00,191.48182703,29.1424584586,21.4594719277,50.8189390228,12.3672932834,24.9413748627,195.592548486,190.619664456,4.9528840297,0.02
 01/18  07:00:00,228.091831758,29.6088724768,13.6196882641,40.4293469213,24.7345865669,70.7195625826,177.35401851,167.42825045,9.90576805939,0.02
 01/18  08:00:00,235.999826643,29.6455463656,13.6283948915,28.3857354936,37.1018798503,92.3937384068,156.763557116,146.837789057,9.90576805939,0.02
 01/18  09:00:00,243.052928297,29.6566195013,15.0102898972,24.3886585314,37.1018798503,104.434947198,145.540019667,135.614251607,9.90576805939,0.02
 01/18  10:00:00,252.914492001,29.6696335611,16.9991035135,20.174388447,37.1018798503,116.476155989,132.754321264,122.828553204,9.90576805939,0.02
 01/18  11:00:00,251.437955652,29.6978515427,20.185386576,15.4361042771,37.1018798503,116.476155989,131.318724597,112.784461839,9.90576805939,8.6284946987
 01/18  12:00:00,253.124928329,29.7632679327,23.3182963316,11.6025659558,37.1018798503,116.476155989,116.48143484,106.55566678,9.90576805939,0.02
 01/18  13:00:00,244.261930276,29.8342963542,25.3465074265,9.34411580785,37.1018798503,104.434947198,121.037927253,102.50628265,9.90576805939,8.62587654367
 01/18  14:00:00,252.514176363,29.9089130087,27.3547762421,7.64468958562,37.1018798503,116.476155989,109.638836757,99.7130686979,9.90576805939,0.02
 01/18  15:00:00,247.739399931,29.9309084488,28.1670879029,6.38238791259,37.1018798503,116.476155989,108.898425951,98.9726578915,9.90576805939,0.02
 01/18  16:00:00,244.815070887,29.9487976687,28.2398796355,5.41383984273,37.1018798503,116.476155989,117.015766591,98.4829566752,9.90576805939,8.62704185609
 01/18  17:00:00,240.260831332,29.9282989732,27.176470222,5.10849437725,37.1018798503,116.476155989,109.179939072,99.2541710123,9.90576805939,0.02
 01/18  18:00:00,243.723034955,29.901323978,23.263616497,5.71848090291,37.1018798503,116.476155989,112.457574947,102.531806887,9.90576805939,0.02
 01/18  19:00:00,152.867829398,27.9607209006,18.8677647929,0.0,24.7345865669,47.5788473902,93.7954418945,80.2348948977,4.9528840297,8.60766296715
 01/18  20:00:00,153.148066652,28.3987835922,18.7140289412,0.0995650110333,24.7345865669,47.5788473902,91.9927672549,87.0198832252,4.9528840297,0.02
 01/18  21:00:00,131.185021894,27.8147000034,15.1039957845,0.486635061348,12.3672932834,38.6892022431,105.994521185,103.002790767,2.97173041782,0.02
 01/18  22:00:00,102.534618658,21.5508596961,9.21262302817,0.0,12.3672932834,27.0668015668,91.5052909967,88.5135605789,2.97173041782,0.02
 01/18  23:00:00,81.6922807748,19.0104002066,11.1680930931,2.45463368432,4.12243109448,15.9888894789,81.1127414439,78.1210110261,2.97173041782,0.02
 01/18  24:00:00,102.834650321,24.6391256415,16.4248444691,7.70492476437,4.12243109448,15.9888894789,103.965489264,100.973758846,2.97173041782,0.02
 01/19  01:00:00,90.7898226325,19.7113005132,12.5425522332,8.26105955882,4.12243109448,15.9888894789,84.9957799573,82.0040495395,2.97173041782,0.02
 01/19  02:00:00,107.592994788,24.6391256415,15.4099384868,12.7742825577,4.12243109448,15.9888894789,107.780330783,104.788600365,2.97173041782,0.02
 01/19  03:00:00,94.3810388754,19.7113005132,11.9021867862,11.6913892134,4.12243109448,15.9888894789,87.7263846328,84.734654215,2.97173041782,0.02
 01/19  04:00:00,112.437246351,24.6391256415,15.1338625313,16.4700897525,4.12243109448,15.9888894789,110.267320849,107.275590431,2.97173041782,0.02
 01/19  05:00:00,132.084154222,28.6908253866,14.5183291606,11.6031144217,12.3672932834,24.9413748627,123.98499192,119.01210789,4.9528840297,0.02
 01/19  06:00:00,179.265365711,29.145131583,21.4555427178,50.9771524954,12.3672932834,24.9413748627,195.533288354,190.560404324,4.9528840297,0.02
 01/19  07:00:00,217.959205615,29.6221550362,14.5069273653,40.9037351711,24.7345865669,70.7195625826,174.043821203,164.118053144,9.90576805939,0.02
 01/19  08:00:00,223.384878362,29.6676879815,15.8437325562,26.4597005548,37.1018798503,92.3937384068,147.545968378,137.620200319,9.90576805939,0.02
 01/19  09:00:00,227.377226784,29.6877596925,19.5475671213,20.0129651957,37.1018798503,104.434947198,139.315634807,120.78833787,9.90576805939,8.62152887758
 01/19  10:00:00,237.858056463,29.7235374861,26.3733525948,15.5168028046,37.1018798503,116.476155989,124.173452327,114.247684268,9.90576805939,0.02
 01/19  11:00:00,230.322662072,29.7752338019,32.016452626,10.8316887593,37.1018798503,116.476155989,119.168223641,109.242455582,9.90576805939,0.02
 01/19  12:00:00,227.994038083,29.7963647911,35.4617293506,8.45826036652,37.1018798503,116.476155989,125.486220351,106.9506316,9.90576805939,8.62982069174
 01/19  13:00:00,215.154389623,29.8325271418,36.1239442774,6.96201680131,37.1018798503,104.434947198,115.587556584,105.661788524,9.90576805939,0.02
 01/19  14:00:00,226.427519275,29.8878764319,36.4647660842,5.79715587564,37.1018798503,116.476155989,122.414791833,103.879224817,9.90576805939,8.62979895714
 01/19  15:00:00,226.508800377,29.9582266172,37.7614993053,4.51163614196,37.1018798503,116.476155989,111.172642218,101.246874158,9.90576805939,0.02
 01/19  16:00:00,225.727839175,29.9803450007,37.6885144198,3.78168215263,37.1018798503,116.476155989,111.078960219,101.153192159,9.90576805939,0.02
 01/19  17:00:00,224.816238368,29.9971886815,36.8902365991,3.65207562696,37.1018798503,116.476155989,120.155120598,101.626088357,9.90576805939,8.62326418157
 01/19  18:00:00,235.636384746,30.0041190923,35.6852724203,3.92555128105,37.1018798503,116.476155989,112.459841522,102.534073463,9.90576805939,0.02
 01/19  19:00:00,144.825439286,28.1067417978,29.6138213021,0.0,24.7345865669,47.5788473902,83.603518921,78.6306348913,4.9528840297,0.02
 01/19  20:00:00,145.944202936,28.4717940408,30.36752796,0.0,24.7345865669,47.5788473902,88.857232731,83.8843487013,4.9528840297,0.02
 01/19  21:00:00,122.336016685,27.3766373118,25.0625824685,0.0,12.3672932834,38.6892022431,101.785763648,98.7940332301,2.97173041782,0.02
 01/19  22:00:00,91.4031153119,14.9805275657,16.1625358953,0.00828492010111,12.3672932834,27.0668015668,64.2986478251,61.3069174073,2.97173041782,0.02
 01/19  23:00:00,83.3765056939,22.8868748751,20.8352375352,0.0389269198049,4.12243109448,15.9888894789,97.7691002874,94.7773698696,2.97173041782,0.02
 01/19  24:00:00,73.2684561635,17.9590497468,15.4194920808,0.0,4.12243109448,15.9888894789,79.8643654377,76.8726350199,2.97173041782,0.02
 01/20  01:00:00,86.9827470108,23.5439689125,22.6496948381,0.408290839575,4.12243109448,15.9888894789,100.484648167,97.492917749,2.97173041782,0.02
 01/20  02:00:00,71.0772304065,18.1342748234,15.3015444192,0.0174054813249,4.12243109448,15.9888894789,90.670118321,79.0966063224,2.97173041782,8.60178158082
 01/20  03:00:00,83.6683710506,23.3249375667,21.4761126084,0.828863688838,4.12243109448,15.9888894789,102.871126738,99.8793963199,2.97173041782,0.02
 01/20  04:00:00,76.8480525553,19.0542064758,19.1934623555,1.24778979099,4.12243109448,15.9888894789,83.5857985012,80.5940680834,2.97173041782,0.02
 01/20  05:00:00,109.549578061,28.4863961305,27.671388159,1.19810580337,12.3672932834,24.9413748627,117.180107146,112.207223116,4.9528840297,0.02
 01/20  06:00:00,135.341711956,28.7417083674,32.7001140754,21.8006242229,12.3672932834,24.9413748627,188.298613806,183.325729777,4.9528840297,0.02
 01/20  07:00:00,189.634566471,29.6896303255,33.269159996,18.7801965897,24.7345865669,70.7195625826,153.692690326,143.766922267,9.90576805939,0.02
 01/20  08:00:00,208.845224098,29.8127685098,36.4042154889,12.4362271048,37.1018798503,92.3937384068,133.693514536,123.767746476,9.90576805939,0.02
 01/20  09:00:00,221.059750108,29.8890729112,38.4345214456,10.5008947685,37.1018798503,104.434947198,127.634876764,117.709108705,9.90576805939,0.02
 01/20  10:00:00,232.471614657,29.9428849934,39.7237490563,8.52806597852,37.1018798503,116.476155989,123.843191052,113.917422992,9.90576805939,0.02
 01/20  11:00:00,233.204132792,30.0249539101,42.9020309547,5.99969429878,37.1018798503,116.476155989,127.597450595,109.064919859,9.90576805939,8.6267626762
 01/20  12:00:00,236.333336972,30.3134795865,47.7821831089,3.95999157036,37.1018798503,116.476155989,111.787695589,101.86192753,9.90576805939,0.02
 01/20  13:00:00,223.483012782,30.5686477899,48.2414667502,2.43695733414,37.1018798503,104.434947198,116.584101514,98.052344937,9.90576805939,8.6259885178
 01/20  14:00:00,234.83173075,30.4870831094,48.1531787546,1.91382070039,37.1018798503,116.476155989,108.195206434,98.2694383748,9.90576805939,0.02
 01/20  15:00:00,235.073998422,30.4287061514,48.7346096868,1.63315969764,37.1018798503,116.476155989,117.404917632,98.8713722968,9.90576805939,8.62777727556
 01/20  16:00:00,237.774041305,30.4974817382,51.6779773005,1.32133930562,37.1018798503,116.476155989,107.709990073,97.7842220132,9.90576805939,0.02
 01/20  17:00:00,238.068643508,30.5292362441,51.9914979034,1.27117859797,37.1018798503,116.476155989,106.50253963,96.5767715704,9.90576805939,0.02
 01/20  18:00:00,245.19740987,30.3451750097,47.1314115298,1.69933037927,37.1018798503,116.476155989,108.538073299,98.61230524,9.90576805939,0.02
 01/20  19:00:00,150.918905558,28.1432470221,35.6707735831,0.0,24.7345865669,47.5788473902,89.0044731811,75.4438906939,4.9528840297,8.60769845745
 01/20  20:00:00,152.157293649,28.9098567324,36.1425659811,0.0,24.7345865669,47.5788473902,86.8286606255,81.8557765958,4.9528840297,0.02
 01/20  21:00:00,118.931479194,26.9385746202,26.1449734953,0.0,12.3672932834,38.6892022431,101.055559165,98.0638287469,2.97173041782,0.02
 01/20  22:00:00,91.0104638023,15.6814278722,21.4260023213,0.00248560612882,12.3672932834,27.0668015668,63.0310615426,60.0393311248,2.97173041782,0.02
 01/20  23:00:00,80.5312485782,22.4488121835,23.2964438967,0.0,4.12243109448,15.9888894789,97.6396469737,94.6479165559,2.97173041782,0.02
 01/20  24:00:00,77.0990742986,19.0104002066,23.3012202886,0.117385762137,4.12243109448,15.9888894789,79.6069931427,76.6152627249,2.97173041782,0.02
 01/21  01:00:00,86.6089978458,23.3249375667,28.2469702621,0.251097473292,4.12243109448,15.9888894789,100.268271659,97.2765412416,2.97173041782,0.02
 01/21  02:00:00,75.7601265594,18.3971124384,22.510964068,0.181981958618,4.12243109448,15.9888894789,81.67600422,78.6842738022,2.97173041782,0.02
 01/21  03:00:00,89.4396359226,23.5439689125,30.5344398071,0.575234605977,4.12243109448,15.9888894789,102.422411171,99.4306807533,2.97173041782,0.02
 01/21  04:00:00,78.7332788796,18.83517513,24.5664000292,0.661635566069,4.12243109448,15.9888894789,83.0330087418,80.041278324,2.97173041782,0.02
 01/21  05:00:00,95.4421872448,27.3766373118,32.6710443412,0.429748217633,4.12243109448,16.0517297156,122.505299136,119.513568718,2.97173041782,0.02
 01/21  06:00:00,100.012917618,28.252762695,35.2652940954,1.53010341557,4.12243109448,16.0517297156,123.802375694,120.810645276,2.97173041782,0.02
 01/21  07:00:00,125.050973823,29.5669507698,35.3375181629,3.97683925293,4.12243109448,39.6058045677,104.945416104,101.953685686,2.97173041782,0.02
 01/21  08:00:00,178.655220771,29.6081326471,40.2073766467,30.4236794864,12.3672932834,65.3531420225,163.832960829,158.860076799,4.9528840297,0.02
 01/21  09:00:00,177.596749694,29.5949600599,42.4781820247,24.2167308005,12.3672932834,68.2430321324,159.78047089,154.80758686,4.9528840297,0.02
 01/21  10:00:00,201.81363691,29.6179363945,45.1890274437,16.6829258292,16.4897243779,93.1370602926,156.737448684,140.2017128,7.92461444751,8.61112143647
 01/21  11:00:00,203.042038787,29.6220590054,51.6739313849,11.4222330757,16.4897243779,93.1370602926,139.972234348,132.027619901,7.92461444751,0.02
 01/21  12:00:00,207.12411519,29.6878721309,58.8025848835,8.30984417527,16.4897243779,93.1370602926,133.630514629,125.685900182,7.92461444751,0.02
 01/21  13:00:00,199.432684588,29.802599687,61.8582467468,6.59963199139,16.4897243779,83.9857416113,129.869879685,121.925265237,7.92461444751,0.02
 01/21  14:00:00,200.012731354,29.974204904,63.6463932274,5.21991892446,16.4897243779,83.9857416113,126.20960462,118.264990173,7.92461444751,0.02
 01/21  15:00:00,198.878614422,30.0591982295,63.4232831643,4.22396073864,16.4897243779,83.9857416113,124.260015944,116.315401496,7.92461444751,0.02
 01/21  16:00:00,172.497176038,29.5669507698,59.2149436972,0.0,12.3672932834,70.6512738906,62.8830916146,57.9102075849,4.9528840297,0.02
 01/21  17:00:00,171.065270713,29.5669507698,57.7830555687,0.0,12.3672932834,70.6512738906,71.1806470647,57.6183610487,4.9528840297,8.60940198633
 01/21  18:00:00,162.391377895,29.5669507698,49.8868429116,0.0,12.3672932834,58.1284167478,70.8263060015,65.8534219718,4.9528840297,0.02
 01/21  19:00:00,112.491757221,26.9385746202,33.4539182529,0.0,12.3672932834,24.9413748627,96.6206291694,91.6477451397,4.9528840297,0.02
 01/21  20:00:00,117.093555112,28.0337313492,36.9605594137,0.0,12.3672932834,24.9413748627,104.673516561,99.7006325317,4.9528840297,0.02
 01/21  21:00:00,94.7524702074,26.9385746202,32.8491385684,0.0,4.12243109448,16.0517297156,114.072398369,111.080667951,2.97173041782,0.02
 01/21  22:00:00,62.6647645386,11.9726998312,16.1765628294,0.0,4.12243109448,15.9888894789,59.5827390824,56.5910086646,2.97173041782,0.02
 01/21  23:00:00,73.3332750105,16.3876328939,22.3161478242,0.0,4.12243109448,15.9888894789,84.7945441993,81.8028137815,2.97173041782,0.02
 01/21  24:00:00,72.340691511,15.2488219567,22.5087450331,0.0,4.12243109448,15.9888894789,75.7392227222,72.7474923044,2.97173041782,0.02
 01/22  01:00:00,66.2593242714,13.9073500017,19.8411875707,0.0178588158815,2.06121554724,15.9888894789,65.5559745374,62.5642441195,2.97173041782,0.02
 01/22  02:00:00,71.2141224602,15.7141685284,22.9490637857,0.0,2.06121554724,15.9888894789,80.024090102,77.0323596841,2.97173041782,0.02
 01/22  03:00:00,82.3979279372,18.3752853343,31.2720413766,0.164933708928,2.06121554724,15.9888894789,79.6206875705,76.6289571527,2.97173041782,0.02
 01/22  04:00:00,71.6327150728,15.7141685284,23.367656337,0.0,2.06121554724,15.9888894789,79.8428183405,76.8510879226,2.97173041782,0.02
 01/22  05:00:00,71.340774979,14.6082503083,24.0621037997,0.177492865689,2.06121554724,15.9888894789,65.7432532864,62.7515228686,2.97173041782,0.02
 01/22  06:00:00,63.6788160913,12.0129189366,19.0285160761,0.202415272449,2.06121554724,15.9888894789,58.5600810847,55.5683506669,2.97173041782,0.02
 01/22  07:00:00,87.3192664638,22.8868748751,33.8933746693,0.163406553404,2.06121554724,15.9888894789,108.239958377,105.248227959,2.97173041782,0.02
 01/22  08:00:00,67.880589718,18.9227876683,30.3791562839,0.0647931642667,2.06121554724,15.9888894789,86.0579063733,83.0661759555,2.97173041782,0.02
 01/22  09:00:00,111.261977956,24.1134504116,40.6575120277,0.0526853933651,4.12243109448,41.7362269337,102.839045851,97.866161821,4.9528840297,0.02
 01/22  10:00:00,99.4161344324,19.3608503599,33.7134779682,0.0194004073569,4.12243109448,41.7362269337,81.207913464,76.2350294343,4.9528840297,0.02
 01/22  11:00:00,112.912151673,23.7630002583,42.7022946479,0.0085265452798,4.12243109448,41.7362269337,99.2793259305,94.3064419008,4.9528840297,0.02
 01/22  12:00:00,104.699958469,19.7113005132,38.6662521569,0.0,4.12243109448,41.7362269337,79.5985221225,74.6256380928,4.9528840297,0.02
 01/22  13:00:00,119.300475028,24.2886754882,48.5734692122,0.0,4.12243109448,41.7362269337,96.4517210452,91.4788370155,4.9528840297,0.02
 01/22  14:00:00,104.413306047,19.2732378216,38.8176623165,0.0,4.12243109448,41.7362269337,76.6165109022,71.6436268725,4.9528840297,0.02
 01/22  15:00:00,117.060603614,23.7630002583,46.8592729152,0.0,4.12243109448,41.7362269337,94.3134007442,89.3405167145,4.9528840297,0.02
 01/22  16:00:00,106.76253795,19.7113005132,40.7288314118,0.0,4.12243109448,41.7362269337,76.4627838474,71.4898998177,4.9528840297,0.02
 01/22  17:00:00,101.9651119,24.2886754882,48.0957981814,0.0,4.12243109448,24.8785346261,103.773066314,90.2198239449,4.9528840297,8.60035833943
 01/22  18:00:00,70.5988869222,15.2651922848,25.1435629922,0.0,2.06121554724,15.9888894789,72.6921387926,69.7004083748,2.97173041782,0.02
 01/22  19:00:00,80.0070484728,18.0631846741,29.1303810262,0.0,2.06121554724,15.9888894789,85.9072124141,82.9154819963,2.97173041782,0.02
 01/22  20:00:00,73.0417538123,17.9590497468,19.9987027726,0.0,2.06121554724,15.9888894789,87.4817333565,84.4900029387,2.97173041782,0.02
 01/22  21:00:00,63.5704753633,12.2757565516,14.9560659226,0.0501298248257,2.06121554724,15.9888894789,55.0724802898,52.0807498719,2.97173041782,0.02
 01/22  22:00:00,86.2873244272,19.2732378216,20.2398578456,0.579017391553,2.06121554724,15.9888894789,86.553285397,83.5615549792,2.97173041782,0.02
 01/22  23:00:00,97.3210458695,22.4488121835,16.9007563706,0.0,2.06121554724,15.9888894789,109.889175533,106.897445115,2.97173041782,0.02
 01/22  24:00:00,96.0308867949,19.1856252833,16.2556122717,1.41456134043,2.06121554724,15.9888894789,89.2833911561,86.2916607383,2.97173041782,0.02
 01/23  01:00:00,112.493393104,23.67538772,16.6533899921,2.5361400242,4.12243109448,15.9888894789,111.259818887,108.26808847,2.97173041782,0.02
 01/23  02:00:00,100.128774001,19.2732378216,12.6619841463,4.3278235024,4.12243109448,15.9888894789,90.1100570131,87.1183265953,2.97173041782,0.02
 01/23  03:00:00,120.943592897,24.6391256415,16.0049254248,9.65361717783,4.12243109448,15.9888894789,113.897286481,110.905556063,2.97173041782,0.02
 01/23  04:00:00,105.313590513,19.7113005132,12.1728270486,9.43140878714,4.12243109448,15.9888894789,92.361459408,89.3697289902,2.97173041782,0.02
 01/23  05:00:00,151.30463888,29.1288880782,16.174017294,11.0012132423,12.3672932834,24.9413748627,131.81932006,126.846436031,4.9528840297,0.02
 01/23  06:00:00,181.972117905,28.7019904283,19.5256372536,38.5464826377,12.3672932834,24.9413748627,203.570835278,198.597951248,4.9528840297,0.02
 01/23  07:00:00,230.508113245,29.6307675094,12.6626596162,38.0316747569,24.7345865669,70.7195625826,187.569261527,177.643493467,9.90576805939,0.02
 01/23  08:00:00,236.945414384,29.665670003,12.4523643242,25.3825001683,37.1018798503,92.3937384068,166.723739207,156.797971148,9.90576805939,0.02
 01/23  09:00:00,241.530444927,29.6751495061,12.7643327087,19.9891728297,37.1018798503,104.434947198,156.167682584,146.241914524,9.90576805939,0.02
 01/23  10:00:00,250.326958617,29.6995680462,14.0580054575,15.6112226948,37.1018798503,116.476155989,153.238144169,134.707960994,9.90576805939,8.62441511632
 01/23  11:00:00,248.245623576,29.7533643173,15.8791290688,12.347169259,37.1018798503,116.476155989,131.391608619,121.465840559,9.90576805939,0.02
 01/23  12:00:00,247.862652332,29.8137978293,17.4252896741,10.6732479848,37.1018798503,116.476155989,129.824474374,111.288858394,9.90576805939,8.62984791985
 01/23  13:00:00,239.453096293,29.9035875248,20.4709810148,9.37596533746,37.1018798503,104.434947198,116.485097419,106.559329359,9.90576805939,0.02
 01/23  14:00:00,251.333292239,30.0114844535,23.3149584501,8.09537244918,37.1018798503,116.476155989,113.127616785,103.201848726,9.90576805939,0.02
 01/23  15:00:00,250.974967771,30.0216018666,24.6452886179,6.96998345193,37.1018798503,116.476155989,120.548020408,102.013729397,9.90576805939,8.62852295206
 01/23  16:00:00,250.181163366,30.0439431844,25.1196771276,6.09759278785,37.1018798503,116.476155989,110.71079374,100.785025681,9.90576805939,0.02
 01/23  17:00:00,248.831562621,29.9725303474,23.8960041383,5.88280547186,37.1018798503,116.476155989,119.80534654,101.27630431,9.90576805939,8.62327417004
 01/23  18:00:00,258.043192105,29.9226890404,21.3850430774,6.48625187852,37.1018798503,116.476155989,114.149537172,104.223769113,9.90576805939,0.02
 01/23  19:00:00,170.933500116,28.1067417978,19.218775164,0.0,24.7345865669,47.5788473902,85.6547269973,80.6818429676,4.9528840297,0.02
 01/23  20:00:00,172.102197041,28.5448044894,19.8093139746,0.124174842987,24.7345865669,47.5788473902,91.8761438361,86.9032598064,4.9528840297,0.02
 01/23  21:00:00,140.834454424,27.3766373118,13.4865552452,0.260600606337,12.3672932834,38.6892022431,106.278166872,103.286436454,2.97173041782,0.02
 01/23  22:00:00,118.921458696,22.6460164251,12.9892003409,1.47272762197,12.3672932834,27.0668015668,91.419003178,88.4272727601,2.97173041782,0.02
 01/23  23:00:00,95.5527253175,19.3608503599,12.2825302773,3.68544730186,4.12243109448,15.9888894789,80.7998369942,77.8081065764,2.97173041782,0.02
 01/23  24:00:00,117.489743095,24.6391256415,16.3154848592,8.43585157679,4.12243109448,15.9888894789,103.748879724,100.757149306,2.97173041782,0.02
 01/24  01:00:00,102.469920676,19.7113005132,12.7676470693,8.62556341689,4.12243109448,15.9888894789,84.5378464846,81.5461160668,2.97173041782,0.02
 01/24  02:00:00,121.604714756,24.6391256415,15.6068182203,12.7249005584,4.12243109448,15.9888894789,106.785567652,103.793837234,2.97173041782,0.02
 01/24  03:00:00,104.71944583,19.7113005132,11.8982721545,11.9832815252,4.12243109448,15.9888894789,86.8791834836,83.8874530658,2.97173041782,0.02
 01/24  04:00:00,123.043986586,24.6391256415,14.6157757994,15.9689389197,4.12243109448,15.9888894789,109.113370123,106.121639705,2.97173041782,0.02
 01/24  05:00:00,144.88718658,28.6908253866,14.2380248006,11.5646004706,12.3672932834,24.9413748627,123.224719946,118.251835916,4.9528840297,0.02
 01/24  06:00:00,188.113799084,29.1380366256,20.2347977909,51.1821628605,12.3672932834,24.9413748627,205.450567699,191.895893731,4.9528840297,8.60178993846
 01/24  07:00:00,222.383574265,29.6208904002,11.458072492,41.1309559875,24.7345865669,70.7195625826,184.729597385,174.803829326,9.90576805939,0.02
 01/24  08:00:00,230.295420495,29.6644788061,12.9397082126,27.5433347336,37.1018798503,92.3937384068,159.701243257,149.775475198,9.90576805939,0.02
 01/24  09:00:00,237.343256457,29.6850470049,15.8996682645,20.5444643586,37.1018798503,104.434947198,139.079552172,129.153784112,9.90576805939,0.02
 01/24  10:00:00,249.744252123,29.7367882219,18.8608985933,15.0208755417,37.1018798503,116.476155989,123.353832401,113.428064342,9.90576805939,0.02
 01/24  11:00:00,250.647124886,29.8101360851,21.6872026144,11.4314610063,37.1018798503,116.476155989,125.574409161,107.04010665,9.90576805939,8.62853445167
 01/24  12:00:00,248.81695354,29.903128684,23.8543680149,9.35104493838,37.1018798503,116.476155989,113.111406804,103.185638745,9.90576805939,0.02
 01/24  13:00:00,236.706794096,30.0565238618,26.1050749369,7.85001569576,37.1018798503,104.434947198,118.554619137,100.022964225,9.90576805939,8.62588685189
 01/24  14:00:00,246.728637606,30.1756992031,27.2070855783,6.57383360448,37.1018798503,116.476155989,107.736079565,97.8103115054,9.90576805939,0.02
 01/24  15:00:00,245.587302823,30.1704077272,27.2158492063,5.43636337777,37.1018798503,116.476155989,107.527688901,97.6019208413,9.90576805939,0.02
 01/24  16:00:00,241.490309443,30.1744628097,27.2404607042,4.63100080649,37.1018798503,116.476155989,115.839826552,97.3069845567,9.90576805939,8.62707393597
 01/24  17:00:00,237.000398399,30.0846030411,26.4290640847,4.4184257706,37.1018798503,116.476155989,108.412044411,98.4862763518,9.90576805939,0.02
 01/24  18:00:00,242.77726477,30.0060624413,25.3467318553,4.81563146638,37.1018798503,116.476155989,111.201147079,101.275379019,9.90576805939,0.02
 01/24  19:00:00,153.350490689,28.1067417978,22.2206558137,0.0,24.7345865669,47.5788473902,83.8432394941,78.8703554644,4.9528840297,0.02
 01/24  20:00:00,153.63901235,28.5448044894,23.4441769876,0.0,24.7345865669,47.5788473902,98.7419272503,85.181349011,4.9528840297,8.60769420958
 01/24  21:00:00,126.328821079,27.3766373118,18.873938999,0.0630917423658,12.3672932834,38.6892022431,103.70262765,100.710897232,2.97173041782,0.02
 01/24  22:00:00,98.5356138522,20.8719385546,14.5644933957,0.0332747820911,12.3672932834,27.0668015668,87.6545884073,84.6628579895,2.97173041782,0.02
 01/24  23:00:00,75.4037614705,18.83517513,14.2931578501,0.645263446546,4.12243109448,15.9888894789,79.8886378336,76.8969074158,2.97173041782,0.02
 01/24  24:00:00,79.9062912608,22.4488121835,12.9918931011,0.0,4.12243109448,15.9888894789,102.587719045,99.595988627,2.97173041782,0.02
 01/25  01:00:00,80.8688095285,19.5360754366,15.1710944436,3.52827316072,4.12243109448,15.9888894789,83.8210265514,80.8292961336,2.97173041782,0.02
 01/25  02:00:00,96.8703584214,24.6391256415,18.7948819775,7.39772895629,4.12243109448,15.9888894789,105.528844031,102.537113613,2.97173041782,0.02
 01/25  03:00:00,85.1782824561,19.7113005132,14.5457321754,7.56580875522,4.12243109448,15.9888894789,85.8564297691,82.8646993513,2.97173041782,0.02
 01/25  04:00:00,100.728493172,24.6391256415,17.847270882,11.3368092235,4.12243109448,15.9888894789,108.147420121,105.155689703,2.97173041782,0.02
 01/25  05:00:00,120.379824123,28.6908253866,17.9708052158,7.9058832355,12.3672932834,24.9413748627,122.175113637,117.202229607,4.9528840297,0.02
 01/25  06:00:00,162.848344523,29.1520308212,24.2261076455,43.7123269497,12.3672932834,24.9413748627,194.695824077,189.722940048,4.9528840297,0.02
 01/25  07:00:00,199.2132975,29.639056234,15.9415745474,33.5137034784,24.7345865669,70.7195625826,167.953944527,158.028176468,9.90576805939,0.02
 01/25  08:00:00,206.70920945,29.6976054512,17.779750959,22.1807508811,37.1018798503,92.3937384068,141.015450078,131.089682019,9.90576805939,0.02
 01/25  09:00:00,213.396703133,29.7435071463,23.9644527151,15.5381699,37.1018798503,104.434947198,137.350953583,118.823658533,9.90576805939,8.62152699041
 01/25  10:00:00,225.076547177,29.8313790029,30.7725150622,10.1803251907,37.1018798503,116.476155989,121.232555727,111.306787667,9.90576805939,0.02
 01/25  11:00:00,229.545603629,30.0355119565,38.1210475559,7.111564663,37.1018798503,116.476155989,114.47621139,104.55044333,9.90576805939,0.02
 01/25  12:00:00,231.70584192,30.3090911841,41.4262345401,5.69281408745,37.1018798503,116.476155989,118.531107144,99.9954714812,9.90576805939,8.62986760331
 01/25  13:00:00,220.013204565,30.5036127276,42.6749039818,4.59879408651,37.1018798503,104.434947198,107.473178549,97.54741049,9.90576805939,0.02
 01/25  14:00:00,233.733109375,30.7188650134,45.4931215791,3.24339999202,37.1018798503,116.476155989,113.574858976,95.0392434542,9.90576805939,8.62984746272
 01/25  15:00:00,234.360857562,30.8519412998,47.0758496893,2.15562067143,37.1018798503,116.476155989,103.347308645,93.4215405852,9.90576805939,0.02
 01/25  16:00:00,234.220290498,30.8683404758,47.4005370185,1.67412518657,37.1018798503,116.476155989,102.6213307,92.6955626411,9.90576805939,0.02
 01/25  17:00:00,232.548171627,30.7336758783,45.8870397292,1.65070068027,37.1018798503,116.476155989,112.082233228,93.5531940657,9.90576805939,8.62327110255
 01/25  18:00:00,238.592512089,30.4124540037,42.6894480522,1.81833656581,37.1018798503,116.476155989,107.008461463,97.0826934039,9.90576805939,0.02
 01/25  19:00:00,149.572032765,28.0337313492,34.4334273225,0.0,24.7345865669,47.5788473902,79.76064025,74.7877562203,4.9528840297,0.02
 01/25  20:00:00,154.707449983,28.9098567324,38.692714578,0.0,24.7345865669,47.5788473902,85.8647199767,80.891835947,4.9528840297,0.02
 01/25  21:00:00,122.65012244,26.9385746202,29.8636025894,0.0,12.3672932834,38.6892022431,99.5372605352,96.5455301173,2.97173041782,0.02
 01/25  22:00:00,90.9616705653,15.330977719,21.7301358445,0.0,12.3672932834,27.0668015668,58.9558613474,55.9641309296,2.97173041782,0.02
 01/25  23:00:00,78.3772693283,19.7549547214,23.9058758678,0.0,4.12243109448,15.9888894789,87.5523013621,84.5605709443,2.97173041782,0.02
 01/25  24:00:00,68.275031164,13.6664915518,20.0775800106,0.0,4.12243109448,15.9888894789,59.7465091111,56.7547786933,2.97173041782,0.02
 01/26  01:00:00,78.7021518181,19.7549547214,24.2307583102,0.0,4.12243109448,15.9888894789,91.2914237438,88.299693326,2.97173041782,0.02
 01/26  02:00:00,66.3147347186,12.7247327953,19.0535007132,0.028726448787,4.12243109448,15.9888894789,54.2732277076,51.2814972898,2.97173041782,0.02
 01/26  03:00:00,83.2724414978,20.3390383103,28.1936169208,0.02334741935,4.12243109448,15.9888894789,93.0222688232,90.0305384053,2.97173041782,0.02
 01/26  04:00:00,60.8940902314,11.2134925397,15.1456588908,0.050348907393,4.12243109448,15.9888894789,59.1796298355,47.6061139508,2.97173041782,8.60178546691
 01/26  05:00:00,122.986908484,28.8952546427,41.8162537795,0.176134587455,12.3672932834,24.9413748627,114.951168639,109.978284609,4.9528840297,0.02
 01/26  06:00:00,139.532476682,28.7645337325,43.9563663012,14.7123112663,12.3672932834,24.9413748627,183.792256278,178.819372248,4.9528840297,0.02
 01/26  07:00:00,196.415878107,29.7420984577,47.1171883959,11.6610116168,24.7345865669,70.7195625826,149.938267756,140.012499697,9.90576805939,0.02
 01/26  08:00:00,215.131405494,29.9778016741,48.9725236975,5.98906726077,37.1018798503,92.3937384068,129.119901935,119.194133876,9.90576805939,0.02
 01/26  09:00:00,230.368567281,30.1556127874,54.9104101106,3.06729017498,37.1018798503,104.434947198,120.040662096,110.114894036,9.90576805939,0.02
 01/26  10:00:00,249.082167119,30.3848679416,62.9749230757,1.44547080472,37.1018798503,116.476155989,114.319953402,104.394185343,9.90576805939,0.02
 01/26  11:00:00,253.565529545,30.5373375725,67.940092162,0.810627002249,37.1018798503,116.476155989,119.748217741,101.213922413,9.90576805939,8.62852726939
 01/26  12:00:00,254.190138095,30.5955290296,68.7314293715,0.585507629457,37.1018798503,116.476155989,109.905952083,99.9801840236,9.90576805939,0.02
 01/26  13:00:00,242.879050705,30.9244271978,69.4047562931,0.31391135073,37.1018798503,104.434947198,115.103691073,96.572148813,9.90576805939,8.62577420042
 01/26  14:00:00,256.96062363,31.5097484517,70.9699365711,0.203296377359,37.1018798503,116.476155989,100.736190386,90.8104223262,9.90576805939,0.02
 01/26  15:00:00,260.441107031,32.0102504983,74.0228622058,0.130479375304,37.1018798503,116.476155989,96.958516935,87.0327488757,9.90576805939,0.02
 01/26  16:00:00,262.555021594,32.2373659568,75.9479878583,0.0924081717645,37.1018798503,116.476155989,104.305699954,85.7728810549,9.90576805939,8.62705083974
 01/26  17:00:00,258.193117876,31.9964420334,71.7614718123,0.158481164601,37.1018798503,116.476155989,97.2926690149,87.3669009555,9.90576805939,0.02
 01/26  18:00:00,259.528314691,31.4078902026,64.1847496692,0.263354041061,37.1018798503,116.476155989,101.595994362,91.6702263025,9.90576805939,0.02
 01/26  19:00:00,163.884879735,28.4936971754,48.2862881694,0.0,24.7345865669,47.5788473902,83.3351429434,69.7755929181,4.9528840297,8.60666599557
 01/26  20:00:00,164.946435025,29.0193724053,48.8221864978,0.0,24.7345865669,47.5788473902,81.2108415085,76.2379574788,4.9528840297,0.02
 01/26  21:00:00,137.543435382,28.252762695,43.4427413409,0.0,12.3672932834,38.6892022431,95.5147404041,92.5230099863,2.97173041782,0.02
 01/26  22:00:00,94.1491693611,15.4623965264,24.7862254968,0.0,12.3672932834,27.0668015668,62.5078292899,59.5160988721,2.97173041782,0.02
 01/26  23:00:00,79.7638888546,19.7549547214,25.2924964039,0.0,4.12243109448,15.9888894789,86.5579564233,83.5662260055,2.97173041782,0.02
 01/26  24:00:00,65.9142068592,13.184622591,18.1986256828,0.0,4.12243109448,15.9888894789,59.1186922273,56.1269618095,2.97173041782,0.02
 01/27  01:00:00,81.2416323052,20.1930174131,26.3321771294,0.0,4.12243109448,15.9888894789,92.7269443906,89.7352139728,2.97173041782,0.02
 01/27  02:00:00,67.0445269187,13.447460206,19.0661080863,0.0,4.12243109448,15.9888894789,60.6049429019,57.6132124841,2.97173041782,0.02
 01/27  03:00:00,76.7819392052,19.2950649257,22.7936213627,0.0,4.12243109448,15.9888894789,88.9149125497,85.9231821319,2.97173041782,0.02
 01/27  04:00:00,71.9320739653,16.5793803596,20.6293664304,0.0913983267381,4.12243109448,15.9888894789,70.5564652872,67.5647348694,2.97173041782,0.02
 01/27  05:00:00,111.050586649,28.4863961305,30.3536244715,0.111301441225,12.3672932834,24.9413748627,113.924137061,108.951253031,4.9528840297,0.02
 01/27  06:00:00,127.464888865,28.7709613109,32.9910645336,13.6035983791,12.3672932834,24.9413748627,185.378738635,180.405854606,4.9528840297,0.02
 01/27  07:00:00,178.38680108,29.7464476978,28.5418644793,12.2026602417,24.7345865669,70.7195625826,151.944306792,142.018538733,9.90576805939,0.02
 01/27  08:00:00,195.029233048,29.9782467236,27.5408042492,6.45420911754,37.1018798503,92.3937384068,131.167377801,121.241609742,9.90576805939,0.02
 01/27  09:00:00,205.458245254,30.0723047206,26.8826136255,3.97619365612,37.1018798503,104.434947198,131.717467964,113.190105572,9.90576805939,8.62159433276
 01/27  10:00:00,218.28696021,30.2198882242,29.4989655683,2.57145571601,37.1018798503,116.476155989,117.474243885,107.548475825,9.90576805939,0.02
 01/27  11:00:00,221.454556957,30.4493144139,34.2690548203,1.75112018615,37.1018798503,116.476155989,113.194312056,103.268543996,9.90576805939,0.02
 01/27  12:00:00,226.654848364,30.8164371388,38.7913813055,1.20213344713,37.1018798503,116.476155989,117.166344676,98.6307428294,9.90576805939,8.62983378697
 01/27  13:00:00,221.976886759,31.003766469,42.9101476232,0.925390454354,37.1018798503,104.434947198,106.218216298,96.2924482384,9.90576805939,0.02
 01/27  14:00:00,236.217058031,31.2769820748,45.236227825,0.729687814929,37.1018798503,116.476155989,111.765685772,93.2300545944,9.90576805939,8.62986311768
 01/27  15:00:00,236.861622846,31.3678880881,45.4942952211,0.617005775818,37.1018798503,116.476155989,101.580009161,91.6542411017,9.90576805939,0.02
 01/27  16:00:00,234.656152205,31.0655347006,44.0040359077,0.608984891378,37.1018798503,116.476155989,103.805862038,93.8800939781,9.90576805939,0.02
 01/27  17:00:00,231.469275676,30.7704814694,41.2634033026,0.799318468169,37.1018798503,116.476155989,114.762229743,96.2333986461,9.90576805939,8.62306303788
 01/27  18:00:00,237.844353543,30.5494678238,38.4674672675,1.28099583298,37.1018798503,116.476155989,108.052876749,98.1271086898,9.90576805939,0.02
 01/27  19:00:00,152.89319681,28.1432470221,30.6029032058,0.0,24.7345865669,47.5788473902,79.4449316697,74.47204764,4.9528840297,0.02
 01/27  20:00:00,156.481445754,28.9098567324,33.0778920876,0.0,24.7345865669,47.5788473902,85.1882373318,80.2153533021,4.9528840297,0.02
 01/27  21:00:00,128.745950269,27.3766373118,25.4933775521,0.0,12.3672932834,38.6892022431,98.8951283813,95.9033979634,2.97173041782,0.02
 01/27  22:00:00,92.6459502919,15.2433651806,16.8378380637,0.0,12.3672932834,27.0668015668,58.4878944211,55.4961640033,2.97173041782,0.02
 01/27  23:00:00,85.8619529403,21.5508596961,19.1401400034,0.0,4.12243109448,15.9888894789,92.8352757924,89.8435453746,2.97173041782,0.02
 01/27  24:00:00,83.7880546149,19.1856252833,20.5119009779,0.047493272251,4.12243109448,15.9888894789,78.6804076841,75.6886772663,2.97173041782,0.02
 01/28  01:00:00,90.5020184937,23.1059062209,21.4847528715,0.0830930681781,4.12243109448,15.9888894789,107.861321217,96.2878043312,2.97173041782,8.60178646803
 01/28  02:00:00,78.1181621533,18.3971124384,16.4093585131,0.111856369683,4.12243109448,15.9888894789,80.8249498849,77.8332194671,2.97173041782,0.02
 01/28  03:00:00,89.6313485112,23.5439689125,21.7344463706,0.512012444595,4.12243109448,15.9888894789,101.874154135,98.8824237176,2.97173041782,0.02
 01/28  04:00:00,80.8543504078,19.0542064758,18.3640399396,0.854729988181,4.12243109448,15.9888894789,82.7024960253,79.7107656075,2.97173041782,0.02
 01/28  05:00:00,93.6963308923,27.157605966,21.9772453867,0.121991493924,4.12243109448,16.0517297156,122.513950975,119.522220557,2.97173041782,0.02
 01/28  06:00:00,96.1280917521,27.8147000034,24.558273218,1.07312233167,4.12243109448,16.0517297156,123.628805242,120.637074824,2.97173041782,0.02
 01/28  07:00:00,118.377621197,29.5669507698,25.503272696,3.98645763863,4.12243109448,39.6058045677,104.817096613,101.825366196,2.97173041782,0.02
 01/28  08:00:00,168.936226202,29.6146889961,31.3806946655,29.5248102056,12.3672932834,65.3531420225,165.092383264,160.119499234,4.9528840297,0.02
 01/28  09:00:00,170.372261974,29.5988347743,34.8997723283,24.5667849744,12.3672932834,68.2430321324,161.73280243,156.759918401,4.9528840297,0.02
 01/28  10:00:00,197.64680535,29.623986569,38.6086548875,19.0904381224,16.4897243779,93.1370602926,151.410508938,143.465894491,7.92461444751,0.02
 01/28  11:00:00,197.165276841,29.6244404011,39.2715150644,17.9454870343,16.4897243779,93.1370602926,147.42179343,139.477178983,7.92461444751,0.02
 01/28  12:00:00,194.649031945,29.6228311032,36.4632843863,18.2390696937,16.4897243779,93.1370602926,146.202206948,138.257592501,7.92461444751,0.02
 01/28  13:00:00,183.527520432,29.6209635171,34.8627202146,17.8716061958,16.4897243779,83.9857416113,153.883964569,137.349589219,7.92461444751,8.60976090211
 01/28  14:00:00,182.917268218,29.6191212692,34.8548465412,17.2710966227,16.4897243779,83.9857416113,143.685908857,135.74129441,7.92461444751,0.02
 01/28  15:00:00,182.657317847,29.6174531121,34.8495373623,17.0181790722,16.4897243779,83.9857416113,142.738711073,134.794096625,7.92461444751,0.02
 01/28  16:00:00,144.108237513,29.5669507698,30.4481159339,0.377916910101,12.3672932834,70.6512738906,81.5316239693,76.5587399396,4.9528840297,0.02
 01/28  17:00:00,144.318426003,29.5669507698,29.5552107541,1.48100356764,12.3672932834,70.6512738906,80.4216662929,75.4487822632,4.9528840297,0.02
 01/28  18:00:00,141.957040425,29.5669507698,29.4212471943,2.38041784268,12.3672932834,58.1284167478,83.5971895763,78.6243055466,4.9528840297,0.02
 01/28  19:00:00,103.366113688,26.9385746202,24.3282738774,0.0,12.3672932834,24.9413748627,105.801135245,100.828251215,4.9528840297,0.02
 01/28  20:00:00,108.185467388,27.8147000034,27.4798670583,0.791635115213,12.3672932834,24.9413748627,111.908940179,106.936056149,4.9528840297,0.02
 01/28  21:00:00,89.0488039956,27.3766373118,25.9900821539,0.717326630635,4.12243109448,16.0517297156,120.126113556,117.134383138,2.97173041782,0.02
 01/28  22:00:00,75.1446398872,20.6529072088,19.7521092518,0.0,4.12243109448,15.9888894789,99.3463571148,96.354626697,2.97173041782,0.02
 01/28  23:00:00,70.3293181289,17.9590497468,17.7001996089,0.0,4.12243109448,15.9888894789,88.1576919511,85.1659615333,2.97173041782,0.02
 01/28  24:00:00,84.1002718436,22.996390548,25.3110219387,1.00686607484,4.12243109448,15.9888894789,110.001995619,107.010265201,2.97173041782,0.02
 01/29  01:00:00,72.3894299466,18.3971124384,20.281451306,1.10201290728,2.06121554724,15.9888894789,87.6381631807,84.6464327628,2.97173041782,0.02
 01/29  02:00:00,78.6419602047,22.4488121835,23.4683702117,0.0,2.06121554724,15.9888894789,110.799259573,107.807529155,2.97173041782,0.02
 01/29  03:00:00,79.1035512643,19.2732378216,23.3174803195,3.90397975484,2.06121554724,15.9888894789,97.5279180331,85.9543979427,2.97173041782,8.60178967256
 01/29  04:00:00,88.3538818718,23.7630002583,27.3863429103,4.47976092944,2.06121554724,15.9888894789,111.621452452,108.629722034,2.97173041782,0.02
 01/29  05:00:00,80.2577592319,19.4484628982,22.8189778061,5.38146531653,2.06121554724,15.9888894789,90.0371200258,87.0453896079,2.97173041782,0.02
 01/29  06:00:00,96.6527238323,24.6391256415,29.1628903023,10.1259302808,2.06121554724,15.9888894789,113.428401341,110.436670924,2.97173041782,0.02
 01/29  07:00:00,81.5308886288,19.7113005132,22.7461908311,8.81371088558,2.06121554724,15.9888894789,91.8803099239,88.8885795061,2.97173041782,0.02
