Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  08:00:00,82.0122948504,24.6391256415,28.1888190685,10.554572659,2.06121554724,15.9888894789,113.787027993,110.795297576,2.97173041782,0.02
 01/29  09:00:00,82.1053366366,17.9590497468,17.8238809308,0.0,4.12243109448,41.7362269337,88.4347221381,83.4618381084,4.9528840297,0.02
 01/29  10:00:00,98.011117254,23.2373250284,26.1933255449,2.14213628936,4.12243109448,41.7362269337,107.84391453,102.8710305,4.9528840297,0.02
 01/29  11:00:00,89.8806844512,18.83517513,22.3934306441,2.32967279465,4.12243109448,41.7362269337,86.5563731829,81.5834891532,4.9528840297,0.02
 01/29  12:00:00,105.253775572,24.0258378733,30.6945179794,4.09508939035,4.12243109448,41.7362269337,105.789239871,100.816355841,4.9528840297,0.02
 01/29  13:00:00,93.978603903,19.2732378216,25.6299444342,2.75301581328,4.12243109448,41.7362269337,85.5718007347,80.598916705,4.9528840297,0.02
 01/29  14:00:00,106.907643154,24.1134504116,33.7392776294,2.61658481963,4.12243109448,41.7362269337,103.977738842,99.004854812,4.9528840297,0.02
 01/29  15:00:00,93.8070435082,19.098012745,27.6523977778,0.734227175456,4.12243109448,41.7362269337,81.8423814471,76.8694974174,4.9528840297,0.02
 01/29  16:00:00,105.463928633,23.7630002583,34.561717918,0.70088017576,4.12243109448,41.7362269337,99.3352118195,94.3623277898,4.9528840297,0.02
 01/29  17:00:00,76.3726984532,19.2732378216,26.8555695347,0.779177596802,4.12243109448,24.8785346261,81.0131870495,76.0403030198,4.9528840297,0.02
 01/29  18:00:00,61.6009232274,15.7141685284,18.0341974576,0.0,2.06121554724,15.9888894789,78.3366711584,75.3449407406,2.97173041782,0.02
 01/29  19:00:00,86.671853901,23.67538772,28.1014848271,2.17020405699,2.06121554724,15.9888894789,111.758893379,108.767162961,2.97173041782,0.02
 01/29  20:00:00,69.0625140242,17.9590497468,18.4946114399,0.0,2.06121554724,15.9888894789,90.4092534997,87.4175230819,2.97173041782,0.02
 01/29  21:00:00,86.9781044953,23.7630002583,26.7910346218,3.69929228438,2.06121554724,15.9888894789,113.359311289,110.367580871,2.97173041782,0.02
 01/29  22:00:00,70.5960706311,18.2875967655,18.8902048955,0.809416090863,2.06121554724,15.9888894789,91.5788170402,88.5870866224,2.97173041782,0.02
 01/29  23:00:00,83.9638771298,23.3249375667,24.6189806042,3.29518157898,2.06121554724,15.9888894789,114.995255431,112.003525013,2.97173041782,0.02
 01/29  24:00:00,78.5030611537,19.2732378216,21.2860367715,5.3349336255,2.06121554724,15.9888894789,92.1960147119,89.2042842941,2.97173041782,0.02
 01/30  01:00:00,86.8646395637,23.5439689125,24.0420813372,4.49259632863,4.12243109448,15.9888894789,114.426887361,111.435156943,2.97173041782,0.02
 01/30  02:00:00,79.6785852898,19.2732378216,19.7293239899,6.00595493138,4.12243109448,15.9888894789,91.6487195415,88.6569891237,2.97173041782,0.02
 01/30  03:00:00,91.4459036441,24.2010629499,24.2351721573,8.22367547689,4.12243109448,15.9888894789,114.607354638,111.61562422,2.97173041782,0.02
 01/30  04:00:00,81.5994294325,19.4922691674,19.5443361327,7.89275550542,4.12243109448,15.9888894789,92.0663478722,89.0746174544,2.97173041782,0.02
 01/30  05:00:00,114.425422316,28.6908253866,26.2125139854,7.42281775152,12.3672932834,24.9413748627,131.080690375,126.107806345,4.9528840297,0.02
 01/30  06:00:00,158.458938285,29.1463213435,31.9365790304,45.2767726726,12.3672932834,24.9413748627,202.390129678,197.417245648,4.9528840297,0.02
 01/30  07:00:00,199.778438103,29.6277333667,28.5140694834,33.7410556285,24.7345865669,70.7195625826,167.036700905,157.110932846,9.90576805939,0.02
 01/30  08:00:00,212.453803664,29.6610450594,30.5308046114,22.0699405655,37.1018798503,92.3937384068,153.496366617,134.983318976,9.90576805939,8.6072795817
 01/30  09:00:00,221.542052643,29.6712092001,32.2157102725,17.4198956541,37.1018798503,104.434947198,137.120971964,127.195203905,9.90576805939,0.02
 01/30  10:00:00,232.107280267,29.6824048004,33.4845352209,14.6634587155,37.1018798503,116.476155989,132.471944752,122.546176693,9.90576805939,0.02
 01/30  11:00:00,230.533241621,29.6926443643,34.6248894065,11.9382010169,37.1018798503,116.476155989,137.040073986,118.505771017,9.90576805939,8.62853490978
 01/30  12:00:00,229.5317984,29.7140398888,36.9789444541,8.56116690106,37.1018798503,116.476155989,122.963898278,113.038130218,9.90576805939,0.02
 01/30  13:00:00,218.268377209,29.8208731229,39.7094569174,6.5020890088,37.1018798503,104.434947198,117.136497265,107.210729206,9.90576805939,0.02
 01/30  14:00:00,231.221747727,30.0641497225,42.4387283273,4.44121884129,37.1018798503,116.476155989,120.670549889,102.135370669,9.90576805939,8.6294111606
 01/30  15:00:00,230.662191585,30.200140388,43.1794724781,3.00509202151,37.1018798503,116.476155989,109.685386508,99.7596184483,9.90576805939,0.02
 01/30  16:00:00,230.766774573,30.3213814706,43.8916698377,2.27642650356,37.1018798503,116.476155989,116.553520884,98.0206818072,9.90576805939,8.62707101765
 01/30  17:00:00,229.965090523,30.2821138,43.3780457695,2.0282278427,37.1018798503,116.476155989,108.136474911,98.2107068518,9.90576805939,0.02
 01/30  18:00:00,235.640554383,30.0796089461,39.733646719,2.15499303798,37.1018798503,116.476155989,111.274762505,101.348994446,9.90576805939,0.02
 01/30  19:00:00,146.131419974,28.1432470221,30.8832820049,0.0,24.7345865669,47.5788473902,82.2210538841,77.2481698544,4.9528840297,0.02
 01/30  20:00:00,148.456752211,28.9098567324,32.4420001028,0.0,24.7345865669,47.5788473902,97.3625871718,83.8020261445,4.9528840297,8.60767699768
 01/30  21:00:00,115.250908056,26.9385746202,22.4643920531,0.0,12.3672932834,38.6892022431,103.389355394,100.397624976,2.97173041782,0.02
 01/30  22:00:00,91.0810441895,17.4773328469,19.4428768553,0.0422049044386,12.3672932834,27.0668015668,73.7603446591,70.7686142413,2.97173041782,0.02
 01/30  23:00:00,74.4906299791,22.4488121835,16.9472656931,0.0,4.12243109448,15.9888894789,98.7904594371,95.7987290193,2.97173041782,0.02
 01/30  24:00:00,72.919340413,19.0542064758,17.7628046516,0.486679488664,4.12243109448,15.9888894789,81.5462555011,78.5545250833,2.97173041782,0.02
 01/31  01:00:00,74.5271694929,22.4488121835,16.3697475002,0.0,4.12243109448,15.9888894789,103.177928766,100.186198348,2.97173041782,0.02
 01/31  02:00:00,74.2803289389,19.2732378216,17.6330430756,1.39245115855,4.12243109448,15.9888894789,83.662162462,80.6704320442,2.97173041782,0.02
 01/31  03:00:00,79.9846618815,23.5001626433,19.0393832074,1.78534601705,4.12243109448,15.9888894789,105.492203242,102.500472824,2.97173041782,0.02
 01/31  04:00:00,67.590861526,18.1342748234,13.1488238811,0.223295558078,4.12243109448,15.9888894789,85.7956027708,82.803872353,2.97173041782,0.02
 01/31  05:00:00,109.777811596,28.982867181,25.4293905182,3.26628946314,12.3672932834,24.9413748627,120.364993391,115.392109361,4.9528840297,0.02
 01/31  06:00:00,133.718470346,28.7400304383,28.7886224536,24.0905529952,12.3672932834,24.9413748627,191.884701957,186.911817927,4.9528840297,0.02
 01/31  07:00:00,184.825109577,29.6724847824,24.9549634264,22.3020825455,24.7345865669,70.7195625826,157.242837765,147.317069705,9.90576805939,0.02
 01/31  08:00:00,201.515108156,29.7443703511,25.9721295621,15.6065975443,37.1018798503,92.3937384068,137.183918674,127.258150615,9.90576805939,0.02
 01/31  09:00:00,213.484355653,29.7841508045,27.8811789862,13.5837264434,37.1018798503,104.434947198,131.029567264,121.103799204,9.90576805939,0.02
 01/31  10:00:00,226.257869566,29.8286046553,30.3509233423,11.8014749518,37.1018798503,116.476155989,135.924393516,117.394232875,9.90576805939,8.62439258127
 01/31  11:00:00,226.837614543,29.8689077314,32.2755356535,10.4157039583,37.1018798503,116.476155989,124.537488817,114.611720758,9.90576805939,0.02
 01/31  12:00:00,227.620494452,29.9046183528,34.3515847295,9.0865777844,37.1018798503,116.476155989,130.754841737,112.219264113,9.90576805939,8.62980956421
 01/31  13:00:00,216.351133578,29.9419731093,36.4212693362,7.75200528706,37.1018798503,104.434947198,119.849865635,109.924097575,9.90576805939,0.02
 01/31  14:00:00,228.712678874,29.9842661874,37.728930853,6.72177146537,37.1018798503,116.476155989,117.644875221,107.719107162,9.90576805939,0.02
 01/31  15:00:00,228.908508598,30.0090437592,38.3650766733,6.25692776432,37.1018798503,116.476155989,125.216949161,106.682729849,9.90576805939,8.62845125321
 01/31  16:00:00,228.092064947,30.0281131385,37.8090513156,5.97762485614,37.1018798503,116.476155989,115.834956259,105.909188199,9.90576805939,0.02
 01/31  17:00:00,226.724533158,30.0410510695,36.496019364,5.91069648936,37.1018798503,116.476155989,123.92533248,105.396329908,9.90576805939,8.6232345126
 01/31  18:00:00,235.718096875,30.0467713662,35.8983418342,6.10071039456,37.1018798503,116.476155989,115.111110408,105.185342349,9.90576805939,0.02
 01/31  19:00:00,146.483245962,28.252762695,31.1256117467,0.0,24.7345865669,47.5788473902,85.3477214626,80.3748374329,4.9528840297,0.02
 01/31  20:00:00,148.303688106,28.6908253866,32.5079869425,0.0,24.7345865669,47.5788473902,90.4277641951,85.4548801654,4.9528840297,0.02
 01/31  21:00:00,119.298327426,27.3766373118,26.0507003402,0.0230475728694,12.3672932834,38.6892022431,104.037402575,101.045672157,2.97173041782,0.02
 01/31  22:00:00,96.907489792,20.8063051813,21.7823954716,0.27912447972,12.3672932834,27.0668015668,83.5491173379,80.55738692,2.97173041782,0.02
 01/31  23:00:00,67.6755682485,18.0466622851,14.9588371862,0.0,4.12243109448,15.9888894789,79.5458926987,76.5541622809,2.97173041782,0.02
 01/31  24:00:00,79.5005938079,23.3249375667,20.1626116214,1.22705134683,4.12243109448,15.9888894789,103.110630282,100.118899865,2.97173041782,0.02
 02/01  01:00:00,72.0560058573,19.0104002066,15.5622814862,2.7376521705,4.12243109448,15.9888894789,84.8164472971,81.8247168793,2.97173041782,0.02
 02/01  02:00:00,81.3576353222,23.412550105,16.9074780758,2.74269643431,4.12243109448,15.9888894789,106.02254059,103.030810172,2.97173041782,0.02
 02/01  03:00:00,81.507690584,19.7113005132,15.6640779234,6.38024891055,4.12243109448,15.9888894789,85.7963694782,82.8046390604,2.97173041782,0.02
 02/01  04:00:00,97.8484147057,24.6391256415,18.2682142161,10.0170743389,4.12243109448,15.9888894789,108.187185103,105.195454685,2.97173041782,0.02
 02/01  05:00:00,118.199607586,28.6908253866,17.9612537896,7.12584825654,12.3672932834,24.9413748627,122.409446925,117.436562896,4.9528840297,0.02
 02/01  06:00:00,158.202401207,29.1652414143,24.5046563373,40.2803947283,12.3672932834,24.9413748627,202.899885553,189.345215532,4.9528840297,8.60178599212
 02/01  07:00:00,195.238074638,29.6522163554,16.4554130137,30.7128732619,24.7345865669,70.7195625826,166.173641245,156.247873186,9.90576805939,0.02
 02/01  08:00:00,203.192605594,29.7234012163,17.5607207753,20.2496282184,37.1018798503,92.3937384068,140.356813063,130.431045004,9.90576805939,0.02
 02/01  09:00:00,213.476453132,29.7590001588,26.4824033701,14.9439578268,37.1018798503,104.434947198,129.868199174,119.942431114,9.90576805939,0.02
 02/01  10:00:00,231.337584059,29.8493746607,37.383377998,9.82793828514,37.1018798503,116.476155989,122.79403797,112.868269911,9.90576805939,0.02
 02/01  11:00:00,233.164376618,29.9269793764,41.4747087319,7.48520031183,37.1018798503,116.476155989,126.879771017,108.345503951,9.90576805939,8.62849900649
 02/01  12:00:00,234.65074983,30.0738471548,44.6318578243,5.66738669581,37.1018798503,116.476155989,113.186850786,103.261082727,9.90576805939,0.02
 02/01  13:00:00,224.120083568,30.2337355042,47.5259257592,4.12445955836,37.1018798503,104.434947198,118.851243282,100.3195697,9.90576805939,8.62590552258
 02/01  14:00:00,236.758081301,30.518243737,49.2267500828,2.73544958056,37.1018798503,116.476155989,106.589705162,96.6639371028,9.90576805939,0.02
 02/01  15:00:00,236.01144844,30.6830853039,49.2243345783,1.82652842172,37.1018798503,116.476155989,104.404330923,94.4785628633,9.90576805939,0.02
 02/01  16:00:00,236.100567627,30.8130608599,49.5129749643,1.49725513921,37.1018798503,116.476155989,111.504934481,92.9720906045,9.90576805939,8.62707581745
 02/01  17:00:00,234.409739029,30.736878775,47.9098372256,1.48631127476,37.1018798503,116.476155989,103.518252877,93.5924848181,9.90576805939,0.02
 02/01  18:00:00,240.330450444,30.4288464802,44.5883561414,1.64093500349,37.1018798503,116.476155989,107.059780066,97.1340120064,9.90576805939,0.02
 02/01  19:00:00,151.180311396,28.1432470221,35.9321702586,0.0,24.7345865669,47.5788473902,79.6934228411,74.7205388114,4.9528840297,0.02
 02/01  20:00:00,155.314373524,28.9098567324,39.299629344,0.0,24.7345865669,47.5788473902,94.7015709824,81.1410183144,4.9528840297,8.60766863832
 02/01  21:00:00,123.051383441,26.9385746202,30.2648755993,0.0,12.3672932834,38.6892022431,100.262852761,97.2711223429,2.97173041782,0.02
 02/01  22:00:00,91.8320899379,15.5062027956,22.4253404587,0.0,12.3672932834,27.0668015668,62.5712290314,59.5794986136,2.97173041782,0.02
 02/01  23:00:00,77.6084954487,19.7549547214,23.1371030991,0.0,4.12243109448,15.9888894789,88.3669404011,85.3752099833,2.97173041782,0.02
 02/01  24:00:00,72.4319502799,16.2289302063,21.5812777518,0.0212291580542,4.12243109448,15.9888894789,69.2215589805,66.2298285627,2.97173041782,0.02
 02/02  01:00:00,83.1921611258,22.6678435293,25.7383252675,0.0,4.12243109448,15.9888894789,100.680076199,97.6883457808,2.97173041782,0.02
 02/02  02:00:00,76.739587764,18.83517513,23.082016377,0.152328384201,4.12243109448,15.9888894789,81.0970026713,78.1052722535,2.97173041782,0.02
 02/02  03:00:00,87.7745979745,23.67538772,28.8444725965,0.468745289144,4.12243109448,15.9888894789,102.892462095,99.9007316776,2.97173041782,0.02
 02/02  04:00:00,73.9390125513,18.3094999001,20.8374656337,0.121979097571,4.12243109448,15.9888894789,83.3396609754,80.3479305576,2.97173041782,0.02
 02/02  05:00:00,118.162155084,28.982867181,36.0926417086,0.987381723937,12.3672932834,24.9413748627,116.868002275,111.895118246,4.9528840297,0.02
 02/02  06:00:00,136.639724901,28.7641579976,38.6280901088,17.1482122925,12.3672932834,24.9413748627,187.931334054,182.958450024,4.9528840297,0.02
 02/02  07:00:00,193.400123409,29.6982774022,39.8124844471,15.993782686,24.7345865669,70.7195625826,153.473459036,143.547690976,9.90576805939,0.02
 02/02  08:00:00,212.373217576,29.912137564,44.1365324315,8.13253524897,37.1018798503,92.3937384068,131.369803893,121.444035834,9.90576805939,0.02
 02/02  09:00:00,227.509648688,30.056246841,50.5259533024,4.69214223829,37.1018798503,104.434947198,130.471538626,111.944203809,9.90576805939,8.6215667579
 02/02  10:00:00,245.516885961,30.364140857,57.9244741052,2.95142430334,37.1018798503,116.476155989,114.675554526,104.749786467,9.90576805939,0.02
 02/02  11:00:00,249.899905104,30.8225165301,63.1275830056,1.67232614622,37.1018798503,116.476155989,108.467216557,98.5414484979,9.90576805939,0.02
 02/02  12:00:00,253.921006041,31.2905241498,67.5865131603,0.76627148403,37.1018798503,116.476155989,112.713596145,94.1780367668,9.90576805939,8.62979131895
 02/02  13:00:00,244.909802296,31.7021569054,70.5546224779,0.41712976082,37.1018798503,104.434947198,101.171589171,91.2458211115,9.90576805939,0.02
 02/02  14:00:00,259.887960799,32.0814610216,73.3383116088,0.19046647933,37.1018798503,116.476155989,106.750759076,88.2151726667,9.90576805939,8.62981835009
 02/02  15:00:00,260.064747337,32.3621801544,73.345826259,0.0792991573125,37.1018798503,116.476155989,95.9401405926,86.0143725332,9.90576805939,0.02
 02/02  16:00:00,258.931426957,32.4616454365,72.1303366036,0.0621576050534,37.1018798503,116.476155989,95.369407013,85.4436389536,9.90576805939,0.02
 02/02  17:00:00,254.96903223,32.2092235613,68.3583408886,0.12471606791,37.1018798503,116.476155989,105.34595735,86.8169285972,9.90576805939,8.62326069318
 02/02  18:00:00,255.9488225,31.577815703,60.478178731,0.22055559177,37.1018798503,116.476155989,100.974029903,91.0482618435,9.90576805939,0.02
 02/02  19:00:00,159.62779628,28.5813097137,43.9416126875,0.0,24.7345865669,47.5788473902,74.4329007961,69.4600167664,4.9528840297,0.02
 02/02  20:00:00,156.48111753,29.0193724053,40.3568666404,0.0,24.7345865669,47.5788473902,81.835248861,76.8623648313,4.9528840297,0.02
 02/02  21:00:00,129.430878769,28.252762695,35.3301710255,0.0,12.3672932834,38.6892022431,97.0632555318,94.071525114,2.97173041782,0.02
 02/02  22:00:00,93.3943802502,15.4623965264,24.0314268179,0.0,12.3672932834,27.0668015668,62.764670552,59.7729401342,2.97173041782,0.02
 02/02  23:00:00,81.1304359977,19.7549547214,26.6590425468,0.0,4.12243109448,15.9888894789,86.6512173171,83.6594868993,2.97173041782,0.02
 02/02  24:00:00,64.9184916242,12.7465598994,17.6409721328,0.0,4.12243109448,15.9888894789,58.9482854766,55.9565550588,2.97173041782,0.02
 02/03  01:00:00,85.4336488193,20.6310801047,30.0861299474,0.0,4.12243109448,15.9888894789,90.6426086311,87.6508782133,2.97173041782,0.02
 02/03  02:00:00,67.8312620334,13.3598476676,19.9404547287,0.0,4.12243109448,15.9888894789,60.5927046498,57.600974232,2.97173041782,0.02
 02/03  03:00:00,80.1797290751,19.2950649257,26.1914102162,0.0,4.12243109448,15.9888894789,88.8470742379,85.8553438201,2.97173041782,0.02
 02/03  04:00:00,64.0628209309,11.7391677696,17.833446263,0.00561705071216,4.12243109448,15.9888894789,58.915486322,47.3419672401,2.97173041782,8.6017886641
 02/03  05:00:00,122.002996305,28.617814938,41.2739667443,0.0119491971241,12.3672932834,24.9413748627,115.007047875,110.034163845,4.9528840297,0.02
 02/03  06:00:00,136.608477336,28.7857955194,44.3205322909,11.4028841906,12.3672932834,24.9413748627,183.776512789,178.803628759,4.9528840297,0.02
 02/03  07:00:00,195.85097507,29.7941104579,49.4555167045,8.70576831691,24.7345865669,70.7195625826,149.737962525,139.812194465,9.90576805939,0.02
 02/03  08:00:00,219.581327943,30.049571335,54.2742488683,5.06549547828,37.1018798503,92.3937384068,130.292054271,120.366286212,9.90576805939,0.02
 02/03  09:00:00,233.619305295,30.138819671,57.3573249476,3.88790781804,37.1018798503,104.434947198,124.402824493,114.477056434,9.90576805939,0.02
 02/03  10:00:00,248.032919404,30.2068228349,60.6347904575,2.9144022426,37.1018798503,116.476155989,120.725424255,110.799656196,9.90576805939,0.02
 02/03  11:00:00,252.602840555,30.3538446126,66.1015332466,1.86999445654,37.1018798503,116.476155989,124.645677511,106.111428614,9.90576805939,8.62848083753
 02/03  12:00:00,257.704195223,30.4735422604,71.8231403957,1.12984268458,37.1018798503,116.476155989,112.996736622,103.070968563,9.90576805939,0.02
 02/03  13:00:00,253.393075905,30.8723250786,79.8122172628,0.472581209724,37.1018798503,104.434947198,116.023770938,97.4922659828,9.90576805939,8.62573689585
 02/03  14:00:00,270.803588633,31.4607612059,84.8897500206,0.175437921356,37.1018798503,116.476155989,96.8900694237,86.9643013643,9.90576805939,0.02
 02/03  15:00:00,273.65635971,31.9749991871,87.3605718682,0.0432761175294,37.1018798503,116.476155989,94.5341372445,84.6083691851,9.90576805939,0.02
 02/03  16:00:00,271.084905309,32.1255206218,84.6464604025,0.0356681613918,37.1018798503,116.476155989,105.322559068,86.7897871788,9.90576805939,8.62700383016
 02/03  17:00:00,265.369550229,31.9043488433,79.0783445139,0.110136212595,37.1018798503,116.476155989,98.8611298695,88.9353618101,9.90576805939,0.02
 02/03  18:00:00,269.922038008,31.4599123151,74.5977833103,0.1920230653,37.1018798503,116.476155989,102.108888111,92.1831200513,9.90576805939,0.02
 02/03  19:00:00,165.525237871,28.4936971754,49.9266470257,0.0,24.7345865669,47.5788473902,83.1747885245,69.6142431174,4.9528840297,8.60766137738
 02/03  20:00:00,160.951098283,29.0193724053,44.8268504932,0.0,24.7345865669,47.5788473902,81.036708683,76.0638246533,4.9528840297,0.02
 02/03  21:00:00,130.252323827,28.0337313492,36.37066183,0.0,12.3672932834,38.6892022431,95.6128508094,92.6211203916,2.97173041782,0.02
 02/03  22:00:00,92.6334921452,15.6814278722,22.7641220957,0.0,12.3672932834,27.0668015668,60.7093541024,57.7176236845,2.97173041782,0.02
 02/03  23:00:00,76.8310504559,19.7549547214,21.1574899101,0.0,4.12243109448,15.9888894789,85.9643826155,82.9726521977,2.97173041782,0.02
 02/03  24:00:00,68.0994064373,13.6664915518,17.4966729906,0.0,4.12243109448,15.9888894789,58.9499556615,55.9582252437,2.97173041782,0.02
 02/04  01:00:00,77.6666053543,19.7549547214,18.5332543194,0.0,4.12243109448,15.9888894789,90.6052965881,87.6135661703,2.97173041782,0.02
 02/04  02:00:00,78.462283724,18.83517513,18.7310420467,0.0204340632222,4.12243109448,15.9888894789,81.8208400993,78.8291096815,2.97173041782,0.02
 02/04  03:00:00,86.8083102239,22.8868748751,19.2075496688,0.032270453916,4.12243109448,15.9888894789,101.4197734,98.4280429819,2.97173041782,0.02
 02/04  04:00:00,81.1271326149,19.0542064758,17.6881976242,0.322990621813,4.12243109448,15.9888894789,82.6020358819,79.6103054641,2.97173041782,0.02
 02/04  05:00:00,97.8880050878,27.3766373118,20.2275946335,0.309071882925,4.12243109448,16.0517297156,122.691796864,119.700066447,2.97173041782,0.02
 02/04  06:00:00,101.53100857,27.8147000034,20.6566310898,0.994848774023,4.12243109448,16.0517297156,124.167469356,121.175738939,2.97173041782,0.02
 02/04  07:00:00,126.835446139,29.5669507698,18.9596540511,4.06816906885,4.12243109448,39.6058045677,105.447738091,102.456007673,2.97173041782,0.02
 02/04  08:00:00,176.330895718,29.61191613,25.0375295315,25.7590683345,12.3672932834,65.3531420225,163.375083436,158.402199406,4.9528840297,0.02
 02/04  09:00:00,176.75329801,29.5970393987,26.5094502052,19.1988354808,12.3672932834,68.2430321324,156.907835095,151.934951065,4.9528840297,0.02
 02/04  10:00:00,204.909723226,29.6239577455,27.3774365913,12.0231588438,16.4897243779,93.1370602926,152.267079518,135.731372957,7.92461444751,8.61109211353
 02/04  11:00:00,206.052867481,29.6587168316,30.0416052967,9.40811394207,16.4897243779,93.1370602926,137.023314045,129.078699597,7.92461444751,0.02
 02/04  12:00:00,206.586353436,29.7091681658,33.238791337,8.47041872581,16.4897243779,93.1370602926,133.371156847,125.4265424,7.92461444751,0.02
 02/04  13:00:00,200.371904682,29.8009874318,35.2224922121,7.88380606913,16.4897243779,83.9857416113,130.314395339,122.369780892,7.92461444751,0.02
 02/04  14:00:00,201.778846425,29.8956223005,37.4573184763,6.91245028722,16.4897243779,83.9857416113,127.774137547,119.8295231,7.92461444751,0.02
 02/04  15:00:00,202.469804951,29.9209124831,39.3476295839,5.8901942028,16.4897243779,83.9857416113,125.955620831,118.011006383,7.92461444751,0.02
 02/04  16:00:00,176.443037517,29.5669507698,35.0808254123,0.0,12.3672932834,70.6512738906,64.9849909597,60.0121069301,4.9528840297,0.02
 02/04  17:00:00,176.340944356,29.5669507698,33.0794359946,0.0,12.3672932834,70.6512738906,73.7321133246,60.1699307968,4.9528840297,8.60929849816
 02/04  18:00:00,165.907549177,29.5669507698,28.6568243606,0.0,12.3672932834,58.1284167478,72.7451723344,67.7722883047,4.9528840297,0.02
 02/04  19:00:00,129.647090321,26.9385746202,21.6587165422,0.0,12.3672932834,24.9413748627,97.7679871539,92.7951031242,4.9528840297,0.02
 02/04  20:00:00,128.324873651,27.5956686576,22.3442174196,0.00842666755552,12.3672932834,24.9413748627,106.043980789,101.07109676,4.9528840297,0.02
 02/04  21:00:00,107.150255612,27.3766373118,19.5537730477,0.0875170668472,4.12243109448,16.0517297156,116.285644259,113.293913841,2.97173041782,0.02
 02/04  22:00:00,90.7694336739,21.5508596961,13.987215845,0.0,4.12243109448,15.9888894789,99.4798781058,96.488147688,2.97173041782,0.02
 02/04  23:00:00,81.2817123668,17.9590497468,11.2751216721,0.0,4.12243109448,15.9888894789,85.9185223636,82.9267919458,2.97173041782,0.02
 02/04  24:00:00,96.0026291043,23.14971249,16.136299791,0.935817756137,4.12243109448,15.9888894789,107.58600356,104.594273142,2.97173041782,0.02
 02/05  01:00:00,86.9777284691,19.6236879749,15.7896959034,3.65637324875,2.06121554724,15.9888894789,87.3521040365,84.3603736187,2.97173041782,0.02
 02/05  02:00:00,102.453607133,24.6391256415,19.8761674561,6.8844777432,2.06121554724,15.9888894789,110.442187514,107.450457097,2.97173041782,0.02
 02/05  03:00:00,88.447362453,19.7113005132,15.5357771975,7.15107452359,2.06121554724,15.9888894789,90.4919294969,87.5001990791,2.97173041782,0.02
 02/05  04:00:00,102.09998956,24.6391256415,19.3778162991,10.6647997255,2.06121554724,15.9888894789,113.765365724,110.773635306,2.97173041782,0.02
 02/05  05:00:00,87.4775632844,19.7113005132,15.1813695123,9.68475727313,2.06121554724,15.9888894789,92.2727228447,89.2809924269,2.97173041782,0.02
 02/05  06:00:00,100.762398035,24.6391256415,18.9928244595,13.5374567539,2.06121554724,15.9888894789,115.654322858,112.66259244,2.97173041782,0.02
 02/05  07:00:00,81.3414447108,19.7113005132,16.1527787477,11.372780625,2.06121554724,15.9888894789,93.5868401228,90.595109705,2.97173041782,0.02
 02/05  08:00:00,83.0640946869,24.6391256415,23.1790873431,11.4252893423,2.06121554724,15.9888894789,113.866536591,110.874806173,2.97173041782,0.02
 02/05  09:00:00,94.8559646308,19.6236879749,21.4551013009,4.68700818682,4.12243109448,41.7362269337,86.4240064821,81.4511224524,4.9528840297,0.02
 02/05  10:00:00,107.386433487,24.2010629499,30.236704091,3.34468613251,4.12243109448,41.7362269337,101.217274147,96.2443901173,4.9528840297,0.02
 02/05  11:00:00,89.9496971917,18.3971124384,22.480236788,0.811663311892,4.12243109448,41.7362269337,79.3618948085,74.3890107788,4.9528840297,0.02
 02/05  12:00:00,101.742754738,22.4488121835,27.9905733618,0.0,4.12243109448,41.7362269337,95.5608360117,90.5879519821,4.9528840297,0.02
 02/05  13:00:00,104.640379888,20.1493632048,32.3882401567,1.31233785049,4.12243109448,41.7362269337,75.59468166,70.6217976303,4.9528840297,0.02
 02/05  14:00:00,117.805346994,24.2010830317,37.9639039801,0.887341131916,4.12243109448,41.7362269337,91.7208044409,86.7479204112,4.9528840297,0.02
 02/05  15:00:00,107.813249315,20.149541888,33.5058827502,0.645386057364,4.12243109448,41.7362269337,73.9217791646,68.9488951349,4.9528840297,0.02
 02/05  16:00:00,109.956362688,24.2011049432,37.0574032931,0.423734812717,4.12243109448,41.7362269337,92.0225031926,87.049619163,4.9528840297,0.02
 02/05  17:00:00,76.9974217763,19.2732378216,27.6854144136,0.345792893866,4.12243109448,24.8785346261,76.7280303317,71.755146302,4.9528840297,0.02
 02/05  18:00:00,72.9983511994,22.4488121835,22.7293284838,0.0,2.06121554724,15.9888894789,102.994738759,100.003008341,2.97173041782,0.02
 02/05  19:00:00,73.6925864446,17.9590497468,15.8415604747,0.0,2.06121554724,15.9888894789,96.2330280296,84.6595121848,2.97173041782,8.60178542697
 02/05  20:00:00,88.6155331161,22.4488121835,18.7541281335,0.0,2.06121554724,15.9888894789,110.874933746,107.883203328,2.97173041782,0.02
 02/05  21:00:00,77.8465862465,17.9590497468,13.800244667,0.0,2.06121554724,15.9888894789,89.9457014172,86.9539709994,2.97173041782,0.02
 02/05  22:00:00,89.5697801391,22.4488121835,16.0628558837,0.0,2.06121554724,15.9888894789,113.055634668,110.06390425,2.97173041782,0.02
 02/05  23:00:00,86.5385151978,19.2732378216,16.0948528865,3.24396502047,2.06121554724,15.9888894789,91.8563436346,88.8646132168,2.97173041782,0.02
 02/05  24:00:00,103.518903383,24.2010629499,19.2437496561,5.9944421896,2.06121554724,15.9888894789,114.334657191,111.342926773,2.97173041782,0.02
 02/06  01:00:00,98.6319541136,20.1493632048,16.9159896593,9.41340516515,4.12243109448,15.9888894789,92.0637358897,89.0720054718,2.97173041782,0.02
 02/06  02:00:00,108.983172445,24.2010629499,17.5294897833,9.12818449537,4.12243109448,15.9888894789,114.82953112,111.837800702,2.97173041782,0.02
 02/06  03:00:00,102.891542558,20.1493632048,15.5058505474,13.1640704973,4.12243109448,15.9888894789,93.0948623274,90.1031319096,2.97173041782,0.02
 02/06  04:00:00,112.164094395,24.2010629499,15.984283293,12.1483906368,4.12243109448,15.9888894789,116.276840572,113.285110154,2.97173041782,0.02
 02/06  05:00:00,142.088964753,29.1288880782,18.2899690105,12.6535639675,12.3672932834,24.9413748627,133.23882274,128.26593871,4.9528840297,0.02
 02/06  06:00:00,174.521953029,28.6990496586,21.7526518739,41.4745635349,12.3672932834,24.9413748627,204.78288667,199.81000264,4.9528840297,0.02
 02/06  07:00:00,220.899258219,29.5881218651,15.02101481,41.7117197054,24.7345865669,70.7195625826,182.369052355,172.443284296,9.90576805939,0.02
 02/06  08:00:00,230.231054029,29.6264066096,16.2154471723,27.093071296,37.1018798503,92.3937384068,155.513424791,145.587656732,9.90576805939,0.02
 02/06  09:00:00,238.370023731,29.637809396,19.1531310017,19.8197709884,37.1018798503,104.434947198,137.0614959,127.135727841,9.90576805939,0.02
 02/06  10:00:00,250.499863281,29.6825512665,24.0524565884,14.025747013,37.1018798503,116.476155989,136.586029452,118.055954119,9.90576805939,8.62430727361
 02/06  11:00:00,247.527659551,29.7945948788,28.185171848,10.3385330097,37.1018798503,116.476155989,121.444791497,111.519023438,9.90576805939,0.02
 02/06  12:00:00,243.100598847,29.963018677,29.8826349494,8.46877344613,37.1018798503,116.476155989,125.681205152,107.145683597,9.90576805939,8.62975349543
 02/06  13:00:00,221.369261596,30.130651185,31.6797955232,7.10540185772,37.1018798503,104.434947198,114.463902817,104.538134757,9.90576805939,0.02
 02/06  14:00:00,225.052280426,30.2940095372,33.3111102852,5.59671775342,37.1018798503,116.476155989,112.461452272,102.535684213,9.90576805939,0.02
 02/06  15:00:00,225.471149231,30.415285505,33.6979296567,4.2749557992,37.1018798503,116.476155989,118.63569296,100.101587416,9.90576805939,8.628337484
 02/06  16:00:00,222.785899143,30.4144692848,33.831455629,3.36393227978,37.1018798503,116.476155989,109.337652096,99.4118840369,9.90576805939,0.02
 02/06  17:00:00,221.800390626,30.2474908267,32.7934760203,2.8068092447,37.1018798503,116.476155989,117.672844763,100.748657309,9.90576805939,7.01841939512
 02/06  18:00:00,227.445798265,30.0222384877,30.0166122976,3.01776267961,37.1018798503,116.476155989,114.79597395,103.267983953,9.90576805939,1.62222193772
 02/06  19:00:00,143.188960554,28.252762695,25.8083218882,0.0,24.7345865669,47.5788473902,84.3812154019,79.4083313722,4.9528840297,0.02
 02/06  20:00:00,143.076366349,28.4717940408,27.4997010477,0.0,24.7345865669,47.5788473902,90.6445778663,85.6716938366,4.9528840297,0.02
 02/06  21:00:00,116.713431596,27.3766373118,23.4888569792,0.0,12.3672932834,38.6892022431,104.500959427,101.509229009,2.97173041782,0.02
 02/06  22:00:00,91.0851406244,19.7549547214,17.1515953607,0.0,12.3672932834,27.0668015668,85.6250269847,82.6332965669,2.97173041782,0.02
 02/06  23:00:00,68.1583710248,17.9590497468,15.4137474375,0.0,4.12243109448,15.9888894789,79.8522436918,76.860513274,2.97173041782,0.02
 02/06  24:00:00,81.3213356883,23.412550105,22.7089387174,0.252594218516,4.12243109448,15.9888894789,101.403906023,98.4121756056,2.97173041782,0.02
 02/07  01:00:00,68.5365953819,18.2218873617,15.4856358005,0.0633945389049,4.12243109448,15.9888894789,83.3804948608,80.3887644429,2.97173041782,0.02
 02/07  02:00:00,79.7168801562,23.3249375667,20.6423580207,0.716677262147,4.12243109448,15.9888894789,104.847983841,101.856253423,2.97173041782,0.02
 02/07  03:00:00,72.5187438543,19.0542064758,17.2139508666,1.42541493514,4.12243109448,15.9888894789,85.454601723,82.4628713052,2.97173041782,0.02
 02/07  04:00:00,73.71776979,22.4488121835,16.1575170066,0.0,4.12243109448,15.9888894789,107.259741311,104.268010893,2.97173041782,0.02
 02/07  05:00:00,108.666248501,28.8952546427,24.9941423873,2.67758629117,12.3672932834,24.9413748627,120.842712888,115.869828858,4.9528840297,0.02
 02/07  06:00:00,134.102398065,28.7335762784,27.8898381027,25.3797184637,12.3672932834,24.9413748627,193.310754445,188.337870416,4.9528840297,0.02
 02/07  07:00:00,181.310007296,29.6764044679,23.3867424598,22.700447435,24.7345865669,70.7195625826,158.452459999,148.52669194,9.90576805939,0.02
 02/07  08:00:00,200.574142879,29.7581538231,26.9990671664,13.6249057757,37.1018798503,92.3937384068,145.185962904,126.6746048,9.90576805939,8.60559004474
 02/07  09:00:00,214.847728993,29.8328936161,33.4342928334,9.34530879727,37.1018798503,104.434947198,127.813059834,117.887291774,9.90576805939,0.02
 02/07  10:00:00,232.364653562,29.8792138631,40.4377413002,7.77082496566,37.1018798503,116.476155989,123.851239734,113.925471675,9.90576805939,0.02
 02/07  11:00:00,237.03427696,30.0350787178,47.5649465256,5.15674637857,37.1018798503,116.476155989,125.665998319,107.131802247,9.90576805939,8.6284280124
 02/07  12:00:00,235.606274674,30.0720353008,47.2606742099,3.99592727887,37.1018798503,116.476155989,115.078414056,105.152645997,9.90576805939,0.02
 02/07  13:00:00,219.902472342,30.141991597,44.6462009404,2.87833120833,37.1018798503,104.434947198,113.593566621,103.667798562,9.90576805939,0.02
 02/07  14:00:00,231.252614531,30.1594691566,44.0637433491,2.17339592523,37.1018798503,116.476155989,121.383491953,102.84786316,9.90576805939,8.62986073338
 02/07  15:00:00,231.672354158,30.1719449183,42.1781117631,1.99746704402,37.1018798503,116.476155989,112.020316672,102.094548612,9.90576805939,0.02
 02/07  16:00:00,231.921223428,30.1735508051,39.4789086523,2.04384224227,37.1018798503,116.476155989,120.162798839,101.630055787,9.90576805939,8.62697499252
 02/07  17:00:00,221.043839615,30.1467542016,32.8970481854,2.62331594151,37.1018798503,116.476155989,112.850686636,102.924918577,9.90576805939,0.02
 02/07  18:00:00,223.3139465,30.1162217457,28.4899244197,3.38466756658,37.1018798503,116.476155989,114.528177516,104.602409456,9.90576805939,0.02
 02/07  19:00:00,140.110008969,28.252762695,24.748429375,0.00392876415243,24.7345865669,47.5788473902,85.1703974772,80.1975134475,4.9528840297,0.02
 02/07  20:00:00,141.32800306,28.6908253866,25.5322845352,0.0,24.7345865669,47.5788473902,91.0172086883,86.0443246586,4.9528840297,0.02
 02/07  21:00:00,117.966868361,27.3766373118,19.1740487749,0.0273371455624,12.3672932834,38.6892022431,113.040115534,101.460716883,2.97173041782,8.60766823266
 02/07  22:00:00,103.22323127,21.9670952836,18.5902155064,0.327517965669,12.3672932834,27.0668015668,86.4370354621,83.4453050443,2.97173041782,0.02
 02/07  23:00:00,72.5643503069,17.9590497468,10.9814078113,0.0,4.12243109448,15.9888894789,79.8067650875,76.8150346697,2.97173041782,0.02
 02/07  24:00:00,90.686756143,23.5439689125,17.1991844519,1.53972052121,4.12243109448,15.9888894789,102.368392532,99.3766621146,2.97173041782,0.02
 02/08  01:00:00,77.3160218858,18.3971124384,11.6679983915,0.964727310592,4.12243109448,15.9888894789,83.8968635282,80.9051331104,2.97173041782,0.02
 02/08  02:00:00,100.714189646,24.5515131032,19.2942740964,5.81992405478,4.12243109448,15.9888894789,105.630230464,102.638500046,2.97173041782,0.02
 02/08  03:00:00,89.6723586158,19.7113005132,14.9596347512,6.6079724225,4.12243109448,15.9888894789,85.742361981,82.7506315632,2.97173041782,0.02
 02/08  04:00:00,106.179893425,24.6391256415,18.3051907881,10.1459362224,4.12243109448,15.9888894789,108.030262839,105.038532421,2.97173041782,0.02
 02/08  05:00:00,127.911209155,28.6908253866,18.2278551493,7.11699816661,12.3672932834,24.9413748627,122.115625928,117.142741898,4.9528840297,0.02
 02/08  06:00:00,170.209235123,29.1602634692,24.1621222201,41.0657337132,12.3672932834,24.9413748627,194.109627919,189.136743889,4.9528840297,0.02
 02/08  07:00:00,205.619166843,29.6477128797,15.2716799293,31.2605010814,24.7345865669,70.7195625826,169.458684536,159.532916476,9.90576805939,0.02
 02/08  08:00:00,210.966025767,29.7136949824,15.7722715514,21.5085719668,37.1018798503,92.3937384068,147.042673398,137.116905339,9.90576805939,0.02
 02/08  09:00:00,224.511621124,29.7463486693,17.149834087,16.5221505524,37.1018798503,104.434947198,129.542744544,119.616976485,9.90576805939,0.02
 02/08  10:00:00,246.069976236,29.8108126593,20.0141083254,12.1119211025,37.1018798503,116.476155989,134.548820335,116.018761321,9.90576805939,8.6242909546
 02/08  11:00:00,246.606930443,29.8965655145,23.3099494335,9.08097166537,37.1018798503,116.476155989,117.306065885,107.380297825,9.90576805939,0.02
 02/08  12:00:00,248.275065565,30.0126789161,25.7962742575,7.85322524883,37.1018798503,116.476155989,121.768506175,103.233060595,9.90576805939,8.62967752003
 02/08  13:00:00,238.526978335,30.1657112187,27.5693627695,6.75206734565,37.1018798503,104.434947198,110.02626207,100.100494011,9.90576805939,0.02
 02/08  14:00:00,250.814955558,30.3218649738,29.9688604444,5.58617093755,37.1018798503,116.476155989,107.370837398,97.4450693389,9.90576805939,0.02
 02/08  15:00:00,251.435044502,30.4180252981,31.8842237415,4.25677432317,37.1018798503,116.476155989,114.013196676,95.4791137993,9.90576805939,8.62831481701
 02/08  16:00:00,251.338130845,30.4189412101,31.1667254384,3.63098059684,37.1018798503,116.476155989,104.704590184,94.7788221247,9.90576805939,0.02
 02/08  17:00:00,251.466132348,30.3054873995,30.1281776946,3.3648231373,37.1018798503,116.476155989,114.137288082,95.6083608235,9.90576805939,8.62315919929
 02/08  18:00:00,257.006573661,30.1442250654,27.6513580886,3.82534210672,37.1018798503,116.476155989,108.50595828,98.5801902205,9.90576805939,0.02
 02/08  19:00:00,174.566313089,28.252762695,23.0359406947,0.0,24.7345865669,47.5788473902,81.5969793874,76.6240953577,4.9528840297,0.02
 02/08  20:00:00,169.8330792,28.5448044894,21.2341555031,0.0,24.7345865669,47.5788473902,88.8683532012,83.8954691715,4.9528840297,0.02
 02/08  21:00:00,140.418597927,27.3766373118,14.2114122354,0.0787314092681,12.3672932834,38.6892022431,103.60637487,100.614644453,2.97173041782,0.02
 02/08  22:00:00,115.707438019,22.5730059765,13.5838664697,0.610819622814,12.3672932834,27.0668015668,89.660860905,86.6691304872,2.97173041782,0.02
 02/08  23:00:00,82.9702991958,17.9590497468,8.30509508456,0.0,4.12243109448,15.9888894789,79.9595168473,76.9677864295,2.97173041782,0.02
 02/08  24:00:00,109.065919317,24.2010629499,16.0004717807,4.35686843532,4.12243109448,15.9888894789,101.959560249,98.9678298311,2.97173041782,0.02
 02/09  01:00:00,101.000538889,20.1493632048,14.5413795156,8.12758515554,4.12243109448,15.9888894789,83.1615675322,80.1698371144,2.97173041782,0.02
 02/09  02:00:00,112.23405261,24.2010629499,14.7306178297,8.49375971812,4.12243109448,15.9888894789,105.354046468,102.36231605,2.97173041782,0.02
 02/09  03:00:00,105.177119697,20.1493632048,13.6454079788,12.6534555384,4.12243109448,15.9888894789,85.7700763133,82.7783458955,2.97173041782,0.02
 02/09  04:00:00,114.670652432,24.2010629499,13.9031009121,11.8787101462,4.12243109448,15.9888894789,108.316557726,105.324827309,2.97173041782,0.02
 02/09  05:00:00,145.168683813,29.1288880782,16.0470108906,12.9637768152,12.3672932834,24.9413748627,122.757340217,117.784456187,4.9528840297,0.02
 02/09  06:00:00,173.195831324,28.7150063705,19.7742255837,38.1623975518,12.3672932834,24.9413748627,195.193778032,190.220894003,4.9528840297,0.02
 02/09  07:00:00,219.543384216,29.6352387424,14.2570644664,38.078555839,24.7345865669,70.7195625826,182.535351584,164.027810237,9.90576805939,8.60177328756
 02/09  08:00:00,230.144617708,29.6994627398,15.4938062274,26.8162977656,37.1018798503,92.3937384068,148.978865136,139.053097077,9.90576805939,0.02
 02/09  09:00:00,234.666300956,29.7206915258,16.6342603266,21.7324459329,37.1018798503,104.434947198,136.582740242,126.656972182,9.90576805939,0.02
 02/09  10:00:00,244.111880616,29.7368194145,18.9577300001,18.7251178897,37.1018798503,116.476155989,128.336212633,118.410444574,9.90576805939,0.02
 02/09  11:00:00,243.23486877,29.7562100532,22.526041352,15.9916246259,37.1018798503,116.476155989,133.443214429,114.909066504,9.90576805939,8.62837986633
 02/09  12:00:00,238.90258656,29.7919535921,24.0877457773,13.8273206394,37.1018798503,116.476155989,122.528711365,112.602943306,9.90576805939,0.02
 02/09  13:00:00,221.525548051,29.8389313232,27.4843757993,11.9782847768,37.1018798503,104.434947198,125.576392773,110.791471375,9.90576805939,4.87915333939
 02/09  14:00:00,225.934870576,29.8817901989,30.0553038336,10.4067308491,37.1018798503,116.476155989,122.728616827,109.056284463,9.90576805939,3.76656430394
 02/09  15:00:00,223.541948367,29.9116282547,29.8342638014,9.51857561248,37.1018798503,116.476155989,117.787657687,107.861889628,9.90576805939,0.02
 02/09  16:00:00,224.812831482,29.9405015526,32.0793612737,8.51568229045,37.1018798503,116.476155989,125.260074806,106.727360058,9.90576805939,8.62694668792
 02/09  17:00:00,226.887544826,29.9619340018,34.7836697434,7.86524385945,37.1018798503,116.476155989,115.777877782,105.852109723,9.90576805939,0.02
 02/09  18:00:00,234.456806415,29.9742098245,35.4603085252,7.69915267715,37.1018798503,116.476155989,115.506729988,105.580961929,9.90576805939,0.02
 02/09  19:00:00,146.256192295,28.1067417978,31.0445611955,0.0,24.7345865669,47.5788473902,85.9001597025,80.9272756728,4.9528840297,0.02
 02/09  20:00:00,149.774235733,28.5813097137,34.0880326261,0.0,24.7345865669,47.5788473902,99.2771749728,85.7166268482,4.9528840297,8.60766409487
 02/09  21:00:00,123.043695473,27.3766373118,29.7949254884,0.0241941446276,12.3672932834,38.6892022431,103.48313867,100.491408252,2.97173041782,0.02
 02/09  22:00:00,90.7122091074,15.4623965264,21.241624315,0.107641890134,12.3672932834,27.0668015668,65.3714491829,62.379718765,2.97173041782,0.02
 02/09  23:00:00,76.7793043951,19.7549547214,22.3079121434,0.0,4.12243109448,15.9888894789,90.2139716332,87.2222412154,2.97173041782,0.02
 02/09  24:00:00,61.4184455239,12.6589473611,14.2285397911,0.0,4.12243109448,15.9888894789,60.9812000371,57.9894696193,2.97173041782,0.02
 02/10  01:00:00,80.6558602659,20.6310801047,24.8224728092,0.485869833806,4.12243109448,15.9888894789,93.6248421304,90.6331117126,2.97173041782,0.02
 02/10  02:00:00,74.2316420591,17.2583015011,21.3798985548,0.816806684856,4.12243109448,15.9888894789,79.7258621851,76.7341317673,2.97173041782,0.02
 02/10  03:00:00,80.1666927516,22.4488121835,22.6153102563,0.0,4.12243109448,15.9888894789,102.667641882,99.6759114639,2.97173041782,0.02
 02/10  04:00:00,79.6296063569,19.098012745,22.9928800346,1.14552692669,4.12243109448,15.9888894789,83.0929802262,80.1012498084,2.97173041782,0.02
 02/10  05:00:00,121.600412824,28.7492337455,34.4532171282,1.20983274947,12.3672932834,24.9413748627,115.842397972,110.869513943,4.9528840297,0.02
 02/10  06:00:00,149.115734436,28.7489739649,39.1860421454,20.2847774597,12.3672932834,24.9413748627,185.976683762,181.003799733,4.9528840297,0.02
 02/10  07:00:00,195.956556819,29.7127172955,44.0440786029,16.653348884,24.7345865669,70.7195625826,151.747422283,141.821654223,9.90576805939,0.02
 02/10  08:00:00,221.639723478,29.8800986843,51.111127027,10.4564890402,37.1018798503,92.3937384068,131.797017981,121.871249922,9.90576805939,0.02
 02/10  09:00:00,233.977547742,29.9667113463,54.0067999799,7.76874346792,37.1018798503,104.434947198,125.043920083,115.118152023,9.90576805939,0.02
 02/10  10:00:00,244.283073399,30.0446485128,54.7557274978,5.2058392542,37.1018798503,116.476155989,128.66885333,110.138832131,9.90576805939,8.6242531392
 02/10  11:00:00,245.626026291,30.1495102518,57.898279279,3.30077903858,37.1018798503,116.476155989,115.301135874,105.375367814,9.90576805939,0.02
 02/10  12:00:00,248.674474067,30.205793662,61.9371595896,2.25381606774,37.1018798503,116.476155989,122.076796685,103.541726841,9.90576805939,8.62930178439
 02/10  13:00:00,239.342940393,30.3909168696,65.1797546878,1.53639213569,37.1018798503,104.434947198,110.326068762,100.400300702,9.90576805939,0.02
 02/10  14:00:00,251.575703472,30.4044468108,65.7264131662,1.16714446031,37.1018798503,116.476155989,109.544699491,99.6189314313,9.90576805939,0.02
 02/10  15:00:00,250.766662463,30.421066903,65.0649912402,1.00315069531,37.1018798503,116.476155989,117.86206048,99.3280258864,9.90576805939,8.62826653426
 02/10  16:00:00,250.97003661,30.4277237186,65.2265021969,1.03854609514,37.1018798503,116.476155989,108.952166974,99.0263989144,9.90576805939,0.02
 02/10  17:00:00,250.06858875,30.4120567331,64.1640280765,1.21574307498,37.1018798503,116.476155989,117.46505165,98.9361527199,9.90576805939,8.62313087069
 02/10  18:00:00,256.179825997,30.3814275738,63.0392199378,1.43607586272,37.1018798503,116.476155989,109.043280261,99.1175122013,9.90576805939,0.02
 02/10  19:00:00,165.056974632,28.252762695,49.6993431808,0.0,24.7345865669,47.5788473902,79.0869127094,74.1140286797,4.9528840297,0.02
 02/10  20:00:00,167.498158739,28.9098567324,51.4834291101,0.0,24.7345865669,47.5788473902,84.4697823301,79.4968983004,4.9528840297,0.02
 02/10  21:00:00,135.868920997,27.3766373118,42.644344424,0.0,12.3672932834,38.6892022431,98.1160996874,95.1243692696,2.97173041782,0.02
 02/10  22:00:00,95.4663668695,15.2433651806,26.3224480487,0.0,12.3672932834,27.0668015668,57.9263041068,54.934573689,2.97173041782,0.02
 02/10  23:00:00,86.8316208198,20.0469965159,32.0681859025,0.0,4.12243109448,15.9888894789,86.4659540506,83.4742236328,2.97173041782,0.02
 02/10  24:00:00,71.1951890021,13.447460206,23.2167695324,0.0,4.12243109448,15.9888894789,55.4635792664,52.4718488486,2.97173041782,0.02
 02/11  01:00:00,90.9798884553,20.718692643,35.5447573833,0.0,4.12243109448,15.9888894789,90.7447984642,87.7530680464,2.97173041782,0.02
 02/11  02:00:00,62.0851163626,10.7754298481,16.8250970059,0.0,4.12243109448,15.9888894789,50.4119682254,47.4202378076,2.97173041782,0.02
 02/11  03:00:00,90.5586882116,20.061674636,35.7969551979,0.0068047834514,4.12243109448,15.9888894789,87.0428108635,84.0510804457,2.97173041782,0.02
 02/11  04:00:00,67.5158413441,11.6515552313,21.3590343491,0.0206621884318,4.12243109448,15.9888894789,50.3765014512,47.3847710334,2.97173041782,0.02
 02/11  05:00:00,107.862859602,27.3766373118,45.5197007126,0.00176361991694,4.12243109448,16.0517297156,118.080599452,115.088869034,2.97173041782,0.02
 02/11  06:00:00,112.429556805,28.0337313492,49.4247160967,0.0063513687415,4.12243109448,16.0517297156,127.576432321,116.00291716,2.97173041782,8.60178474288
 02/11  07:00:00,143.731968816,29.5669507698,60.1716145866,0.17290401772,4.12243109448,39.6058045677,99.92007284,96.9283424222,2.97173041782,0.02
 02/11  08:00:00,188.182175581,29.611407755,61.7918633156,18.362872182,12.3672932834,65.3531420225,160.147822852,155.174938823,4.9528840297,0.02
 02/11  09:00:00,182.563926276,29.5966415131,56.3214534704,15.3389663671,12.3672932834,68.2430321324,157.062706018,152.089821989,4.9528840297,0.02
 02/11  10:00:00,202.23555045,29.62237809,49.0644091727,11.1450834988,16.4897243779,93.1370602926,146.868984439,138.924369992,7.92461444751,0.02
 02/11  11:00:00,211.45136347,29.6256297388,49.0735376223,9.70063295427,16.4897243779,93.1370602926,141.204093041,133.259478594,7.92461444751,0.02
 02/11  12:00:00,214.169349743,29.6252905596,52.5756961606,8.05776915624,16.4897243779,93.1370602926,138.178193174,130.233578726,7.92461444751,0.02
 02/11  13:00:00,207.122829401,29.6240613336,54.6661216938,6.3917028739,16.4897243779,83.9857416113,135.43641193,127.491797482,7.92461444751,0.02
 02/11  14:00:00,197.207379931,29.6228181094,45.8641475442,5.22027768796,16.4897243779,83.9857416113,141.90057301,125.366291036,7.92461444751,8.60966752651
 02/11  15:00:00,179.233052999,29.6217780589,36.6680454509,6.91170457952,16.4897243779,83.9857416113,135.311903463,127.367289015,7.92461444751,0.02
 02/11  16:00:00,146.705990428,29.5669507698,29.8988550872,0.0,12.3672932834,70.6512738906,75.4167322791,70.4438482494,4.9528840297,0.02
 02/11  17:00:00,152.839393845,29.5669507698,26.8888416975,0.014857967045,12.3672932834,70.6512738906,75.4237266003,70.4508425706,4.9528840297,0.02
 02/11  18:00:00,152.568280857,29.5669507698,23.5714587844,0.21944155379,12.3672932834,58.1284167478,79.6565530809,74.6836690512,4.9528840297,0.02
 02/11  19:00:00,124.948999833,26.9385746202,19.6243442119,0.0,12.3672932834,24.9413748627,101.956126875,96.9832428452,4.9528840297,0.02
 02/11  20:00:00,126.152392626,27.8147000034,21.8975585148,0.266763097628,12.3672932834,24.9413748627,108.988534426,104.015650396,4.9528840297,0.02
