Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  21:00:00,100.278290494,27.3766373118,19.0151110806,0.407080898206,4.12243109448,16.0517297156,118.646026081,115.654295663,2.97173041782,0.02
 02/11  22:00:00,81.2801335514,20.6529072088,13.6158593767,0.0,4.12243109448,15.9888894789,98.995333066,96.0036026482,2.97173041782,0.02
 02/11  23:00:00,74.5225595511,17.9590497468,11.3587706684,0.0,4.12243109448,15.9888894789,88.4435485169,85.4518180991,2.97173041782,0.02
 02/11  24:00:00,90.5616633524,23.3249375667,16.3654723798,2.40004795746,4.12243109448,15.9888894789,110.786792101,107.795061683,2.97173041782,0.02
 02/12  01:00:00,84.656149522,19.7113005132,15.4645912327,6.08097874515,2.06121554724,15.9888894789,89.4419380602,86.4502076424,2.97173041782,0.02
 02/12  02:00:00,100.241663051,24.6391256415,18.6359292956,9.82481213552,2.06121554724,15.9888894789,112.549338039,109.557607622,2.97173041782,0.02
 02/12  03:00:00,87.6988141818,19.7113005132,14.2025649649,9.41980629069,2.06121554724,15.9888894789,91.8241333198,88.832402902,2.97173041782,0.02
 02/12  04:00:00,102.741737504,24.6391256415,17.3054037334,13.6976338183,2.06121554724,15.9888894789,115.435276348,112.443545931,2.97173041782,0.02
 02/12  05:00:00,89.2602445821,19.7113005132,13.2321106111,12.1586594493,2.06121554724,15.9888894789,93.698928713,90.7071982952,2.97173041782,0.02
 02/12  06:00:00,105.0402519,24.6391256415,16.1217446755,17.0139809342,2.06121554724,15.9888894789,117.495862091,114.504131674,2.97173041782,0.02
 02/12  07:00:00,85.8576295456,19.7113005132,12.6774972611,14.2323171011,2.06121554724,15.9888894789,95.1198094782,92.1280790604,2.97173041782,0.02
 02/12  08:00:00,88.4446676367,24.6391256415,16.4805560475,16.6904160812,2.06121554724,15.9888894789,125.748046997,114.174535907,2.97173041782,8.60178067273
 02/12  09:00:00,95.5416339937,19.7113005132,14.3743993591,9.78809096923,4.12243109448,41.7362269337,90.496782109,85.5238980793,4.9528840297,0.02
 02/12  10:00:00,108.713898793,24.6391256415,19.9583247665,9.08540585753,4.12243109448,41.7362269337,107.385831033,102.412947003,4.9528840297,0.02
 02/12  11:00:00,102.33336911,19.7113005132,16.925909045,5.62735172438,4.12243109448,41.7362269337,83.4741402483,78.5012562186,4.9528840297,0.02
 02/12  12:00:00,111.707080037,24.3762880265,22.0445666202,5.745404558,4.12243109448,41.7362269337,103.354918606,98.3820345761,4.9528840297,0.02
 02/12  13:00:00,85.6998721866,18.3971124384,14.7075571132,1.39457308675,4.12243109448,41.7362269337,84.5329902738,79.5601062441,4.9528840297,0.02
 02/12  14:00:00,91.8386806717,22.4488121835,16.9416922566,0.0,4.12243109448,41.7362269337,103.633373308,98.6604892786,4.9528840297,0.02
 02/12  15:00:00,84.8379848938,17.9590497468,13.6624549099,0.0,4.12243109448,41.7362269337,84.2867478578,79.3138638281,4.9528840297,0.02
 02/12  16:00:00,97.9039715322,22.4488121835,17.963211711,0.0,4.12243109448,41.7362269337,104.2183854,99.2455013706,4.9528840297,0.02
 02/12  17:00:00,76.4446828199,19.2732378216,18.3598615639,2.13892941063,4.12243109448,24.8785346261,85.582690923,80.6098068933,4.9528840297,0.02
 02/12  18:00:00,75.4185862248,22.4488121835,17.2202371756,0.0,2.06121554724,15.9888894789,111.190363123,108.198632705,2.97173041782,0.02
 02/12  19:00:00,66.2987717065,17.9590497468,13.2927870764,0.0,2.06121554724,15.9888894789,92.4427788118,89.451048394,2.97173041782,0.02
 02/12  20:00:00,87.9738835459,24.3105786228,21.7801090785,8.08124394308,2.06121554724,15.9888894789,115.518024328,112.52629391,2.97173041782,0.02
 02/12  21:00:00,79.7319917615,19.7113005132,17.6051510086,9.10586453574,2.06121554724,15.9888894789,93.7314246549,90.7396942371,2.97173041782,0.02
 02/12  22:00:00,92.9125771553,24.6391256415,21.8309301725,12.7451398374,2.06121554724,15.9888894789,117.07138869,114.079658272,2.97173041782,0.02
 02/12  23:00:00,81.9766247566,19.7113005132,17.3258429598,10.9954574167,2.06121554724,15.9888894789,94.708722733,91.7169923152,2.97173041782,0.02
 02/12  24:00:00,96.5007725687,24.6391256415,21.3019323033,14.977524959,2.06121554724,15.9888894789,117.958909963,114.967179546,2.97173041782,0.02
 02/13  01:00:00,84.9230762117,19.7113005132,16.5705254038,12.2011727243,4.12243109448,15.9888894789,94.7743307319,91.7826003141,2.97173041782,0.02
 02/13  02:00:00,97.8653572025,24.6391256415,20.2944164563,16.380880963,4.12243109448,15.9888894789,117.845781499,114.854051081,2.97173041782,0.02
 02/13  03:00:00,86.1770309098,19.7113005132,15.7569897649,13.7596099502,4.12243109448,15.9888894789,95.2844738702,92.2927434524,2.97173041782,0.02
 02/13  04:00:00,101.317268053,24.6391256415,19.4109751633,18.3435052297,4.12243109448,15.9888894789,118.500556756,115.508826338,2.97173041782,0.02
 02/13  05:00:00,117.873418569,28.6908253866,20.0508237293,11.8491249506,12.3672932834,24.9413748627,134.979655372,130.006771342,4.9528840297,0.02
 02/13  06:00:00,171.228009103,29.1341913757,26.5977824274,55.2221374223,12.3672932834,24.9413748627,206.302896941,201.330012911,4.9528840297,0.02
 02/13  07:00:00,205.528701019,29.576563307,18.3920303884,44.5127301864,24.7345865669,70.7195625826,172.747832549,162.822064489,9.90576805939,0.02
 02/13  08:00:00,214.130476375,29.6144798236,18.0668018762,31.99480693,37.1018798503,92.3937384068,151.5910243,141.665256241,9.90576805939,0.02
 02/13  09:00:00,219.398533953,29.6265644764,18.1015198606,27.5680273673,37.1018798503,104.434947198,152.873768383,134.346611517,9.90576805939,8.62138880647
 02/13  10:00:00,231.466871522,29.634263287,23.510339363,22.6988570887,37.1018798503,116.476155989,137.658979788,127.733211728,9.90576805939,0.02
 02/13  11:00:00,228.322471136,29.6413373117,23.0897268382,19.2953649952,37.1018798503,116.476155989,133.301699006,123.375930947,9.90576805939,0.02
 02/13  12:00:00,222.020182906,29.6510298296,20.6777445058,17.1579317075,37.1018798503,116.476155989,139.41567193,120.880263804,9.90576805939,8.62964006579
 02/13  13:00:00,209.248089842,29.6625005087,22.3387999399,15.0108782635,37.1018798503,104.434947198,128.209456862,118.283688802,9.90576805939,0.02
 02/13  14:00:00,221.136069652,29.673806924,23.721269512,13.4633072506,37.1018798503,116.476155989,134.35890531,115.823932203,9.90576805939,8.62920504816
 02/13  15:00:00,221.771299051,29.6845479191,26.0265926521,11.7827214757,37.1018798503,116.476155989,123.534917692,113.609149632,9.90576805939,0.02
 02/13  16:00:00,222.462095316,29.7052564376,29.5569042728,8.92262723883,37.1018798503,116.476155989,128.265645973,109.733079774,9.90576805939,8.62679813965
 02/13  17:00:00,222.739935893,29.7279306475,30.7665315696,7.96878004701,37.1018798503,116.476155989,118.242499231,108.316731172,9.90576805939,0.02
 02/13  18:00:00,229.769585384,29.7472963344,30.5545030127,8.14467506176,37.1018798503,116.476155989,118.567907998,108.642139938,9.90576805939,0.02
 02/13  19:00:00,139.063539269,27.5956686576,24.3629924561,0.0,24.7345865669,47.5788473902,88.1556863541,83.1828023244,4.9528840297,0.02
 02/13  20:00:00,141.912781653,28.3987835922,26.4091150476,0.0,24.7345865669,47.5788473902,93.563704002,88.5908199723,4.9528840297,0.02
 02/13  21:00:00,112.837242064,26.9385746202,20.050717739,0.0,12.3672932834,38.6892022431,107.272594774,104.280864356,2.97173041782,0.02
 02/13  22:00:00,96.0670786249,20.8939177196,20.5166478455,0.42979667548,12.3672932834,27.0668015668,87.2233108415,84.2315804237,2.97173041782,0.02
 02/13  23:00:00,66.6345734004,17.9590497468,13.7492183008,0.0,4.12243109448,15.9888894789,89.927609402,78.3541079386,2.97173041782,8.60177104559
 02/13  24:00:00,74.489620229,22.4488121835,16.5338562865,0.0,4.12243109448,15.9888894789,104.17065874,101.178928322,2.97173041782,0.02
 02/14  01:00:00,72.9841102723,19.0542064758,16.8389088151,1.97484229569,4.12243109448,15.9888894789,84.5065027704,81.5147723526,2.97173041782,0.02
 02/14  02:00:00,77.6564560268,22.8868748751,17.4733227054,1.12097065599,4.12243109448,15.9888894789,106.59041947,103.598689052,2.97173041782,0.02
 02/14  03:00:00,76.4490505437,19.2732378216,16.8694389143,4.05036515273,4.12243109448,15.9888894789,86.372603714,83.3808732962,2.97173041782,0.02
 02/14  04:00:00,92.4625555889,24.6391256415,22.4827624083,8.59201945939,4.12243109448,15.9888894789,108.553351525,105.561621107,2.97173041782,0.02
 02/14  05:00:00,108.715450171,28.252762695,21.9307332789,4.21055979861,12.3672932834,24.9413748627,122.345934433,117.373050404,4.9528840297,0.02
 02/14  06:00:00,151.193974064,29.1660373192,29.6258900281,37.9821205567,12.3672932834,24.9413748627,194.146065048,189.173181019,4.9528840297,0.02
 02/14  07:00:00,188.619359417,29.6491974198,24.3905954118,28.9507541915,24.7345865669,70.7195625826,159.792348408,149.866580348,9.90576805939,0.02
 02/14  08:00:00,206.847295151,29.7005540527,26.945998704,20.0087312702,37.1018798503,92.3937384068,139.040281992,129.114513932,9.90576805939,0.02
 02/14  09:00:00,219.519350264,29.7185899702,31.1011264001,16.4643700286,37.1018798503,104.434947198,132.087927694,122.162159634,9.90576805939,0.02
 02/14  10:00:00,235.0157608,29.7390271304,37.9326310515,13.0671971823,37.1018798503,116.476155989,135.994003756,117.464083701,9.90576805939,8.62415199503
 02/14  11:00:00,238.56413639,29.799410634,45.3765257691,9.11077658069,37.1018798503,116.476155989,121.939085545,112.013317486,9.90576805939,0.02
 02/14  12:00:00,240.825801914,29.8696001574,50.0707598606,6.60775465563,37.1018798503,116.476155989,117.62251289,107.696744831,9.90576805939,0.02
 02/14  13:00:00,231.291561731,29.918981477,54.0690461389,5.06763244274,37.1018798503,104.434947198,124.570127451,106.038750983,9.90576805939,8.62560840878
 02/14  14:00:00,242.809787032,29.9782545679,54.6707350115,3.88314938585,37.1018798503,116.476155989,114.505548798,104.579780739,9.90576805939,0.02
 02/14  15:00:00,241.381349192,30.0230555238,53.8992432543,3.18154902527,37.1018798503,116.476155989,122.065541442,103.531609093,9.90576805939,8.62816428906
 02/14  16:00:00,240.655476957,30.0510192643,53.321088546,3.00614239427,37.1018798503,116.476155989,112.937605035,103.011836975,9.90576805939,0.02
 02/14  17:00:00,238.837346176,30.0688643846,51.5016516547,2.99009878232,37.1018798503,116.476155989,112.608551159,102.682783099,9.90576805939,0.02
 02/14  18:00:00,244.015454421,30.0778337019,49.5153517015,3.09911853666,37.1018798503,116.476155989,121.212812911,102.691541477,9.90576805939,8.61550337485
 02/14  19:00:00,154.968719822,28.252762695,39.6110884307,0.0,24.7345865669,47.5788473902,82.5750489128,77.6021648831,4.9528840297,0.02
 02/14  20:00:00,156.343763701,28.5813097137,40.6575886666,0.0,24.7345865669,47.5788473902,87.8100191649,82.8371351352,4.9528840297,0.02
 02/14  21:00:00,129.228052994,27.3766373118,36.0034866805,0.0,12.3672932834,38.6892022431,101.105235506,98.113505088,2.97173041782,0.02
 02/14  22:00:00,94.2083902868,15.4623965264,24.8454463118,0.0,12.3672932834,27.0668015668,62.7837079716,59.7919775538,2.97173041782,0.02
 02/14  23:00:00,81.5853763702,19.7549547214,27.1139838781,0.0,4.12243109448,15.9888894789,88.8099953777,85.8182649599,2.97173041782,0.02
 02/14  24:00:00,69.8355001838,13.5934811032,21.6822227521,0.0288376974047,4.12243109448,15.9888894789,59.4370101465,56.4452797287,2.97173041782,0.02
 02/15  01:00:00,82.0526429776,19.7549547214,27.5812504665,0.0,4.12243109448,15.9888894789,95.4726046121,92.4808741943,2.97173041782,0.02
 02/15  02:00:00,69.3018989219,12.9875704102,21.6569395102,0.14961523893,4.12243109448,15.9888894789,56.6907253386,53.6989949208,2.97173041782,0.02
 02/15  03:00:00,85.9600802049,19.9959652323,31.0897291162,0.181132904932,4.12243109448,15.9888894789,87.1715834569,84.1798530391,2.97173041782,0.02
 02/15  04:00:00,60.3422170653,10.7754298481,15.0821982865,0.0,4.12243109448,15.9888894789,50.9132095676,47.9214791498,2.97173041782,0.02
 02/15  05:00:00,127.706379258,28.9098567324,46.4710769305,0.226180947679,12.3672932834,24.9413748627,115.632625041,110.659741011,4.9528840297,0.02
 02/15  06:00:00,145.345175954,28.7566734642,49.0848172008,15.4044206029,12.3672932834,24.9413748627,184.41954212,179.44665809,4.9528840297,0.02
 02/15  07:00:00,202.62467095,29.7147675105,55.0370396547,12.3264513877,24.7345865669,70.7195625826,150.234916666,140.309148606,9.90576805939,0.02
 02/15  08:00:00,224.667954128,29.9169809195,57.0618897902,7.49706710473,37.1018798503,92.3937384068,130.874693513,120.948925454,9.90576805939,0.02
 02/15  09:00:00,237.948506962,30.0038065828,59.797627934,5.9118161354,37.1018798503,104.434947198,133.526915634,115.001199599,9.90576805939,8.61994797627
 02/15  10:00:00,253.224841026,30.0625523192,64.4077989982,4.477650315,37.1018798503,116.476155989,121.336625236,111.410857176,9.90576805939,0.02
 02/15  11:00:00,255.156406275,30.1108290821,67.3149953779,3.45308151082,37.1018798503,116.476155989,118.452796674,108.527028614,9.90576805939,0.02
 02/15  12:00:00,255.313009618,30.1618659149,67.9885297866,2.88498263183,37.1018798503,116.476155989,124.662413582,106.127145388,9.90576805939,8.62950013525
 02/15  13:00:00,244.655905076,30.2135517687,69.8424175627,2.36402812748,37.1018798503,104.434947198,114.156057575,104.230289515,9.90576805939,0.02
 02/15  14:00:00,259.528128929,30.2695806262,73.0814893154,1.89937608296,37.1018798503,116.476155989,120.770531505,102.235250243,9.90576805939,8.62951320249
 02/15  15:00:00,260.666805528,30.3180282227,74.5210704191,1.55027395532,37.1018798503,116.476155989,110.659480645,100.733712586,9.90576805939,0.02
 02/15  16:00:00,259.65427505,30.3521148315,73.6712855443,1.35357107929,37.1018798503,116.476155989,114.909925745,99.7138354036,9.90576805939,5.29032228183
 02/15  17:00:00,257.245466634,30.3681894955,71.2642527016,1.33633254223,37.1018798503,116.476155989,112.410597,99.1515680291,9.90576805939,3.35326091112
 02/15  18:00:00,262.644066378,30.3727020204,69.5385793194,1.40967641358,37.1018798503,116.476155989,108.87725173,98.9514836704,9.90576805939,0.02
 02/15  19:00:00,169.626618535,28.252762695,54.2689787796,0.0,24.7345865669,47.5788473902,78.821962608,73.8490785783,4.9528840297,0.02
 02/15  20:00:00,172.590091203,28.9098567324,56.5753525498,0.0,24.7345865669,47.5788473902,83.9850933027,79.012209273,4.9528840297,0.02
 02/15  21:00:00,140.496186648,27.3766373118,47.2716007349,0.0,12.3672932834,38.6892022431,97.5214532562,94.5297228384,2.97173041782,0.02
 02/15  22:00:00,97.5663010197,15.2433651806,28.4223769294,0.0,12.3672932834,27.0668015668,57.7702121507,54.7784817329,2.97173041782,0.02
 02/15  23:00:00,91.2536994837,20.3390383103,36.1982222792,0.0,4.12243109448,15.9888894789,94.2663761153,82.6928581174,2.97173041782,8.60178758008
 02/15  24:00:00,70.6254119776,13.0093975143,23.0850548445,0.0,4.12243109448,15.9888894789,58.3061912081,55.3144607903,2.97173041782,0.02
 02/16  01:00:00,94.2074933156,20.8939177196,38.597136953,0.0,4.12243109448,15.9888894789,93.4832749572,90.4915445394,2.97173041782,0.02
 02/16  02:00:00,66.761804496,11.9362199504,20.3178100544,0.0,4.12243109448,15.9888894789,53.8690138566,50.8772834388,2.97173041782,0.02
 02/16  03:00:00,89.0376574038,19.7331276173,34.6112762228,0.0,4.12243109448,15.9888894789,87.7028011881,84.7110707703,2.97173041782,0.02
 02/16  04:00:00,69.7666897633,12.0896179229,23.1704943754,0.0219880312509,4.12243109448,15.9888894789,49.7353271482,46.7435967304,2.97173041782,0.02
 02/16  05:00:00,130.673648241,28.5594065791,50.0149766138,0.0,12.3672932834,24.9413748627,111.619207867,106.646323838,4.9528840297,0.02
 02/16  06:00:00,144.345290636,28.7860792602,53.4557581997,10.0041881858,12.3672932834,24.9413748627,182.255876338,177.282992308,4.9528840297,0.02
 02/16  07:00:00,202.952297401,29.8099176483,60.401535832,7.19443130918,24.7345865669,70.7195625826,148.440713892,138.514945833,9.90576805939,0.02
 02/16  08:00:00,228.304888418,30.1050811406,63.9962176229,4.011579437,37.1018798503,92.3937384068,129.074260369,119.14849231,9.90576805939,0.02
 02/16  09:00:00,243.622245928,30.1916893393,67.9719937792,3.22330265054,37.1018798503,104.434947198,123.150842505,113.225074445,9.90576805939,0.02
 02/16  10:00:00,258.76487195,30.2517608517,71.5752742593,2.66093345902,37.1018798503,116.476155989,128.317376828,109.789260847,9.90576805939,8.62234792203
 02/16  11:00:00,259.857426895,30.318993171,73.1925415579,2.06847262564,37.1018798503,116.476155989,116.754234521,106.828466462,9.90576805939,0.02
 02/16  12:00:00,260.081875407,30.417673117,73.9528882567,1.43363272744,37.1018798503,116.476155989,113.881963016,103.956194956,9.90576805939,0.02
 02/16  13:00:00,249.52097207,30.5198881987,75.8146692436,0.950513370217,37.1018798503,104.434947198,120.035816722,101.504530588,9.90576805939,8.62551807458
 02/16  14:00:00,261.127254712,30.6379204416,75.5933684204,0.618323840614,37.1018798503,116.476155989,109.483715612,99.5579475524,9.90576805939,0.02
 02/16  15:00:00,260.071555572,30.7444373643,74.6177495962,0.431868787677,37.1018798503,116.476155989,117.142416696,98.6085720265,9.90576805939,8.62807661037
 02/16  16:00:00,257.121542161,30.7762696925,71.63976278,0.428287349128,37.1018798503,116.476155989,107.918935804,97.9931677445,9.90576805939,0.02
 02/16  17:00:00,255.943675499,30.7677766898,70.3562218443,0.542950791523,37.1018798503,116.476155989,107.731730106,97.8059620469,9.90576805939,0.02
 02/16  18:00:00,259.354168114,30.7325829358,68.9187408517,0.728861021241,37.1018798503,116.476155989,116.358075144,97.8369604148,9.90576805939,8.61534666944
 02/16  19:00:00,169.393254251,28.406084637,53.8822999858,0.0,24.7345865669,47.5788473902,77.9380504579,72.9651664282,4.9528840297,0.02
 02/16  20:00:00,171.749771146,28.9098567324,55.7350497844,0.0,24.7345865669,47.5788473902,83.1908860795,78.2180020498,4.9528840297,0.02
 02/16  21:00:00,148.670085413,28.252762695,54.5693949746,0.0,12.3672932834,38.6892022431,96.5458371109,93.5541066931,2.97173041782,0.02
 02/16  22:00:00,103.914995445,16.0537051297,33.9375587695,0.0,12.3672932834,27.0668015668,65.8285401626,62.8368097448,2.97173041782,0.02
 02/16  23:00:00,95.0587289779,20.1930174131,40.1492738762,0.0,4.12243109448,15.9888894789,84.6845102155,81.6927797976,2.97173041782,0.02
 02/16  24:00:00,70.5142374166,12.5713348227,23.4119440451,0.0,4.12243109448,15.9888894789,58.2842233621,55.2924929443,2.97173041782,0.02
 02/17  01:00:00,96.9718434965,20.9231218991,41.3322838929,0.0,4.12243109448,15.9888894789,91.9192148367,88.9274844189,2.97173041782,0.02
 02/17  02:00:00,70.3557536572,12.921784976,22.9030101093,0.0,4.12243109448,15.9888894789,59.9403280481,56.9485976303,2.97173041782,0.02
 02/17  03:00:00,88.8080540524,19.7331276173,34.3816735694,0.0,4.12243109448,15.9888894789,89.6770751125,86.6853446946,2.97173041782,0.02
 02/17  04:00:00,67.0959589534,11.7610709042,20.8502992046,0.0,4.12243109448,15.9888894789,50.43143782,47.4397074022,2.97173041782,0.02
 02/17  05:00:00,126.985591228,28.6470191174,46.2393075498,0.0,12.3672932834,24.9413748627,111.360137268,106.387253238,4.9528840297,0.02
 02/17  06:00:00,136.920699987,28.8105265682,47.4756319399,8.53527687951,12.3672932834,24.9413748627,182.437434126,177.464550097,4.9528840297,0.02
 02/17  07:00:00,187.20720923,29.8673588879,47.7404981086,6.40210658913,24.7345865669,70.7195625826,149.169232477,139.243464418,9.90576805939,0.02
 02/17  08:00:00,210.143126265,30.1497596466,45.6444780123,4.15687380032,37.1018798503,92.3937384068,130.401516881,120.475748822,9.90576805939,0.02
 02/17  09:00:00,221.020402644,30.2197078441,45.0351203549,3.53031638723,37.1018798503,104.434947198,133.324539305,114.797482568,9.90576805939,8.62128867799
 02/17  10:00:00,232.878232696,30.2596759696,45.2103159938,3.13140680084,37.1018798503,116.476155989,121.733456604,111.807688545,9.90576805939,0.02
 02/17  11:00:00,231.700186552,30.2930273719,44.3089096071,2.82075670421,37.1018798503,116.476155989,119.339859399,109.414091339,9.90576805939,0.02
 02/17  12:00:00,228.973276867,30.3219768459,41.766131636,2.60753610725,37.1018798503,116.476155989,126.083368292,107.548198872,9.90576805939,8.62940136093
 02/17  13:00:00,216.401129445,30.3455506396,41.382882419,2.43679577114,37.1018798503,104.434947198,116.070999585,106.145231525,9.90576805939,0.02
 02/17  14:00:00,229.544959616,30.3623373163,42.5416493741,2.36328934747,37.1018798503,116.476155989,123.346730572,104.811551685,9.90576805939,8.62941082773
 02/17  15:00:00,231.383576385,30.3753527341,44.4331944298,2.2976033143,37.1018798503,116.476155989,113.669170824,103.743402765,9.90576805939,0.02
 02/17  16:00:00,231.579062419,30.3808501041,44.6182645281,2.30265211641,37.1018798503,116.476155989,112.809197708,102.883429649,9.90576805939,0.02
 02/17  17:00:00,228.528821632,30.3594564,41.3600816662,2.53258780809,37.1018798503,116.476155989,121.314883529,102.786320375,9.90576805939,8.62279509467
 02/17  18:00:00,231.381486551,30.3364237073,39.1584922936,2.91263281415,37.1018798503,116.476155989,112.956092488,103.030324428,9.90576805939,0.02
 02/17  19:00:00,148.223400319,28.252762695,32.8657625524,0.0,24.7345865669,47.5788473902,83.3470718504,78.3741878207,4.9528840297,0.02
 02/17  20:00:00,150.37895476,28.6908253866,34.5832494695,0.0,24.7345865669,47.5788473902,88.5853213545,83.6124373248,4.9528840297,0.02
 02/17  21:00:00,121.848844755,27.3766373118,28.6242608751,0.0,12.3672932834,38.6892022431,101.872423111,98.8806926936,2.97173041782,0.02
 02/17  22:00:00,90.588659545,15.6814278722,20.9960591851,0.0106147179025,12.3672932834,27.0668015668,63.2485078502,60.2567774324,2.97173041782,0.02
 02/17  23:00:00,75.240021699,19.7549547214,20.768628161,0.0,4.12243109448,15.9888894789,89.1726774464,86.1809470285,2.97173041782,0.02
 02/17  24:00:00,72.4255799591,16.4917678213,21.0721238236,0.261174016988,4.12243109448,15.9888894789,81.8376285928,70.2641143564,2.97173041782,8.60178381851
 02/18  01:00:00,80.4707775735,22.6678435293,22.9988960006,0.0180447308997,4.12243109448,15.9888894789,101.716700637,98.7249702192,2.97173041782,0.02
 02/18  02:00:00,74.7807450374,18.83517513,20.7547287201,0.520772453146,4.12243109448,15.9888894789,81.6499400899,78.658209672,2.97173041782,0.02
 02/18  03:00:00,85.6832070887,23.7630002583,25.9862588986,1.14795481558,4.12243109448,15.9888894789,103.571392642,100.579662224,2.97173041782,0.02
 02/18  04:00:00,71.4072615088,18.3094999001,18.1414436159,0.286249432526,4.12243109448,15.9888894789,83.8851675266,80.8934371087,2.97173041782,0.02
 02/18  05:00:00,91.2932046344,27.8147000034,27.3674686217,1.14627833492,4.12243109448,16.0517297156,124.091686567,121.099956149,2.97173041782,0.02
 02/18  06:00:00,92.6267315085,28.0337313492,28.0571847369,1.57105780985,4.12243109448,16.0517297156,125.257901972,122.266171554,2.97173041782,0.02
 02/18  07:00:00,119.117930636,29.5669507698,33.8289935249,4.25065392958,4.12243109448,39.6058045677,105.753552144,102.761821726,2.97173041782,0.02
 02/18  08:00:00,175.554835251,29.6095954218,37.198643983,30.3305638355,12.3672932834,65.3531420225,165.613777602,160.640893572,4.9528840297,0.02
 02/18  09:00:00,171.671518688,29.5959300835,35.0615096504,25.7072141404,12.3672932834,68.2430321324,162.703902461,157.731018431,4.9528840297,0.02
 02/18  10:00:00,197.273409612,29.62031371,37.5124974699,19.8168779457,16.4897243779,93.1370602926,152.181908298,144.23729385,7.92461444751,0.02
 02/18  11:00:00,198.965060463,29.6214969674,41.1564562848,17.8632780503,16.4897243779,93.1370602926,147.51109545,139.566481002,7.92461444751,0.02
 02/18  12:00:00,201.111900832,29.6202295579,45.3328384155,15.8349912372,16.4897243779,93.1370602926,144.372479157,136.42786471,7.92461444751,0.02
 02/18  13:00:00,193.986478998,29.6185511831,50.2610242579,12.9346883922,16.4897243779,83.9857416113,149.115289682,132.581157966,7.92461444751,8.60951726821
 02/18  14:00:00,195.553910733,29.6169046476,54.6570506018,10.1077638831,16.4897243779,83.9857416113,137.303897839,129.359283392,7.92461444751,0.02
 02/18  15:00:00,196.089420678,29.6154574259,57.5150152236,7.78680600579,16.4897243779,83.9857416113,134.88947444,126.944859992,7.92461444751,0.02
 02/18  16:00:00,169.619827432,29.5669507698,56.3376277812,0.0,12.3672932834,70.6512738906,71.1329346311,66.1600506014,4.9528840297,0.02
 02/18  17:00:00,165.974857494,29.5669507698,52.6926505365,0.0,12.3672932834,70.6512738906,71.3060640946,66.3331800649,4.9528840297,0.02
 02/18  18:00:00,153.036574016,29.5669507698,47.5795339946,0.0,12.3672932834,58.1284167478,76.612674737,71.6397907073,4.9528840297,0.02
 02/18  19:00:00,113.897021168,26.9385746202,34.8591815609,0.0,12.3672932834,24.9413748627,100.146824709,95.1739406797,4.9528840297,0.02
 02/18  20:00:00,116.710701985,27.5956686576,37.0157683195,0.0,12.3672932834,24.9413748627,107.349723229,102.3768392,4.9528840297,0.02
 02/18  21:00:00,96.5616044136,27.3766373118,34.2158579579,0.00435144778544,4.12243109448,16.0517297156,116.719238825,113.727508407,2.97173041782,0.02
 02/18  22:00:00,60.7157258526,11.9726998312,14.2275234486,0.0,4.12243109448,15.9888894789,60.5693179371,57.5775875193,2.97173041782,0.02
 02/18  23:00:00,65.5639398023,14.3672397974,16.6193710144,0.0,4.12243109448,15.9888894789,69.9438328388,66.952102421,2.97173041782,0.02
 02/18  24:00:00,84.6651583743,22.8868748751,26.8801322827,0.112158137651,4.12243109448,15.9888894789,103.669494665,100.677764247,2.97173041782,0.02
 02/19  01:00:00,75.6854352073,18.83517513,23.8340484957,0.407358515062,2.06121554724,15.9888894789,86.2557399201,83.2640095023,2.97173041782,0.02
 02/19  02:00:00,80.2053393928,22.4488121835,25.0317496562,0.0,2.06121554724,15.9888894789,117.330779658,105.757267249,2.97173041782,8.60178199042
 02/19  03:00:00,77.2279937063,19.0542064758,24.7034213245,0.861512916228,2.06121554724,15.9888894789,88.2107620057,85.2190315879,2.97173041782,0.02
 02/19  04:00:00,80.6396373126,22.4488121835,25.4660477536,0.0,2.06121554724,15.9888894789,110.246411066,107.254680648,2.97173041782,0.02
 02/19  05:00:00,78.5269073901,19.1856252833,25.3488681063,1.38356117723,2.06121554724,15.9888894789,89.01184044,86.0201100222,2.97173041782,0.02
 02/19  06:00:00,83.9027233559,22.8868748751,27.7777938535,0.513277397792,2.06121554724,15.9888894789,111.161835681,108.170105263,2.97173041782,0.02
 02/19  07:00:00,70.4447759091,18.83517513,24.7407585854,1.30748949739,2.06121554724,15.9888894789,89.5338705415,86.5421401237,2.97173041782,0.02
 02/19  08:00:00,76.3758320382,23.412550105,33.1846241774,1.14888063543,2.06121554724,15.9888894789,111.182122059,108.190391641,2.97173041782,0.02
 02/19  09:00:00,96.0228425404,19.4484628982,28.9719781446,1.27999589185,4.12243109448,41.7362269337,85.8832189256,80.9103348959,4.9528840297,0.02
 02/19  10:00:00,107.375281363,24.2010629499,35.0499347207,1.68595364746,4.12243109448,41.7362269337,105.841680156,100.868796126,4.9528840297,0.02
 02/19  11:00:00,93.6950196105,18.9227876683,27.7663424182,0.683483981055,4.12243109448,41.7362269337,84.1859128554,79.2130288257,4.9528840297,0.02
 02/19  12:00:00,108.390750326,24.2010629499,36.759423268,0.99193411218,4.12243109448,41.7362269337,104.1309687,99.1580846699,4.9528840297,0.02
 02/19  13:00:00,98.0565032681,19.7113005132,31.2594341375,0.76336311103,4.12243109448,41.7362269337,83.0388374498,78.0659534201,4.9528840297,0.02
 02/19  14:00:00,107.103357233,23.8506127966,36.3274017285,0.487012736959,4.12243109448,41.7362269337,103.135106849,98.1622228193,4.9528840297,0.02
 02/19  15:00:00,95.8592256083,19.2732378216,29.7900274132,0.473554880664,4.12243109448,41.7362269337,83.5173951463,78.5445111166,4.9528840297,0.02
 02/19  16:00:00,108.105571675,24.2010629499,36.7959472762,0.670231481057,4.12243109448,41.7362269337,103.932709293,98.9598252634,4.9528840297,0.02
 02/19  17:00:00,80.4944488866,19.7113005132,30.3344815873,0.983953594061,4.12243109448,24.8785346261,83.8784533788,78.9055693491,4.9528840297,0.02
 02/19  18:00:00,56.8742530553,13.9073500017,19.3565548813,0.514086805297,2.06121554724,15.9888894789,65.7744895629,62.7827591451,2.97173041782,0.02
 02/19  19:00:00,72.1387547927,16.3712625658,22.601376378,0.615225563359,2.06121554724,15.9888894789,78.1184967612,75.1267663434,2.97173041782,0.02
 02/19  20:00:00,71.0620417922,16.15223122,21.6915748775,0.667345390559,2.06121554724,15.9888894789,79.8529329912,76.8612025734,2.97173041782,0.02
 02/19  21:00:00,75.2651210751,16.9188409304,23.8665082035,1.92888161477,2.06121554724,15.9888894789,80.6682171801,77.6764867623,2.97173041782,0.02
 02/19  22:00:00,84.9752859751,22.8868748751,28.5886447357,0.774989300389,2.06121554724,15.9888894789,113.638807633,110.647077215,2.97173041782,0.02
 02/19  23:00:00,78.0570698756,18.83517513,24.6400527823,1.97298934427,2.06121554724,15.9888894789,90.963070746,87.9713403282,2.97173041782,0.02
 02/19  24:00:00,90.5752864699,23.7630002583,30.779642289,3.30786679666,2.06121554724,15.9888894789,113.952816959,110.961086541,2.97173041782,0.02
 02/20  01:00:00,73.1576876934,18.2875967655,21.5944085723,0.666829698142,2.06121554724,15.9888894789,91.83863602,88.8469056022,2.97173041782,0.02
 02/20  02:00:00,86.2654346762,23.3249375667,27.4395241554,2.77619578375,2.06121554724,15.9888894789,115.02938671,112.037656292,2.97173041782,0.02
 02/20  03:00:00,77.0686329557,18.9446908029,22.3940436843,3.12104573142,2.06121554724,15.9888894789,92.4591535976,89.4674231798,2.97173041782,0.02
 02/20  04:00:00,88.2453116282,23.6534845854,27.4546446222,4.41240516544,2.06121554724,15.9888894789,115.903239318,112.9115089,2.97173041782,0.02
 02/20  05:00:00,70.5320794831,18.1780810926,19.0976595698,0.64748599374,2.06121554724,15.9888894789,93.291523077,90.2997926592,2.97173041782,0.02
 02/20  06:00:00,85.0488864687,23.3249375667,25.2803897676,3.71878178468,2.06121554724,15.9888894789,116.261418486,113.269688068,2.97173041782,0.02
 02/20  07:00:00,70.9255364611,19.0542064758,21.6320444188,4.67793269962,2.06121554724,15.9888894789,102.033343627,90.4598363282,2.97173041782,8.60177688118
 02/20  08:00:00,73.3735632858,23.6534845854,26.7273569079,4.36294453689,2.06121554724,15.9888894789,115.809460213,112.817729795,2.97173041782,0.02
 02/20  09:00:00,90.3775369213,19.0104002066,23.4568349238,1.4383837082,4.12243109448,41.7362269337,86.8040964067,81.831212377,4.9528840297,0.02
 02/20  10:00:00,106.41891864,24.2886754882,33.6639449964,1.81944509881,4.12243109448,41.7362269337,103.087140384,98.1142563541,4.9528840297,0.02
 02/20  11:00:00,93.5549769645,18.9227876683,27.0598799087,0.587234100638,4.12243109448,41.7362269337,79.9117029872,74.9388189575,4.9528840297,0.02
 02/20  12:00:00,109.179957062,24.2010629499,37.5672681046,0.505264735171,4.12243109448,41.7362269337,97.3610932887,92.388209259,4.9528840297,0.02
 02/20  13:00:00,101.900043849,19.8208161861,34.6325986943,0.134670280886,4.12243109448,41.7362269337,76.4524009397,71.47951691,4.9528840297,0.02
 02/20  14:00:00,114.202457902,24.091547277,43.2676800983,0.0327965076985,4.12243109448,41.7362269337,93.5832665555,88.6103825258,4.9528840297,0.02
 02/20  15:00:00,107.067534102,20.1493632048,40.0322183562,0.00128401033777,4.12243109448,41.7362269337,74.1838482895,69.2109642598,4.9528840297,0.02
 02/20  16:00:00,116.998078468,24.2010629499,46.1130176096,0.00420305656589,4.12243109448,41.7362269337,92.3082837612,87.3353997315,4.9528840297,0.02
 02/20  17:00:00,89.3262022184,20.0398475319,39.5218135562,0.0,4.12243109448,24.8785346261,75.1883784989,70.2154944692,4.9528840297,0.02
 02/20  18:00:00,81.9012648203,21.6166451303,36.9530011242,0.0498781586492,2.06121554724,15.9888894789,93.9836369275,90.9919065097,2.97173041782,0.02
 02/20  19:00:00,60.6741628594,11.6733823354,16.5542224021,0.0,2.06121554724,15.9888894789,55.3922015108,52.400471093,2.97173041782,0.02
 02/20  20:00:00,75.1005511522,17.9590497468,24.5326490175,0.0,2.06121554724,15.9888894789,91.0482915862,88.0565611684,2.97173041782,0.02
 02/20  21:00:00,69.0463106237,14.6082503083,21.6854396279,0.259692767425,2.06121554724,15.9888894789,66.0310036828,63.039273265,2.97173041782,0.02
 02/20  22:00:00,71.9116595575,17.9590497468,21.3437574052,0.0,2.06121554724,15.9888894789,89.1191436315,86.1274132137,2.97173041782,0.02
 02/20  23:00:00,84.9969351115,23.4344532396,28.4000112862,0.43769369064,2.06121554724,15.9888894789,112.514391473,109.522661055,2.97173041782,0.02
 02/20  24:00:00,74.2155511357,18.83517513,22.0563008341,0.715222731662,2.06121554724,15.9888894789,91.5534234537,88.5616930359,2.97173041782,0.02
 02/21  01:00:00,82.5101593254,22.8868748751,24.4243909112,0.412901085402,4.12243109448,15.9888894789,113.435075949,110.443345531,2.97173041782,0.02
 02/21  02:00:00,77.7570311809,19.2732378216,22.1643555006,1.64936985285,4.12243109448,15.9888894789,91.7022518556,88.7105214378,2.97173041782,0.02
 02/21  03:00:00,86.7240896118,23.7630002583,25.7584939674,2.41660287611,4.12243109448,15.9888894789,114.366731276,111.375000858,2.97173041782,0.02
 02/21  04:00:00,71.4306386092,18.3094999001,17.8858870128,0.565183627685,4.12243109448,15.9888894789,92.4606746875,89.4689442696,2.97173041782,0.02
 02/21  05:00:00,115.690975384,28.982867181,30.955932899,3.65291067787,12.3672932834,24.9413748627,130.88815274,125.91526871,4.9528840297,0.02
 02/21  06:00:00,144.004785465,28.7139659497,33.6188570808,29.5726977692,12.3672932834,24.9413748627,201.535167579,196.562283549,4.9528840297,0.02
 02/21  07:00:00,191.395099892,29.6299778353,31.919370599,26.6485057478,24.7345865669,70.7195625826,166.383543768,156.457775708,9.90576805939,0.02
 02/21  08:00:00,211.19787142,29.6665918114,37.7503991462,13.5888645161,37.1018798503,92.3937384068,141.704464207,131.778696148,9.90576805939,0.02
 02/21  09:00:00,227.138787139,29.688855093,46.8100497836,8.40465152916,37.1018798503,104.434947198,140.110226416,121.584253294,9.90576805939,8.62020506273
 02/21  10:00:00,245.796848538,29.845619418,55.8765688404,5.79782489616,37.1018798503,116.476155989,123.949415902,114.023647843,9.90576805939,0.02
 02/21  11:00:00,251.93524805,30.0681896356,63.519367129,4.0701972842,37.1018798503,116.476155989,126.426141755,107.892401865,9.90576805939,8.62797183056
 02/21  12:00:00,257.245222585,30.3254630512,70.049515175,2.59263652215,37.1018798503,116.476155989,113.186840031,103.261071971,9.90576805939,0.02
 02/21  13:00:00,249.74348515,30.6591655703,75.5243357428,1.32408060057,37.1018798503,104.434947198,109.35331757,99.4275495103,9.90576805939,0.02
 02/21  14:00:00,267.160566704,31.0083989247,81.1047949558,0.769712471703,37.1018798503,116.476155989,113.424502673,94.889402076,9.90576805939,8.62933253745
 02/21  15:00:00,270.282820435,31.2852644125,84.3590389418,0.361091565945,37.1018798503,116.476155989,97.2904385504,87.364670491,9.90576805939,0.02
 02/21  16:00:00,271.668096647,31.3967295278,85.8120967921,0.181975204666,37.1018798503,116.476155989,98.4410783458,79.9102390439,9.90576805939,8.62507124259
 02/21  17:00:00,270.575747302,31.3448724549,84.7645333525,0.189667202257,37.1018798503,116.476155989,90.0856006186,80.1598325592,9.90576805939,0.02
 02/21  18:00:00,265.928455717,31.0044055647,75.6710821235,0.279030380511,37.1018798503,116.476155989,102.813138711,92.8873706519,9.90576805939,0.02
 02/21  19:00:00,166.911516859,28.4717940408,51.3348475454,0.0,24.7345865669,47.5788473902,76.1451921683,71.1723081386,4.9528840297,0.02
 02/21  20:00:00,164.968689299,29.0193724053,48.8444367741,0.0,24.7345865669,47.5788473902,83.4326561266,78.4597720969,4.9528840297,0.02
 02/21  21:00:00,134.651978169,28.252762695,40.551268689,0.0,12.3672932834,38.6892022431,98.8810950699,95.8893646521,2.97173041782,0.02
 02/21  22:00:00,91.9541378739,15.4623965264,22.5911836671,0.0,12.3672932834,27.0668015668,70.6948537496,59.1182861749,2.97173041782,8.60483715688
 02/21  23:00:00,77.9612043387,19.7549547214,23.4898111012,0.0,4.12243109448,15.9888894789,88.3867856467,85.3950552289,2.97173041782,0.02
 02/21  24:00:00,64.988080118,12.6955286158,17.7847771454,0.0,4.12243109448,15.9888894789,55.7492027526,52.7574723348,2.97173041782,0.02
 02/22  01:00:00,82.3248282585,22.4488121835,25.0900231051,0.0,4.12243109448,15.9888894789,102.880798059,99.8890676413,2.97173041782,0.02
 02/22  02:00:00,78.5687672408,19.0542064758,24.8444923519,0.0,4.12243109448,15.9888894789,81.5531066463,78.5613762285,2.97173041782,0.02
 02/22  03:00:00,83.4489561595,22.4488121835,26.2141511609,0.0,4.12243109448,15.9888894789,102.957884488,99.9661540706,2.97173041782,0.02
 02/22  04:00:00,80.0470050655,19.2732378216,26.0038381401,0.0998608260299,4.12243109448,15.9888894789,83.3120504565,80.3203200387,2.97173041782,0.02
 02/22  05:00:00,118.094502438,28.7492337455,37.1020294943,0.143974452535,12.3672932834,24.9413748627,116.859381201,111.886497171,4.9528840297,0.02
 02/22  06:00:00,137.619758023,28.7370450871,40.4994226005,16.2840256359,12.3672932834,24.9413748627,188.494943026,183.522058996,4.9528840297,0.02
 02/22  07:00:00,186.045470888,29.6821053355,40.3479628799,12.8181570077,24.7345865669,70.7195625826,153.612560487,143.686792428,9.90576805939,0.02
 02/22  08:00:00,211.908299731,29.7958242749,45.9326353632,5.98783354231,37.1018798503,92.3937384068,131.529667777,121.603899717,9.90576805939,0.02
 02/22  09:00:00,234.511049278,29.9302015828,59.2651385418,3.08045679398,37.1018798503,104.434947198,122.4314904,112.50572234,9.90576805939,0.02
 02/22  10:00:00,258.808659772,30.2529927426,72.8574791444,1.4212978575,37.1018798503,116.476155989,123.631720577,105.102069741,9.90576805939,8.6238827769
 02/22  11:00:00,267.080573564,30.7513582667,81.3453670433,0.7064421636,37.1018798503,116.476155989,100.673613275,90.7478452153,9.90576805939,0.02
 02/22  12:00:00,268.028523591,30.8412233846,82.5006745141,0.408955902014,37.1018798503,116.476155989,95.2913892332,85.3656211738,9.90576805939,0.02
 02/22  13:00:00,257.101933539,31.0298691807,83.687808887,0.148368953835,37.1018798503,104.434947198,102.442507868,83.9114113417,9.90576805939,8.62532846708
 02/22  14:00:00,269.972443462,31.3121710967,84.3469766226,0.035666861833,37.1018798503,116.476155989,90.5149591135,80.5891910541,9.90576805939,0.02
 02/22  15:00:00,270.713919013,31.3371722131,85.0992601573,0.0,37.1018798503,116.476155989,98.4508395249,79.9172309884,9.90576805939,8.62784047707
 02/22  16:00:00,270.917027253,31.3290389418,85.3107789646,0.0,37.1018798503,116.476155989,87.0874634729,77.1616954135,9.90576805939,0.02
 02/22  17:00:00,268.671646021,31.2580127523,83.1369185591,0.0,37.1018798503,116.476155989,91.5863716816,81.6606036222,9.90576805939,0.02
 02/22  18:00:00,269.032130667,31.1026342086,78.9555190101,0.0,37.1018798503,116.476155989,110.322365038,91.8012692366,9.90576805939,8.61532774162
 02/22  19:00:00,174.615318099,28.4936971754,59.0167536932,0.0,24.7345865669,47.5788473902,75.2355815732,70.2626975435,4.9528840297,0.02
 02/22  20:00:00,177.873571832,29.0193724053,61.7493378938,0.0,24.7345865669,47.5788473902,80.8243076548,75.8514236251,4.9528840297,0.02
 02/22  21:00:00,151.472835528,28.252762695,57.3721484539,0.0,12.3672932834,38.6892022431,94.5077853911,91.5160549733,2.97173041782,0.02
 02/22  22:00:00,101.66741837,15.4185902573,32.3482833857,0.0,12.3672932834,27.0668015668,56.7092715922,53.7175411743,2.97173041782,0.02
 02/22  23:00:00,98.6271246925,20.8939177196,43.016769478,0.0,4.12243109448,15.9888894789,83.2435503492,80.2518199314,2.97173041782,0.02
 02/22  24:00:00,70.4312260661,12.5713348227,23.3289328886,0.0,4.12243109448,15.9888894789,57.9035716599,54.9118412421,2.97173041782,0.02
 02/23  01:00:00,97.6922982456,20.8939177196,42.0819430228,0.0,4.12243109448,15.9888894789,91.1536598347,88.1619294169,2.97173041782,0.02
 02/23  02:00:00,69.7497135361,12.5713348227,22.6474203431,0.0,4.12243109448,15.9888894789,58.9616536255,55.9699232077,2.97173041782,0.02
 02/23  03:00:00,97.5961680408,20.718692643,42.1610378391,0.0,4.12243109448,15.9888894789,90.124577088,87.1328466702,2.97173041782,0.02
 02/23  04:00:00,71.7064469407,12.5713348227,24.6041536857,0.0,4.12243109448,15.9888894789,58.1900205101,55.1982900923,2.97173041782,0.02
 02/23  05:00:00,144.149689576,28.8222441941,63.2281810232,0.0,12.3672932834,24.9413748627,110.732930881,105.760046852,4.9528840297,0.02
 02/23  06:00:00,149.380906415,28.8298927788,64.9451029231,3.50664631584,12.3672932834,24.9413748627,179.365697484,174.392813454,4.9528840297,0.02
 02/23  07:00:00,207.442444693,29.9863374004,72.5522952367,1.70656661437,24.7345865669,70.7195625826,145.260543234,135.334775175,9.90576805939,0.02
 02/23  08:00:00,231.585031526,30.3118292035,70.2345481761,0.84664281257,37.1018798503,92.3937384068,125.677188875,115.751420816,9.90576805939,0.02
 02/23  09:00:00,238.958714811,30.4376522057,65.7043899692,0.581421534043,37.1018798503,104.434947198,128.500069855,109.973210402,9.90576805939,8.6210913935
 02/23  10:00:00,247.257686273,30.5745136329,62.0973395424,0.30901281057,37.1018798503,116.476155989,116.61608886,106.6903208,9.90576805939,0.02
 02/23  11:00:00,247.071258708,30.8614336332,61.8586753883,0.0736741972307,37.1018798503,116.476155989,112.728964645,102.803196586,9.90576805939,0.02
 02/23  12:00:00,249.1850693,31.1197817187,63.7532357473,0.0344287013241,37.1018798503,116.476155989,118.082866575,99.547938173,9.90576805939,8.62916034286
 02/23  13:00:00,238.589782252,31.266947068,65.0856550891,0.00129639859472,37.1018798503,104.434947198,107.828062149,97.9022940891,9.90576805939,0.02
 02/23  14:00:00,251.324346956,31.6605298597,65.3861418389,0.0,37.1018798503,116.476155989,112.770418901,94.2354926893,9.90576805939,8.62915815269
 02/23  15:00:00,251.945192529,31.6562005218,66.0115841068,0.0,37.1018798503,116.476155989,103.68298914,93.7572210806,9.90576805939,0.02
 02/23  16:00:00,250.237616231,31.5626314519,64.3977088091,0.0,37.1018798503,116.476155989,104.02434434,94.0985762809,9.90576805939,0.02
 02/23  17:00:00,247.558401002,31.421259203,61.8576237877,0.0028222652936,37.1018798503,116.476155989,113.145119039,94.6165920055,9.90576805939,8.62275897432
 02/23  18:00:00,250.132637497,31.2119236873,59.8634276021,0.0833592364385,37.1018798503,116.476155989,105.650633166,95.724865107,9.90576805939,0.02
 02/23  19:00:00,162.459867831,28.4936971754,46.8613006248,0.0,24.7345865669,47.5788473902,76.5812776979,71.6083936682,4.9528840297,0.02
 02/23  20:00:00,164.347146195,29.0193724053,48.2228989982,0.0,24.7345865669,47.5788473902,82.4607324895,77.4878484598,4.9528840297,0.02
 02/23  21:00:00,137.467926213,28.252762695,43.3672221232,0.0,12.3672932834,38.6892022431,96.5748910243,93.5831606065,2.97173041782,0.02
 02/23  22:00:00,93.5964152118,15.068140104,24.6277202301,0.0,12.3672932834,27.0668015668,62.7277609054,59.7360304876,2.97173041782,0.02
 02/23  23:00:00,85.7981083464,20.1930174131,30.8886524068,0.0,4.12243109448,15.9888894789,86.2586991452,83.2669687274,2.97173041782,0.02
 02/23  24:00:00,66.9237737277,12.8341724377,19.5586419008,0.0,4.12243109448,15.9888894789,58.8255384037,55.8338079859,2.97173041782,0.02
 02/24  01:00:00,87.7198335309,20.6310801047,32.3723149156,0.0,4.12243109448,15.9888894789,100.62395241,89.0504402145,2.97173041782,8.60178177739
 02/24  02:00:00,66.7342129361,12.921784976,19.2814687135,0.0,4.12243109448,15.9888894789,60.4966310429,57.5049006251,2.97173041782,0.02
 02/24  03:00:00,86.6851876936,20.6310801047,31.3376692866,0.0,4.12243109448,15.9888894789,95.7733994048,92.781668987,2.97173041782,0.02
 02/24  04:00:00,66.7609207025,12.0896179229,20.1845523064,0.00216121115982,4.12243109448,15.9888894789,51.3271354154,48.3354049975,2.97173041782,0.02
 02/24  05:00:00,121.416777864,28.252762695,41.0647503071,0.0,12.3672932834,24.9413748627,112.837067251,107.864183221,4.9528840297,0.02
 02/24  06:00:00,139.845481901,29.2517752953,47.5016429438,10.9927988704,12.3672932834,24.9413748627,183.053755933,178.080871904,4.9528840297,0.02
 02/24  07:00:00,189.754102027,29.7585580248,50.3746583716,6.42363989781,24.7345865669,70.7195625826,149.203701038,139.277932978,9.90576805939,0.02
 02/24  08:00:00,216.102808956,30.1368297735,54.0810811442,1.69289278187,37.1018798503,92.3937384068,127.246008925,117.320240865,9.90576805939,0.02
 02/24  09:00:00,229.432935587,30.4119380273,55.9702938626,0.815466828574,37.1018798503,104.434947198,118.325868586,108.400100527,9.90576805939,0.02
 02/24  10:00:00,243.756286784,30.9235241773,58.1418511995,0.414024516317,37.1018798503,116.476155989,111.825700965,101.899932906,9.90576805939,0.02
 02/24  11:00:00,246.930534613,31.3683689571,61.0529507137,0.231803856251,37.1018798503,116.476155989,115.454623109,96.9210122736,9.90576805939,8.62784277643
 02/24  12:00:00,247.125904435,31.6429931494,61.0468058893,0.158461269564,37.1018798503,116.476155989,104.022390418,94.0966223585,9.90576805939,0.02
 02/24  13:00:00,236.044608234,31.8918385293,61.8358848568,0.0809758916477,37.1018798503,104.434947198,110.934860643,92.4041884129,9.90576805939,8.62490417096
 02/24  14:00:00,251.126874761,32.3299953906,64.5084946426,0.0107784798834,37.1018798503,116.476155989,99.2759845946,89.3502165352,9.90576805939,0.02
 02/24  15:00:00,253.992644493,32.6831368287,66.450260441,0.0,37.1018798503,116.476155989,105.334376229,86.8008679064,9.90576805939,8.62774026296
 02/24  16:00:00,256.872528126,32.7556856574,66.4170378905,0.0,37.1018798503,116.476155989,95.4564026253,85.5306345659,9.90576805939,0.02
 02/24  17:00:00,253.254256129,32.4701417242,62.4001497235,0.0,37.1018798503,116.476155989,96.7457294253,86.8199613659,9.90576805939,0.02
 02/24  18:00:00,253.995863327,31.9168196237,55.8724021012,0.0,37.1018798503,116.476155989,99.6565722223,89.7308041629,9.90576805939,0.02
 02/24  19:00:00,168.731544357,28.5813097137,39.4628637059,0.0,24.7345865669,47.5788473902,81.6039968499,68.0435877933,4.9528840297,8.60752502687
 02/24  20:00:00,172.679163825,29.0193724053,37.8863058333,0.0,24.7345865669,47.5788473902,79.8163345685,74.8434505388,4.9528840297,0.02
 02/24  21:00:00,146.25501432,28.252762695,30.9143038542,0.0,12.3672932834,38.6892022431,94.8263524942,91.8346220764,2.97173041782,0.02
 02/24  22:00:00,100.801899106,15.4623965264,18.6727987183,0.0,12.3672932834,27.0668015668,62.0295318988,59.037801481,2.97173041782,0.02
 02/24  23:00:00,90.7398341738,19.7549547214,17.7075605552,0.0,4.12243109448,15.9888894789,86.117144369,83.1254139512,2.97173041782,0.02
 02/24  24:00:00,84.7174819822,17.9590497468,14.6040139654,0.0,4.12243109448,15.9888894789,78.4533731552,75.4616427373,2.97173041782,0.02
 02/25  01:00:00,100.941161705,23.5439689125,21.4979098912,0.0,4.12243109448,15.9888894789,98.2067716048,95.215041187,2.97173041782,0.02
 02/25  02:00:00,85.0811384604,18.3094999001,14.6320627076,0.00463435707989,4.12243109448,15.9888894789,80.5052457065,77.5135152887,2.97173041782,0.02
 02/25  03:00:00,98.3621484469,23.3249375667,18.7721458259,0.177420542166,4.12243109448,15.9888894789,101.962291384,98.9705609666,2.97173041782,0.02
 02/25  04:00:00,88.7275102556,19.2732378216,16.714438086,0.933774452634,4.12243109448,15.9888894789,82.847350054,79.8556196362,2.97173041782,0.02
 02/25  05:00:00,103.230679661,26.9385746202,16.4339431745,0.0,4.12243109448,16.0517297156,123.189751737,120.198021319,2.97173041782,0.02
 02/25  06:00:00,108.472326711,28.0337313492,19.470906852,1.4926041336,4.12243109448,16.0517297156,124.839183893,121.847453475,2.97173041782,0.02
 02/25  07:00:00,122.554703136,29.5669507698,15.0127995483,4.6517319681,4.12243109448,39.6058045677,109.97308392,106.981353502,2.97173041782,0.02
 02/25  08:00:00,178.43551164,29.6105871365,21.1303322617,28.7239680234,12.3672932834,65.3531420225,164.881060805,159.908176775,4.9528840297,0.02
 02/25  09:00:00,181.043935115,29.5963139559,26.8015335143,20.3941278157,12.3672932834,68.2430321324,157.081238265,152.108354235,4.9528840297,0.02
 02/25  10:00:00,206.914252664,29.620338746,32.6348450808,11.7813336291,16.4897243779,93.1370602926,143.167295623,135.222681175,7.92461444751,0.02
 02/25  11:00:00,206.320569408,29.6515484649,37.2718782272,8.38968253643,16.4897243779,93.1370602926,144.864629714,128.32844627,7.92461444751,8.61156899641
