Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  12:00:00,201.96154123,29.7043833222,39.1163485196,7.33100786174,16.4897243779,93.1370602926,133.140900135,125.196285687,7.92461444751,0.02
 02/25  13:00:00,188.612045176,29.7882804724,40.9639999205,6.37066329969,16.4897243779,83.9857416113,131.068034714,123.123420267,7.92461444751,0.02
 02/25  14:00:00,188.247311004,29.8067750415,41.3006669389,5.18912551971,16.4897243779,83.9857416113,129.879124018,121.934509571,7.92461444751,0.02
 02/25  15:00:00,183.464704718,29.7774487117,40.7236502452,4.09715579243,16.4897243779,83.9857416113,129.442287897,121.49767345,7.92461444751,0.02
 02/25  16:00:00,163.758834361,29.5669507698,35.6773164558,0.0,12.3672932834,70.6512738906,67.0696927666,62.0968087369,4.9528840297,0.02
 02/25  17:00:00,155.699108517,29.5669507698,33.3387216414,0.0,12.3672932834,70.6512738906,77.217681323,63.6557096691,4.9528840297,8.60908762421
 02/25  18:00:00,136.661104694,29.5669507698,31.2032339512,0.0,12.3672932834,58.1284167478,75.3458472953,70.3729632656,4.9528840297,0.02
 02/25  19:00:00,102.665830021,26.9385746202,23.627991335,0.0,12.3672932834,24.9413748627,99.7873971108,94.8145130811,4.9528840297,0.02
 02/25  20:00:00,107.616317052,28.252762695,27.2633161261,0.000974189620074,12.3672932834,24.9413748627,107.573886169,102.601002139,4.9528840297,0.02
 02/25  21:00:00,82.4447230794,26.9385746202,20.5413917732,0.0,4.12243109448,16.0517297156,117.495649953,114.503919535,2.97173041782,0.02
 02/25  22:00:00,71.7154945357,20.6529072088,16.2023574484,0.0,4.12243109448,15.9888894789,98.2223068097,95.2305763919,2.97173041782,0.02
 02/25  23:00:00,66.7517809885,17.9590497468,14.0220084601,0.0,4.12243109448,15.9888894789,87.6086046857,84.6168742679,2.97173041782,0.02
 02/25  24:00:00,74.7279756218,22.4488121835,17.3169985764,0.0,4.12243109448,15.9888894789,109.919263117,106.9275327,2.97173041782,0.02
 02/26  01:00:00,71.1777901601,19.2732378216,18.3569283068,0.876704718728,2.06121554724,15.9888894789,87.9850159814,84.9932855636,2.97173041782,0.02
 02/26  02:00:00,72.4197223081,22.4488121835,17.1616583204,0.0,2.06121554724,15.9888894789,111.421407618,108.4296772,2.97173041782,0.02
 02/26  03:00:00,70.8078882617,19.0542064758,17.4808647426,1.6404651233,2.06121554724,15.9888894789,90.1272799814,87.1355495636,2.97173041782,0.02
 02/26  04:00:00,72.6383378308,22.4488121835,17.4647492419,0.0,2.06121554724,15.9888894789,112.991829583,110.000099165,2.97173041782,0.02
 02/26  05:00:00,75.0224874698,19.5360754366,19.249160087,3.62839999567,2.06121554724,15.9888894789,91.1801067315,88.1883763137,2.97173041782,0.02
 02/26  06:00:00,89.0746145788,24.6391256415,24.8416035892,6.86910889976,2.06121554724,15.9888894789,113.811306637,110.819576219,2.97173041782,0.02
 02/26  07:00:00,68.0041613999,19.2732378216,18.5167479011,4.6528236766,2.06121554724,15.9888894789,91.634994596,88.6432641782,2.97173041782,0.02
 02/26  08:00:00,60.4703441078,22.4488121835,19.3917554195,0.0,2.06121554724,15.9888894789,113.474063174,110.482332756,2.97173041782,0.02
 02/26  09:00:00,89.5916775857,19.2732378216,21.6770952913,2.08741847095,4.12243109448,41.7362269337,87.3065585806,82.3336745509,4.9528840297,0.02
 02/26  10:00:00,101.840666328,23.8068065275,29.7572711653,1.18223684997,4.12243109448,41.7362269337,104.226285082,99.2534010528,4.9528840297,0.02
 02/26  11:00:00,96.1928042007,19.4922691674,29.4835406629,0.494560236124,4.12243109448,41.7362269337,80.7806146384,75.8077306087,4.9528840297,0.02
 02/26  12:00:00,111.074595026,24.2010629499,39.646980274,0.253759503487,4.12243109448,41.7362269337,96.0657627945,91.0928787648,4.9528840297,0.02
 02/26  13:00:00,98.0049556853,19.2732378216,32.1216178155,0.07120666914,4.12243109448,41.7362269337,77.4233366132,72.4504525835,4.9528840297,0.02
 02/26  14:00:00,109.597364069,23.5439689125,39.355739311,0.0168714959431,4.12243109448,41.7362269337,95.7073779819,90.7344939522,4.9528840297,0.02
 02/26  15:00:00,101.309994283,19.7113005132,35.2499506912,0.0,4.12243109448,41.7362269337,77.9020867512,72.9292027215,4.9528840297,0.02
 02/26  16:00:00,111.924594551,24.2010629499,41.2852017552,0.0,4.12243109448,41.7362269337,97.5711245453,92.5982405156,4.9528840297,0.02
 02/26  17:00:00,83.1898488814,19.7113005132,34.0130031723,0.000832079910723,4.12243109448,24.8785346261,80.3413568327,75.368472803,4.9528840297,0.02
 02/26  18:00:00,67.0229849282,17.9590497468,25.8517493719,0.0,2.06121554724,15.9888894789,83.2749146326,80.2831842148,2.97173041782,0.02
 02/26  19:00:00,68.1485673079,14.1263813475,21.5115671473,0.0176907548942,2.06121554724,15.9888894789,65.8953394202,62.9036090023,2.97173041782,0.02
 02/26  20:00:00,72.1577545875,16.15223122,23.4018032302,0.0528298374755,2.06121554724,15.9888894789,85.4478717375,73.8743945302,2.97173041782,8.60174678952
 02/26  21:00:00,78.1615487546,17.6671346698,27.5309798583,0.393223257651,2.06121554724,15.9888894789,83.5996536677,80.6079232499,2.97173041782,0.02
 02/26  22:00:00,59.9922735242,11.3996311684,16.1576766756,0.0,2.06121554724,15.9888894789,58.3155397497,55.3238093319,2.97173041782,0.02
 02/26  23:00:00,83.9520057792,20.6310801047,30.2212006518,0.444502900578,2.06121554724,15.9888894789,95.663782677,92.6720522592,2.97173041782,0.02
 02/26  24:00:00,78.4402081928,17.4773328469,27.5404857215,0.85990713269,2.06121554724,15.9888894789,82.1470806265,79.1553502086,2.97173041782,0.02
 02/27  01:00:00,71.1967617768,14.257800155,21.962302128,0.422516220206,4.12243109448,15.9888894789,67.582482874,64.5907524562,2.97173041782,0.02
 02/27  02:00:00,69.5147862029,13.9073500017,20.7337534307,0.319539532406,4.12243109448,15.9888894789,66.5078959635,63.5161655457,2.97173041782,0.02
 02/27  03:00:00,86.0422957578,19.1856252833,31.3357089216,0.850893868941,4.12243109448,15.9888894789,87.6639079073,84.6721774894,2.97173041782,0.02
 02/27  04:00:00,86.0106675261,19.1856252833,31.2511124544,0.903862126263,4.12243109448,15.9888894789,87.25774546,84.2660150421,2.97173041782,0.02
 02/27  05:00:00,126.542275312,28.5740086688,45.2361591567,0.632843319139,12.3672932834,24.9413748627,124.055756663,119.082872633,4.9528840297,0.02
 02/27  06:00:00,153.636087973,28.7157111934,49.8339543693,22.9871582529,12.3672932834,24.9413748627,195.20174284,190.228858811,4.9528840297,0.02
 02/27  07:00:00,203.8861666,29.6518267856,56.8854936681,16.5007676568,24.7345865669,70.7195625826,160.102665569,150.17689751,9.90576805939,0.02
 02/27  08:00:00,230.053200361,29.6894990528,60.2340343882,9.93766545047,37.1018798503,92.3937384068,138.970437436,129.044669376,9.90576805939,0.02
 02/27  09:00:00,243.815832027,29.7234803326,64.0387725177,7.81832817581,37.1018798503,104.434947198,131.878059321,121.952291262,9.90576805939,0.02
 02/27  10:00:00,256.726940205,29.7736433395,66.6766486631,5.99978574599,37.1018798503,116.476155989,135.892509747,117.363074419,9.90576805939,8.62366726827
 02/27  11:00:00,256.961093079,29.847355965,68.3615024071,4.47483604203,37.1018798503,116.476155989,123.632197732,113.706429672,9.90576805939,0.02
 02/27  12:00:00,257.609127191,29.9197400103,70.3150960246,3.09662058519,37.1018798503,116.476155989,120.417122473,110.491354413,9.90576805939,0.02
 02/27  13:00:00,248.046664908,29.9982523872,73.6239194251,2.18863966786,37.1018798503,104.434947198,125.923844048,107.392800988,9.90576805939,8.62527500107
 02/27  14:00:00,261.61076008,30.1053741235,75.6483660856,1.57939284551,37.1018798503,116.476155989,112.130370605,102.204602546,9.90576805939,0.02
 02/27  15:00:00,261.572853975,30.2576473063,76.069049963,0.968695125003,37.1018798503,116.476155989,117.813777531,99.2804144445,9.90576805939,8.62759502672
 02/27  16:00:00,261.43045095,30.3373985999,76.1698368978,0.646014353401,37.1018798503,116.476155989,106.946389898,97.0206218383,9.90576805939,0.02
 02/27  17:00:00,258.636962178,30.323889584,73.3049481241,0.731411829051,37.1018798503,116.476155989,109.789046371,99.8632783116,9.90576805939,0.02
 02/27  18:00:00,260.807581364,30.2961431748,70.6102158725,0.927259834164,37.1018798503,116.476155989,119.452257202,100.931292667,9.90576805939,8.61519647503
 02/27  19:00:00,170.572056795,28.2965689641,55.170628499,0.0,24.7345865669,47.5788473902,79.6297366853,74.6568526556,4.9528840297,0.02
 02/27  20:00:00,172.864601458,28.9098567324,56.8498865024,0.0,24.7345865669,47.5788473902,85.1123482081,80.1394641784,4.9528840297,0.02
 02/27  21:00:00,141.106191597,27.3766373118,47.8816316536,0.0,12.3672932834,38.6892022431,99.1181121057,96.1263816879,2.97173041782,0.02
 02/27  22:00:00,98.083177236,15.2433651806,28.9392680344,0.0,12.3672932834,27.0668015668,58.4421518306,55.4504214127,2.97173041782,0.02
 02/27  23:00:00,95.949177771,20.981530258,40.251210083,0.0,4.12243109448,15.9888894789,87.3996208727,84.4078904548,2.97173041782,0.02
 02/27  24:00:00,68.6612521677,12.5713348227,21.5589590543,0.0,4.12243109448,15.9888894789,59.879335504,56.8876050862,2.97173041782,0.02
 02/28  01:00:00,94.1023008505,20.718692643,38.6671707735,0.0,4.12243109448,15.9888894789,94.161278582,91.1695481642,2.97173041782,0.02
 02/28  02:00:00,65.3987679057,11.1258800013,19.7882993922,0.0,4.12243109448,15.9888894789,49.7136993026,46.7219688848,2.97173041782,0.02
 02/28  03:00:00,90.2875982699,19.7331276173,35.8612180564,0.0,4.12243109448,15.9888894789,85.8043222516,82.8125918338,2.97173041782,0.02
 02/28  04:00:00,70.2289275476,11.98010225,23.7623966714,0.001840050539,4.12243109448,15.9888894789,50.6682123785,47.6764819607,2.97173041782,0.02
 02/28  05:00:00,133.260455965,28.5594065791,52.6017850933,0.0,12.3672932834,24.9413748627,112.447116483,107.474232453,4.9528840297,0.02
 02/28  06:00:00,147.140417657,28.7661484386,56.3154488415,9.95955604534,12.3672932834,24.9413748627,183.463506414,178.490622384,4.9528840297,0.02
 02/28  07:00:00,201.015384142,29.7394348786,63.6570756668,6.77079488682,24.7345865669,70.7195625826,149.275081746,139.349313686,9.90576805939,0.02
 02/28  08:00:00,227.720494025,29.9956643855,63.8768927967,3.65592654212,37.1018798503,92.3937384068,129.876203132,119.950435073,9.90576805939,0.02
 02/28  09:00:00,238.743934859,30.0911770216,63.3354259971,3.08210515704,37.1018798503,104.434947198,132.619136945,114.092468786,9.90576805939,8.62090009981
 02/28  10:00:00,250.562306098,30.1565976007,63.5301868552,2.59870784542,37.1018798503,116.476155989,120.756045759,110.8302777,9.90576805939,0.02
 02/28  11:00:00,250.319801513,30.2224541184,63.7647049661,2.05517276009,37.1018798503,116.476155989,117.936952273,108.011184214,9.90576805939,0.02
 02/28  12:00:00,250.052262381,30.305865575,63.9703389501,1.49846073146,37.1018798503,116.476155989,123.909447675,105.374773179,9.90576805939,8.62890643749
 02/28  13:00:00,237.902304254,30.3816472055,64.202669416,1.08211086271,37.1018798503,104.434947198,113.354587581,103.428819521,9.90576805939,0.02
 02/28  14:00:00,250.05422777,30.4561767513,64.4688863416,0.851510442841,37.1018798503,116.476155989,120.213302976,101.678641912,9.90576805939,8.62889300505
 02/28  15:00:00,250.23374377,30.5417038062,64.70144452,0.713198458151,37.1018798503,116.476155989,110.388852672,100.463084613,9.90576805939,0.02
 02/28  16:00:00,251.89835531,30.5993823264,66.3522952923,0.669410471987,37.1018798503,116.476155989,109.446361994,99.5205939345,9.90576805939,0.02
 02/28  17:00:00,252.724060188,30.6136013137,67.1003166985,0.733464482011,37.1018798503,116.476155989,117.597853254,99.069539244,9.90576805939,8.62254595081
 02/28  18:00:00,255.49085415,30.5736906042,65.0206169867,0.922625499929,37.1018798503,116.476155989,109.02721167,99.1014436107,9.90576805939,0.02
 02/28  19:00:00,165.234899972,28.252762695,49.877269718,0.0,24.7345865669,47.5788473902,78.9599873105,73.9871032808,4.9528840297,0.02
 02/28  20:00:00,168.027352229,28.9098567324,52.0126231911,0.0,24.7345865669,47.5788473902,84.2805225192,79.3076384896,4.9528840297,0.02
 02/28  21:00:00,139.773015382,27.8147000034,46.1103764864,0.0,12.3672932834,38.6892022431,97.8896758956,94.8979454778,2.97173041782,0.02
 02/28  22:00:00,92.2820501283,14.805302489,23.5761941594,0.0,12.3672932834,27.0668015668,61.0651111531,58.0733807353,2.97173041782,0.02
 02/28  23:00:00,87.3760186067,20.8939177196,31.7656625006,0.0,4.12243109448,15.9888894789,85.7431485079,82.75141809,2.97173041782,0.02
 02/28  24:00:00,62.4129901761,12.5713348227,15.3106961046,0.0,4.12243109448,15.9888894789,67.8739138703,56.3005493534,2.97173041782,8.60163409913
 03/01  01:00:00,80.8232741965,20.8063051813,25.2921625318,0.00836817292207,4.12243109448,15.9888894789,95.1987329318,92.2070025139,2.97173041782,0.02
 03/01  02:00:00,67.9255615641,17.3239348744,15.6974078993,0.00486498985825,4.12243109448,15.9888894789,80.078853307,77.0871228892,2.97173041782,0.02
 03/01  03:00:00,80.5212425987,23.3249375667,20.1782905861,0.162828468303,4.12243109448,15.9888894789,103.295997663,100.304267245,2.97173041782,0.02
 03/01  04:00:00,75.600069005,19.0542064758,16.5668700885,0.710112073214,4.12243109448,15.9888894789,83.869848806,80.8781183882,2.97173041782,0.02
 03/01  05:00:00,111.604497803,28.5740086688,22.7566697995,1.0525854126,12.3672932834,24.9413748627,118.037199064,113.064315034,4.9528840297,0.02
 03/01  06:00:00,133.042399473,28.7552619028,26.1510583211,18.2655194451,12.3672932834,24.9413748627,189.788948694,184.816064664,4.9528840297,0.02
 03/01  07:00:00,173.449715247,29.713340367,19.5504659522,17.0543865853,24.7345865669,70.7195625826,155.197880734,145.272112675,9.90576805939,0.02
 03/01  08:00:00,197.747239123,29.887961038,24.1025733512,9.27106702999,37.1018798503,92.3937384068,132.817755555,122.891987496,9.90576805939,0.02
 03/01  09:00:00,214.272658512,29.9855187171,28.9725487512,5.24567699947,37.1018798503,104.434947198,123.573205635,113.647437575,9.90576805939,0.02
 03/01  10:00:00,230.377740686,30.1136999891,33.0396316631,3.53477938224,37.1018798503,116.476155989,125.676000136,107.146687553,9.90576805939,8.62354452393
 03/01  11:00:00,231.314910596,30.3171522151,36.6504309681,2.22968443276,37.1018798503,116.476155989,112.461019884,102.535251825,9.90576805939,0.02
 03/01  12:00:00,234.463462336,30.618760804,39.8298770331,1.2903545851,37.1018798503,116.476155989,108.622969286,98.6972012263,9.90576805939,0.02
 03/01  13:00:00,230.587518997,30.8405424105,43.7742516859,0.9307349232,37.1018798503,104.434947198,114.368424073,95.837978134,9.90576805939,8.62467787922
 03/01  14:00:00,250.433661634,31.0702179245,46.9814234628,0.580092032614,37.1018798503,116.476155989,102.655752025,92.7299839651,9.90576805939,0.02
 03/01  15:00:00,256.270196796,31.2104523857,47.9999821054,0.500960691385,37.1018798503,116.476155989,100.248730229,90.3229621693,9.90576805939,0.02
 03/01  16:00:00,257.295543957,31.2460160793,47.2183729304,0.484249932475,37.1018798503,116.476155989,107.704470383,89.1725144603,9.90576805939,8.62618786297
 03/01  17:00:00,253.595182631,31.1140766938,44.7117419947,0.547881614174,37.1018798503,116.476155989,99.7215772198,89.7958091604,9.90576805939,0.02
 03/01  18:00:00,251.052204492,30.8034567922,40.6034061183,0.798119790533,37.1018798503,116.476155989,102.314155137,92.3883870771,9.90576805939,0.02
 03/01  19:00:00,165.609771976,28.252762695,29.441023792,0.0,24.7345865669,47.5788473902,84.9125661407,71.3522047634,4.9528840297,8.60747734756
 03/01  20:00:00,162.102596497,29.0193724053,29.1706737509,0.0,24.7345865669,47.5788473902,83.9240045954,78.9511205657,4.9528840297,0.02
 03/01  21:00:00,133.242923984,27.3766373118,21.0658747058,0.0,12.3672932834,38.6892022431,98.6968732141,95.7051427963,2.97173041782,0.02
 03/01  22:00:00,111.750750567,20.6310801047,17.8893142661,0.0,12.3672932834,27.0668015668,80.9660045172,77.9742740994,2.97173041782,0.02
 03/01  23:00:00,85.1890764431,17.9590497468,12.438228685,0.0,4.12243109448,15.9888894789,76.3732854733,73.3815550555,2.97173041782,0.02
 03/01  24:00:00,105.634634131,23.67538772,19.9705587982,0.248071988898,4.12243109448,15.9888894789,98.1768085194,95.1850781016,2.97173041782,0.02
 03/02  01:00:00,88.8287561505,18.6161437842,13.9149340805,0.449333611786,4.12243109448,15.9888894789,80.4502678739,77.4585374561,2.97173041782,0.02
 03/02  02:00:00,99.1636685858,22.8868748751,15.1856169989,0.506359774816,4.12243109448,15.9888894789,101.239160625,98.2474302069,2.97173041782,0.02
 03/02  03:00:00,90.618941523,19.1856252833,14.69536622,2.04093259435,4.12243109448,15.9888894789,83.0099597556,80.0182293378,2.97173041782,0.02
 03/02  04:00:00,110.285584556,24.5515131032,19.9984946769,4.74127681331,4.12243109448,15.9888894789,104.523653274,101.531922857,2.97173041782,0.02
 03/02  05:00:00,133.669874667,28.6908253866,19.9502114938,3.71686917822,12.3672932834,24.9413748627,117.815891685,112.843007655,4.9528840297,0.02
 03/02  06:00:00,167.951093484,29.1819225445,26.1269983027,30.9924295436,12.3672932834,24.9413748627,189.095880356,184.122996326,4.9528840297,0.02
 03/02  07:00:00,200.055530211,29.6727909539,18.2032815693,23.6261041342,24.7345865669,70.7195625826,154.79570411,144.869936051,9.90576805939,0.02
 03/02  08:00:00,219.997800598,29.7719256028,20.3137998533,15.2344237508,37.1018798503,92.3937384068,133.129104455,123.203336395,9.90576805939,0.02
 03/02  09:00:00,229.735498913,29.8741094843,23.8005599197,10.0225343214,37.1018798503,104.434947198,132.697944317,114.171368608,9.90576805939,8.62080765008
 03/02  10:00:00,243.183904409,29.962439189,27.091429569,6.74175349221,37.1018798503,116.476155989,117.877087554,107.951319495,9.90576805939,0.02
 03/02  11:00:00,245.413726678,30.0283781173,29.4274788461,5.50248678765,37.1018798503,116.476155989,114.820784501,104.895016442,9.90576805939,0.02
 03/02  12:00:00,248.066721344,30.1444809699,32.4044858735,4.10810123144,37.1018798503,116.476155989,119.148529231,100.613982391,9.90576805939,8.6287787809
 03/02  13:00:00,234.616084263,30.2051401055,33.962248435,3.16964656896,37.1018798503,104.434947198,109.656331724,99.7305636649,9.90576805939,0.02
 03/02  14:00:00,240.670785089,30.4239702084,35.1790293114,2.00658094951,37.1018798503,116.476155989,107.093172819,97.1674047594,9.90576805939,0.02
 03/02  15:00:00,237.627342284,30.4163068234,35.0172477675,1.62622222626,37.1018798503,116.476155989,115.601543346,97.0683010257,9.90576805939,8.62747426067
 03/02  16:00:00,232.715121166,30.4607700334,34.0749490471,1.40475554122,37.1018798503,116.476155989,106.446102212,96.5203341526,9.90576805939,0.02
 03/02  17:00:00,228.541784907,30.3458260916,33.3248452137,1.75066464807,37.1018798503,116.476155989,116.741490094,98.21337727,9.90576805939,8.62234476453
 03/02  18:00:00,228.538179966,30.3001352665,33.3754440817,2.0531693524,37.1018798503,116.476155989,109.273347543,99.3475794835,9.90576805939,0.02
 03/02  19:00:00,150.990746393,28.1432470221,28.1278186563,0.0,24.7345865669,47.5788473902,80.9811270547,76.008243025,4.9528840297,0.02
 03/02  20:00:00,155.443628793,28.9098567324,31.4209520381,0.0,24.7345865669,47.5788473902,86.4509436252,81.4780595955,4.9528840297,0.02
 03/02  21:00:00,125.167924087,26.9385746202,23.2272543378,0.0,12.3672932834,38.6892022431,99.5601688975,96.5684384797,2.97173041782,0.02
 03/02  22:00:00,94.1437822728,15.6814278722,19.0633775695,0.00581382453164,12.3672932834,27.0668015668,62.0654548525,59.0737244347,2.97173041782,0.02
 03/02  23:00:00,83.3031470666,22.4488121835,19.3956644944,0.0,4.12243109448,15.9888894789,96.2518478143,93.2601173965,2.97173041782,0.02
 03/02  24:00:00,77.9721464338,19.098012745,19.6745689244,0.140658271056,4.12243109448,15.9888894789,78.7830748123,75.7913443944,2.97173041782,0.02
 03/03  01:00:00,82.7194680767,22.6678435293,19.5892550776,0.0135566458904,4.12243109448,15.9888894789,99.9681109364,96.9763805186,2.97173041782,0.02
 03/03  02:00:00,76.0786382089,18.83517513,17.9896429061,0.344540856461,4.12243109448,15.9888894789,80.6682023828,77.6764719649,2.97173041782,0.02
 03/03  03:00:00,87.1084560592,23.67538772,22.4627133077,0.891939587834,4.12243109448,15.9888894789,102.282356072,99.2906256541,2.97173041782,0.02
 03/03  04:00:00,71.5218261873,18.3094999001,15.4152975771,0.277441374771,4.12243109448,15.9888894789,83.0613024322,80.0695720144,2.97173041782,0.02
 03/03  05:00:00,109.646336453,28.982867181,26.6866607741,1.877543807,12.3672932834,24.9413748627,117.077862628,112.104978599,4.9528840297,0.02
 03/03  06:00:00,129.960801257,28.7606937538,29.4894953924,19.611347393,12.3672932834,24.9413748627,197.350417999,183.795773414,4.9528840297,8.60176055586
 03/03  07:00:00,179.446937494,29.702097953,27.2482391883,21.6485213754,24.7345865669,70.7195625826,157.095797282,147.170029222,9.90576805939,0.02
 03/03  08:00:00,206.218352428,29.8234657421,29.7885540717,16.4143330193,37.1018798503,92.3937384068,137.847369132,127.921601073,9.90576805939,0.02
 03/03  09:00:00,219.201498205,29.8756506915,32.060510334,15.0301383573,37.1018798503,104.434947198,132.273990504,122.348222445,9.90576805939,0.02
 03/03  10:00:00,229.022541112,29.9444168409,33.0769100415,11.7243761364,37.1018798503,116.476155989,127.177019296,117.251251236,9.90576805939,0.02
 03/03  11:00:00,227.869554888,29.9836932865,33.8013113734,9.80710755665,37.1018798503,116.476155989,132.059719155,113.528237868,9.90576805939,8.62571322814
 03/03  12:00:00,231.336758434,29.9647136519,35.7174224185,11.377036592,37.1018798503,116.476155989,123.572215851,113.646447792,9.90576805939,0.02
 03/03  13:00:00,220.86559164,29.9951872499,38.6691779883,9.96532226163,37.1018798503,104.434947198,121.700930215,111.775162155,9.90576805939,0.02
 03/03  14:00:00,230.417492541,30.1227766303,40.5001767804,5.51694838863,37.1018798503,116.476155989,122.748230267,104.213620416,9.90576805939,8.62884179083
 03/03  15:00:00,231.487177143,30.2015196872,43.0527643442,3.95547177616,37.1018798503,116.476155989,111.009322649,101.083554589,9.90576805939,0.02
 03/03  16:00:00,230.573456406,30.2852209416,43.3608398587,2.65014293152,37.1018798503,116.476155989,117.439466291,98.9076567007,9.90576805939,8.62604153098
 03/03  17:00:00,228.214536661,30.3115140126,41.3373433425,2.28903060003,37.1018798503,116.476155989,108.570513182,98.6447451225,9.90576805939,0.02
 03/03  18:00:00,229.743009306,30.3006151586,40.3492281888,2.46839835154,37.1018798503,116.476155989,109.38885401,99.4630859509,9.90576805939,0.02
 03/03  19:00:00,148.119392704,28.252762695,32.761756073,0.0,24.7345865669,47.5788473902,81.3124950161,76.3396109864,4.9528840297,0.02
 03/03  20:00:00,149.059677359,28.6908253866,33.2639731598,0.0,24.7345865669,47.5788473902,87.4286103108,82.4557262811,4.9528840297,0.02
 03/03  21:00:00,118.914926578,27.3766373118,25.6903477736,0.0,12.3672932834,38.6892022431,110.03425196,98.455109563,2.97173041782,8.60741197946
 03/03  22:00:00,91.7288633005,17.4773328469,20.2497963717,0.0548202356302,12.3672932834,27.0668015668,71.3081312931,68.3164008753,2.97173041782,0.02
 03/03  23:00:00,75.8679674706,22.4488121835,18.6331634912,0.0,4.12243109448,15.9888894789,97.1540324395,94.1623020217,2.97173041782,0.02
 03/03  24:00:00,73.0299942602,19.0104002066,18.7929436729,0.556583084914,4.12243109448,15.9888894789,80.489853839,77.4981234212,2.97173041782,0.02
 03/04  01:00:00,79.9648144524,23.412550105,20.5919607066,1.12809223539,4.12243109448,15.9888894789,101.839432686,98.847702268,2.97173041782,0.02
 03/04  02:00:00,65.5456179251,17.9590497468,12.6863851812,0.0,4.12243109448,15.9888894789,83.400461894,80.4087314762,2.97173041782,0.02
 03/04  03:00:00,80.3633334273,23.7630002583,19.0548167506,2.50009486562,4.12243109448,15.9888894789,104.892533174,101.900802757,2.97173041782,0.02
 03/04  04:00:00,76.2936977046,19.6236879749,17.022998039,4.23593568331,4.12243109448,15.9888894789,85.697733403,82.7060029852,2.97173041782,0.02
 03/04  05:00:00,94.7431048259,29.1288880782,23.2938370016,7.35562335087,4.12243109448,16.0517297156,126.369711663,123.377981246,2.97173041782,0.02
 03/04  06:00:00,94.4498246944,28.6908253866,21.6448123067,9.14943059917,4.12243109448,16.0517297156,129.925801004,126.934070587,2.97173041782,0.02
 03/04  07:00:00,110.476437071,29.5669507698,17.5193975595,14.267924143,4.12243109448,39.6058045677,111.105616776,108.113886358,2.97173041782,0.02
 03/04  08:00:00,174.481824517,29.5834875577,24.6699620803,41.8123439546,12.3672932834,65.3531420225,167.092914946,162.120030916,4.9528840297,0.02
 03/04  09:00:00,170.618364836,29.5802395035,25.9241058783,33.8071679801,12.3672932834,68.2430321324,163.169361097,158.196477067,4.9528840297,0.02
 03/04  10:00:00,192.538219426,29.6057165052,27.4826693548,25.126120224,16.4897243779,93.1370602926,152.156253245,144.211638797,7.92461444751,0.02
 03/04  11:00:00,191.724524946,29.6068552538,31.5629944026,20.230850288,16.4897243779,93.1370602926,145.80267288,137.858058432,7.92461444751,0.02
 03/04  12:00:00,191.624662302,29.606019877,36.7330766845,14.9617451594,16.4897243779,93.1370602926,147.945375137,131.409380108,7.92461444751,8.6113805814
 03/04  13:00:00,182.775570652,29.6072522086,40.8750695065,11.1210699897,16.4897243779,83.9857416113,134.511969247,126.567354799,7.92461444751,0.02
 03/04  14:00:00,182.654120864,29.6247997287,43.2421770057,8.61496516468,16.4897243779,83.9857416113,131.353480445,123.408865998,7.92461444751,0.02
 03/04  15:00:00,180.777976355,29.6266156127,43.1121807282,6.86704384395,16.4897243779,83.9857416113,129.587391077,121.642776629,7.92461444751,0.02
 03/04  16:00:00,152.030895556,29.5669507698,38.7487002182,0.0,12.3672932834,70.6512738906,67.2632116656,62.2903276359,4.9528840297,0.02
 03/04  17:00:00,150.894165287,29.5669507698,37.6119622526,0.0,12.3672932834,70.6512738906,67.3655341356,62.3926501059,4.9528840297,0.02
 03/04  18:00:00,138.617975951,29.5669507698,35.5033604925,0.00674377562642,12.3672932834,58.1284167478,73.5359807745,68.5630967448,4.9528840297,0.02
 03/04  19:00:00,105.50835649,26.9385746202,26.4705170496,0.0,12.3672932834,24.9413748627,98.719982729,93.7470986993,4.9528840297,0.02
 03/04  20:00:00,104.679264642,27.157605966,25.4223938354,0.0,12.3672932834,24.9413748627,106.776185063,101.803301033,4.9528840297,0.02
 03/04  21:00:00,88.9018863479,27.8147000034,25.9902244369,0.132204377979,4.12243109448,16.0517297156,116.834703326,113.842972908,2.97173041782,0.02
 03/04  22:00:00,72.0221253083,20.6529072088,16.6295950554,0.0,4.12243109448,15.9888894789,105.480292653,93.906788002,2.97173041782,8.60177423361
 03/04  23:00:00,66.4444919428,17.9590497468,13.815373925,0.0,4.12243109448,15.9888894789,85.5830679421,82.5913375243,2.97173041782,0.02
 03/04  24:00:00,74.1905475047,22.4488121835,16.9557426779,0.0,4.12243109448,15.9888894789,107.446505045,104.454774627,2.97173041782,0.02
 03/05  01:00:00,63.615742656,17.9590497468,13.0390872044,0.0,2.06121554724,15.9888894789,89.0171588958,86.025428478,2.97173041782,0.02
 03/05  02:00:00,80.0234099526,23.7630002583,20.7721396831,2.67573130079,2.06121554724,15.9888894789,111.215788218,108.2240578,2.97173041782,0.02
 03/05  03:00:00,74.0935518112,19.4484628982,18.1436718479,3.89256472773,2.06121554724,15.9888894789,89.3936742657,86.4019438479,2.97173041782,0.02
 03/05  04:00:00,88.5586447781,24.6391256415,23.4730871992,7.72165518618,2.06121554724,15.9888894789,112.267327896,109.275597479,2.97173041782,0.02
 03/05  05:00:00,77.738729525,19.7113005132,18.2209355503,7.19764123655,2.06121554724,15.9888894789,90.5715667938,87.579836376,2.97173041782,0.02
 03/05  06:00:00,90.5020294417,24.6391256415,22.7913189166,10.3468082281,2.06121554724,15.9888894789,113.477390245,110.485659827,2.97173041782,0.02
 03/05  07:00:00,66.2360622064,19.2732378216,17.2168659536,6.53377295315,2.06121554724,15.9888894789,91.2496357617,88.2579053439,2.97173041782,0.02
 03/05  08:00:00,60.7944138363,22.4488121835,19.715825063,0.0,2.06121554724,15.9888894789,112.255697845,109.263967427,2.97173041782,0.02
 03/05  09:00:00,84.0537303625,17.9590497468,19.7072939036,0.0,4.12243109448,41.7362269337,85.0606835625,80.0877995328,4.9528840297,0.02
 03/05  10:00:00,104.196368996,23.5439689125,32.991907796,0.725085313718,4.12243109448,41.7362269337,99.4820380384,94.5091540087,4.9528840297,0.02
 03/05  11:00:00,95.584096129,19.0104002066,29.4912207709,0.363842856198,4.12243109448,41.7362269337,77.8531869367,72.880302907,4.9528840297,0.02
 03/05  12:00:00,109.413974865,23.5439689125,38.4340512584,0.0986569293361,4.12243109448,41.7362269337,93.2988686192,88.3259845895,4.9528840297,0.02
 03/05  13:00:00,101.476746031,19.7113005132,34.9663519658,0.0701014167857,4.12243109448,41.7362269337,74.4144167905,69.4415327608,4.9528840297,0.02
 03/05  14:00:00,112.292077086,24.091547277,41.1464137581,0.022766973224,4.12243109448,41.7362269337,90.9165551202,85.9436710905,4.9528840297,0.02
 03/05  15:00:00,102.07524854,19.930331859,35.53408133,0.0,4.12243109448,41.7362269337,73.6573951624,68.6845111327,4.9528840297,0.02
 03/05  16:00:00,111.94689924,24.091547277,40.9212415561,0.0,4.12243109448,41.7362269337,90.9912875273,86.0184034976,4.9528840297,0.02
 03/05  17:00:00,84.2495983728,19.6455911095,34.9807880269,0.0,4.12243109448,24.8785346261,74.7752087163,69.8023246866,4.9528840297,0.02
 03/05  18:00:00,72.4691352522,20.1930174131,31.2814111661,0.0,2.06121554724,15.9888894789,87.2700068764,84.2782764586,2.97173041782,0.02
 03/05  19:00:00,67.6447313819,14.5917279192,20.5310946666,0.0,2.06121554724,15.9888894789,75.5516334818,72.559903064,2.97173041782,0.02
 03/05  20:00:00,66.6787173451,14.5917279192,19.4481868048,0.0,2.06121554724,15.9888894789,75.6355694127,72.6438389948,2.97173041782,0.02
 03/05  21:00:00,66.8314451161,15.7141685284,18.5663866128,0.0,2.06121554724,15.9888894789,76.4243700778,73.43263966,2.97173041782,0.02
 03/05  22:00:00,76.7779366444,19.2732378216,24.6474943965,0.248352179436,2.06121554724,15.9888894789,89.4127724945,86.4210420767,2.97173041782,0.02
 03/05  23:00:00,78.3013290718,22.4488121835,23.1277401294,0.0,2.06121554724,15.9888894789,110.294106605,107.302376187,2.97173041782,0.02
 03/05  24:00:00,75.4065949573,19.1856252833,23.155227107,0.456890242088,2.06121554724,15.9888894789,89.3922856066,86.4005551887,2.97173041782,0.02
 03/06  01:00:00,84.932108755,23.2154218938,26.5960240987,0.334670418731,4.12243109448,15.9888894789,110.723580469,107.731850052,2.97173041782,0.02
 03/06  02:00:00,73.0072043813,18.3971124384,19.6368612027,0.27371644582,4.12243109448,15.9888894789,89.2436600782,86.2519296604,2.97173041782,0.02
 03/06  03:00:00,85.7058990167,23.7630002583,25.6021361538,1.0519218968,4.12243109448,15.9888894789,119.45510624,107.881615542,2.97173041782,8.60176027985
 03/06  04:00:00,72.7386031882,18.83517513,17.7417161224,1.11995231616,4.12243109448,15.9888894789,90.2073671586,87.2156367408,2.97173041782,0.02
 03/06  05:00:00,108.171710282,28.3987835922,25.7732136891,1.38162554929,12.3672932834,24.9413748627,127.275792135,122.302908106,4.9528840297,0.02
 03/06  06:00:00,144.744154779,29.161836369,31.3003032656,31.4361979521,12.3672932834,24.9413748627,197.924136995,192.951252966,4.9528840297,0.02
 03/06  07:00:00,179.249795551,29.643020563,26.7489511471,22.0097453392,24.7345865669,70.7195625826,163.239235644,153.313467585,9.90576805939,0.02
 03/06  08:00:00,202.293077556,29.6793993711,31.0086436898,11.4130388878,37.1018798503,92.3937384068,139.036142607,129.110374548,9.90576805939,0.02
 03/06  09:00:00,217.10701714,29.7278101915,38.3092317941,6.83477215583,37.1018798503,104.434947198,129.198422411,119.272654351,9.90576805939,0.02
 03/06  10:00:00,232.839143668,29.7985033179,43.8940915236,4.80547496284,37.1018798503,116.476155989,123.024473628,113.098705568,9.90576805939,0.02
 03/06  11:00:00,235.338665805,29.8262491044,46.0072586914,3.88793340961,37.1018798503,116.476155989,129.275436886,110.742371169,9.90576805939,8.62729765751
 03/06  12:00:00,233.400785691,29.8878797562,45.9255404987,3.05596133024,37.1018798503,116.476155989,119.045777628,109.120009568,9.90576805939,0.02
 03/06  13:00:00,219.851773623,29.9583630111,45.4194441995,2.21993718919,37.1018798503,104.434947198,125.937727363,107.407279499,9.90576805939,8.62467980435
 03/06  14:00:00,232.320824973,30.0846454756,46.4597981655,1.49881737039,37.1018798503,116.476155989,114.369203673,104.443435614,9.90576805939,0.02
 03/06  15:00:00,232.11159712,30.1375208533,46.5102101918,1.1864368171,37.1018798503,116.476155989,112.705830953,102.780062893,9.90576805939,0.02
 03/06  16:00:00,231.412007222,30.1577860648,45.8929033033,1.0840986817,37.1018798503,116.476155989,120.507389975,101.975749931,9.90576805939,8.62587198421
 03/06  17:00:00,230.884764914,30.1496535745,45.2654053074,1.19305604512,37.1018798503,116.476155989,111.883220835,101.957452776,9.90576805939,0.02
 03/06  18:00:00,234.000444351,30.1261375784,45.7325201974,1.51701543019,37.1018798503,116.476155989,112.026576309,102.100808249,9.90576805939,0.02
 03/06  19:00:00,151.889786129,28.0337313492,36.7511791903,0.0,24.7345865669,47.5788473902,81.3472678466,76.3743838169,4.9528840297,0.02
 03/06  20:00:00,155.602426864,28.9098567324,39.5876906211,0.0,24.7345865669,47.5788473902,95.4525894635,81.8923026289,4.9528840297,8.60740280488
 03/06  21:00:00,122.030302809,26.9385746202,29.2438037529,0.0,12.3672932834,38.6892022431,100.796203606,97.8044731878,2.97173041782,0.02
 03/06  22:00:00,90.4113107478,15.5938153339,20.9169569354,0.0,12.3672932834,27.0668015668,62.8638784078,59.87214799,2.97173041782,0.02
 03/06  23:00:00,74.3973849105,19.7549547214,19.9259934523,0.0,4.12243109448,15.9888894789,89.4792922892,86.4875618713,2.97173041782,0.02
 03/06  24:00:00,76.3037215662,19.2732378216,22.2897728163,0.0706439815595,4.12243109448,15.9888894789,81.6511753992,78.6594449814,2.97173041782,0.02
 03/07  01:00:00,80.4795611443,23.1059062209,22.4902972483,0.097366296864,4.12243109448,15.9888894789,101.789145314,98.7974148961,2.97173041782,0.02
 03/07  02:00:00,70.2481076143,18.3971124384,17.0511486392,0.12977962397,4.12243109448,15.9888894789,82.8693353239,79.8776049061,2.97173041782,0.02
 03/07  03:00:00,83.2837976785,23.7630002583,23.7608708474,0.97393517249,4.12243109448,15.9888894789,104.521869546,101.530139129,2.97173041782,0.02
 03/07  04:00:00,71.9391498906,18.6599500533,17.9053355003,0.703797393918,4.12243109448,15.9888894789,84.6539840176,81.6622535998,2.97173041782,0.02
 03/07  05:00:00,110.250227627,28.5448044894,28.1403854797,1.46577417283,12.3672932834,24.9413748627,118.64023817,113.66735414,4.9528840297,0.02
 03/07  06:00:00,141.070418389,29.1858350163,34.4018946677,25.3834251949,12.3672932834,24.9413748627,189.666115029,184.693231,4.9528840297,0.02
 03/07  07:00:00,180.850865435,29.6686422406,32.5490708423,17.7850744779,24.7345865669,70.7195625826,154.529138916,144.603370856,9.90576805939,0.02
 03/07  08:00:00,212.368663976,29.781614454,42.9415826641,9.45347231882,37.1018798503,92.3937384068,131.465730686,121.539962626,9.90576805939,0.02
 03/07  09:00:00,231.943496513,29.8795100151,52.8849416561,6.94380113267,37.1018798503,104.434947198,124.300025667,114.374257607,9.90576805939,0.02
 03/07  10:00:00,248.414681927,29.9990272922,60.2323620874,3.90648103064,37.1018798503,116.476155989,126.480319694,107.951250908,9.90576805939,8.62330072572
 03/07  11:00:00,254.243712721,30.3216849756,67.8012345865,1.84340667678,37.1018798503,116.476155989,110.987346879,101.06157882,9.90576805939,0.02
 03/07  12:00:00,257.818989056,30.683314487,72.0330893902,0.824936723977,37.1018798503,116.476155989,115.032023773,96.4977957128,9.90576805939,8.62846000099
 03/07  13:00:00,246.023823286,30.9183648385,72.4292844526,0.4403589492,37.1018798503,104.434947198,103.91000794,93.9842398807,9.90576805939,0.02
 03/07  14:00:00,257.855911229,30.9279925341,72.479410141,0.170894208494,37.1018798503,116.476155989,103.98135868,94.0555906202,9.90576805939,0.02
 03/07  15:00:00,256.244036022,31.1217566988,70.7589501367,0.0859109480351,37.1018798503,116.476155989,110.569189286,92.0362785208,9.90576805939,8.62714270619
 03/07  16:00:00,251.560036435,30.809789368,66.262618047,0.210444820936,37.1018798503,116.476155989,104.856145359,94.9303773001,9.90576805939,0.02
 03/07  17:00:00,248.957064317,30.5610074692,63.607275161,0.512081108426,37.1018798503,116.476155989,107.511702189,97.5859341291,9.90576805939,0.02
 03/07  18:00:00,250.001305857,30.4539323538,62.0665337467,0.856070599287,37.1018798503,116.476155989,117.086546177,98.5659630842,9.90576805939,8.61481503324
 03/07  19:00:00,164.097857432,28.252762695,48.7402431842,0.0,24.7345865669,47.5788473902,78.2302982238,73.2574141941,4.9528840297,0.02
 03/07  20:00:00,167.762794113,29.0193724053,51.6385688175,0.0,24.7345865669,47.5788473902,83.3108307053,78.3379466756,4.9528840297,0.02
 03/07  21:00:00,137.828528508,27.8147000034,44.1659103751,0.0,12.3672932834,38.6892022431,96.9635503791,93.9718199612,2.97173041782,0.02
 03/07  22:00:00,92.5032223117,14.805302489,23.7973781659,0.0,12.3672932834,27.0668015668,60.7742766016,57.7825461838,2.97173041782,0.02
 03/07  23:00:00,89.7761252685,20.718692643,34.3409954293,0.0,4.12243109448,15.9888894789,85.9907819032,82.9990514854,2.97173041782,0.02
 03/07  24:00:00,66.0067022659,12.5713348227,18.9044093858,0.0,4.12243109448,15.9888894789,58.3175607155,55.3258302976,2.97173041782,0.02
 03/08  01:00:00,89.1519774707,21.0691427963,33.3589994287,0.00739805393569,4.12243109448,15.9888894789,93.5056602835,90.5139298657,2.97173041782,0.02
 03/08  02:00:00,62.2870957147,12.5713348227,15.184802832,0.0,4.12243109448,15.9888894789,59.5175965844,56.5258661666,2.97173041782,0.02
 03/08  03:00:00,83.5302227139,20.9231218991,27.8743137649,0.0163498004292,4.12243109448,15.9888894789,95.2475270673,92.2557966495,2.97173041782,0.02
 03/08  04:00:00,66.3875062634,13.6664915518,18.0963241174,0.0937324702092,4.12243109448,15.9888894789,61.6557158773,58.6639854595,2.97173041782,0.02
 03/08  05:00:00,111.329260998,28.1797522464,30.9474377264,0.102806973694,12.3672932834,24.9413748627,115.480355614,110.507471585,4.9528840297,0.02
 03/08  06:00:00,135.710942726,29.2121629988,36.0255396322,18.3739760049,12.3672932834,24.9413748627,186.711597304,181.738713274,4.9528840297,0.02
 03/08  07:00:00,175.136983388,29.6966310954,32.3235695465,14.6178709433,24.7345865669,70.7195625826,153.59238965,143.666621591,9.90576805939,0.02
 03/08  08:00:00,199.525890532,29.9274995146,33.591829784,5.81455498777,37.1018798503,92.3937384068,129.865268244,119.939500185,9.90576805939,0.02
 03/08  09:00:00,210.937880395,30.0362117594,35.4270866041,3.11627359519,37.1018798503,104.434947198,130.333294773,111.80698441,9.90576805939,8.62054230399
 03/08  10:00:00,227.129074705,30.1919407781,37.870296281,1.86704883348,37.1018798503,116.476155989,115.709549881,105.783781821,9.90576805939,0.02
 03/08  11:00:00,233.627008946,30.4765131601,40.0349503209,1.01590755662,37.1018798503,116.476155989,119.0052035,100.472348502,9.90576805939,8.62708693883
 03/08  12:00:00,240.605063252,30.7732760279,42.9139845855,0.657527339483,37.1018798503,116.476155989,106.523631016,96.5978629562,9.90576805939,0.02
 03/08  13:00:00,232.40853202,31.0468868753,47.159053188,0.36743480932,37.1018798503,104.434947198,103.861579127,93.9358110681,9.90576805939,0.02
 03/08  14:00:00,243.534025982,31.3148553233,49.5092626985,0.271362720144,37.1018798503,116.476155989,109.860128744,91.3258797987,9.90576805939,8.62848088611
 03/08  15:00:00,246.962572756,31.4821543181,49.9784119103,0.214255923786,37.1018798503,116.476155989,99.0833243581,89.1575562987,9.90576805939,0.02
 03/08  16:00:00,250.716898168,31.5694890798,50.2563195315,0.167469994607,37.1018798503,116.476155989,98.2296985241,88.3039304647,9.90576805939,0.02
 03/08  17:00:00,253.716956703,31.4080122613,48.1970582241,0.224068672506,37.1018798503,116.476155989,107.439314645,88.9113991911,9.90576805939,8.62214739456
 03/08  18:00:00,247.427287544,31.020054251,43.0272302112,0.412099938747,37.1018798503,116.476155989,102.034826676,92.1090586162,9.90576805939,0.02
 03/08  19:00:00,166.298424872,28.3622783679,32.5261960876,0.0,24.7345865669,47.5788473902,75.6241996779,70.6513156482,4.9528840297,0.02
 03/08  20:00:00,169.089473021,29.0193724053,34.222123623,0.0,24.7345865669,47.5788473902,81.9647637177,76.991879688,4.9528840297,0.02
 03/08  21:00:00,142.76309347,28.252762695,29.382032984,0.0,12.3672932834,38.6892022431,96.1742673095,93.1825368917,2.97173041782,0.02
 03/08  22:00:00,99.3083075175,15.2433651806,17.2548587891,0.0,12.3672932834,27.0668015668,62.3618458499,59.3701154321,2.97173041782,0.02
 03/08  23:00:00,93.2873276653,20.1930174131,19.2655969213,0.0,4.12243109448,15.9888894789,86.0312843601,83.0395539423,2.97173041782,0.02
 03/08  24:00:00,84.9220314307,17.9590497468,14.9561733985,0.0,4.12243109448,15.9888894789,78.3911829663,75.3994525485,2.97173041782,0.02
 03/09  01:00:00,101.0523263,23.7630002583,22.7845720375,0.122128190557,4.12243109448,15.9888894789,106.721541864,95.1480429637,2.97173041782,8.60176848244
 03/09  02:00:00,82.922369917,17.9590497468,14.0442316104,0.0,4.12243109448,15.9888894789,80.0153463139,77.0236158961,2.97173041782,0.02
 03/09  03:00:00,99.2060917114,23.5439689125,20.8433046838,0.412448005901,4.12243109448,15.9888894789,100.942257768,97.9505273499,2.97173041782,0.02
 03/09  04:00:00,87.7940537645,19.0542064758,17.3662164393,0.922576786377,4.12243109448,15.9888894789,82.2255586256,79.2338282077,2.97173041782,0.02
 03/09  05:00:00,124.342145382,28.1067417978,23.396840649,0.689686789097,12.3672932834,24.9413748627,115.155686261,110.182802231,4.9528840297,0.02
 03/09  06:00:00,152.781887412,29.2093826463,30.8318851023,21.5087915753,12.3672932834,24.9413748627,185.827332016,180.854447986,4.9528840297,0.02
 03/09  07:00:00,186.835391646,29.6971550171,24.8397220625,16.9002869035,24.7345865669,70.7195625826,152.305909641,142.380141582,9.90576805939,0.02
 03/09  08:00:00,211.409166441,29.8754576028,26.0267769693,11.9556815991,37.1018798503,92.3937384068,133.120767904,123.194999845,9.90576805939,0.02
 03/09  09:00:00,222.329779203,29.9493078091,28.1032855335,9.86422204628,37.1018798503,104.434947198,126.745403075,116.819635015,9.90576805939,0.02
 03/09  10:00:00,234.100697305,30.0321607718,30.4601076178,6.12462756692,37.1018798503,116.476155989,119.91246734,109.98669928,9.90576805939,0.02
 03/09  11:00:00,237.162342779,30.1625971996,34.1883144684,3.91647945876,37.1018798503,116.476155989,122.413636839,103.88076998,9.90576805939,8.62709879879
 03/09  12:00:00,237.00952613,30.402334983,36.7646479367,2.54917747606,37.1018798503,116.476155989,109.53381687,99.6080488109,9.90576805939,0.02
 03/09  13:00:00,221.369498279,30.63295786,38.0265065226,1.72034518185,37.1018798503,104.434947198,115.743127749,97.2128710542,9.90576805939,8.624488635
 03/09  14:00:00,230.045399128,30.781875386,38.8957007636,1.25692740651,37.1018798503,116.476155989,105.600272638,95.6745045789,9.90576805939,0.02
 03/09  15:00:00,229.312149578,30.9105644336,39.2653434419,1.06652423635,37.1018798503,116.476155989,103.868007684,93.9422396245,9.90576805939,0.02
 03/09  16:00:00,226.002939272,30.8291368553,39.1950244443,0.970142485495,37.1018798503,116.476155989,113.239782371,94.7082973769,9.90576805939,8.62571693446
 03/09  17:00:00,224.516697562,30.6536032807,38.4129258699,1.03843539662,37.1018798503,116.476155989,106.325042197,96.3992741377,9.90576805939,0.02
 03/09  18:00:00,226.302927859,30.5336696346,37.8874445038,1.25704427805,37.1018798503,116.476155989,107.444526927,97.5187588673,9.90576805939,0.02
 03/09  19:00:00,146.097649778,28.252762695,30.7400122545,0.0,24.7345865669,47.5788473902,79.4105504688,74.4376664391,4.9528840297,0.02
 03/09  20:00:00,148.847438122,29.0193724053,32.7231920692,0.0,24.7345865669,47.5788473902,94.08431701,80.5240665104,4.9528840297,8.60736646982
 03/09  21:00:00,119.381633969,27.3766373118,26.1570796756,0.0,12.3672932834,38.6892022431,99.3028392909,96.311108873,2.97173041782,0.02
 03/09  22:00:00,86.3976059225,15.2433651806,17.253704304,0.0,12.3672932834,27.0668015668,58.8416707084,55.8499402906,2.97173041782,0.02
 03/09  23:00:00,72.1432269344,19.7549547214,17.5995862376,0.0,4.12243109448,15.9888894789,87.9988828198,85.007152402,2.97173041782,0.02
 03/09  24:00:00,73.3090389331,19.098012745,18.8111300433,0.062424934674,4.12243109448,15.9888894789,80.1852289572,77.1934985394,2.97173041782,0.02
 03/10  01:00:00,77.778760466,23.1059062209,19.3448597591,0.160482930732,4.12243109448,15.9888894789,100.864149463,97.8724190457,2.97173041782,0.02
 03/10  02:00:00,68.9850533473,18.3971124384,14.9270261993,0.243095483719,4.12243109448,15.9888894789,82.2172873949,79.225556977,2.97173041782,0.02
 03/10  03:00:00,79.5409546853,23.5439689125,19.6688256598,1.08265317,4.12243109448,15.9888894789,103.68189061,100.690160193,2.97173041782,0.02
 03/10  04:00:00,74.2795852286,19.0542064758,16.0451821987,1.75681066894,4.12243109448,15.9888894789,84.3990493321,81.4073189142,2.97173041782,0.02
 03/10  05:00:00,106.623504523,28.1067417978,21.1611054235,1.38763375306,12.3672932834,24.9413748627,118.46324631,113.49036228,4.9528840297,0.02
 03/10  06:00:00,139.024715548,29.2057511186,28.7345655638,25.3015433661,12.3672932834,24.9413748627,189.32798704,184.355103011,4.9528840297,0.02
 03/10  07:00:00,172.574169612,29.7009880875,22.4737967402,19.6180216256,24.7345865669,70.7195625826,155.128657022,145.202888962,9.90576805939,0.02
 03/10  08:00:00,197.256240181,29.8668855144,26.1034238429,10.9807509103,37.1018798503,92.3937384068,132.476966284,122.551198224,9.90576805939,0.02
 03/10  09:00:00,207.777119787,29.9692882242,29.0300900391,6.54250147366,37.1018798503,104.434947198,123.697369769,113.77160171,9.90576805939,0.02
 03/10  10:00:00,219.957991706,30.0781201017,31.2688296623,4.33425052805,37.1018798503,116.476155989,126.218508285,107.689604601,9.90576805939,8.62313562471
 03/10  11:00:00,222.946211818,30.2537501242,35.6640110845,2.75107022607,37.1018798503,116.476155989,112.956170579,103.030402519,9.90576805939,0.02
 03/10  12:00:00,226.048754169,30.6147535392,39.424551346,1.5540744525,37.1018798503,116.476155989,117.368073379,98.8358205829,9.90576805939,8.62648473651
 03/10  13:00:00,214.765510342,30.8995909394,40.6685320505,0.961583063325,37.1018798503,104.434947198,106.018442616,96.0926745568,9.90576805939,0.02
 03/10  14:00:00,227.578846099,31.1084967791,41.4683187037,0.724423690741,37.1018798503,116.476155989,104.028941917,94.1031738575,9.90576805939,0.02
 03/10  15:00:00,228.781064434,31.2128925827,42.6068342206,0.683936102521,37.1018798503,116.476155989,111.133133554,92.6003870428,9.90576805939,8.62697845182
 03/10  16:00:00,229.77291214,31.2364441032,43.6242167536,0.635075395737,37.1018798503,116.476155989,101.753739085,91.8279710252,9.90576805939,0.02
 03/10  17:00:00,229.471814013,31.107043708,43.3972323186,0.690844327581,37.1018798503,116.476155989,102.310718254,92.3849501944,9.90576805939,0.02
 03/10  18:00:00,230.383943206,30.8443617662,42.0270466199,0.887775061686,37.1018798503,116.476155989,112.892188466,94.3715946622,9.90576805939,8.61482574451
 03/10  19:00:00,149.25121307,28.3622783679,33.7840859517,0.0,24.7345865669,47.5788473902,77.5160032846,72.5431192549,4.9528840297,0.02
 03/10  20:00:00,151.140475254,29.0193724053,35.0162523527,0.0,24.7345865669,47.5788473902,84.0611862257,79.088302196,4.9528840297,0.02
 03/10  21:00:00,123.7611582,28.252762695,29.6604796373,0.0,12.3672932834,38.6892022431,98.3960997272,95.4043693094,2.97173041782,0.02
 03/10  22:00:00,86.8744394356,15.615642438,17.3350716847,0.0,12.3672932834,27.0668015668,67.316006156,64.3242757382,2.97173041782,0.02
 03/10  23:00:00,79.0941524321,20.6310801047,23.7466352548,0.0,4.12243109448,15.9888894789,87.1796720293,84.1879416115,2.97173041782,0.02
 03/10  24:00:00,67.4082450203,17.0610972594,15.5027864212,0.0,4.12243109448,15.9888894789,78.2755997561,75.2838693383,2.97173041782,0.02
 03/11  01:00:00,81.6313607828,23.67538772,22.9054413394,0.123903647161,4.12243109448,15.9888894789,100.228728046,97.2369976281,2.97173041782,0.02
