Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  02:00:00,68.3317984376,17.9590497468,15.6530884082,0.0,4.12243109448,15.9888894789,81.3029939708,78.311263553,2.97173041782,0.02
 03/11  03:00:00,83.2309573791,23.5439689125,24.5442891153,0.356707544027,4.12243109448,15.9888894789,102.305051012,99.3133205939,2.97173041782,0.02
 03/11  04:00:00,74.208001133,19.0542064758,19.6234621698,0.860265121002,4.12243109448,15.9888894789,83.3598092336,80.3680788158,2.97173041782,0.02
 03/11  05:00:00,84.4915703236,27.157605966,22.210816899,0.158390870348,4.12243109448,16.0517297156,123.298199295,120.306468877,2.97173041782,0.02
 03/11  06:00:00,87.0367555977,27.8147000034,22.9579023314,1.29939663535,4.12243109448,16.0517297156,124.840691811,121.848961393,2.97173041782,0.02
 03/11  07:00:00,103.076819208,29.5669507698,21.9989253175,4.73794493267,4.12243109448,39.6058045677,105.45467922,102.462948802,2.97173041782,0.02
 03/11  08:00:00,169.38599714,29.61329601,32.97976064,28.3769092804,12.3672932834,65.3531420225,162.404254292,157.431370262,4.9528840297,0.02
 03/11  09:00:00,169.865039949,29.5977661365,39.3204124457,19.6400035891,12.3672932834,68.2430321324,164.276523716,150.715706691,4.9528840297,8.60793299507
 03/11  10:00:00,195.503345677,29.6233183521,44.8170811391,10.7392603651,16.4897243779,93.1370602926,142.191514251,134.246899804,7.92461444751,0.02
 03/11  11:00:00,198.68014283,29.6430438294,49.6318110468,7.45476584866,16.4897243779,93.1370602926,135.379297485,127.434683037,7.92461444751,0.02
 03/11  12:00:00,203.043377929,29.6447683338,51.9974497057,6.455200009,16.4897243779,93.1370602926,133.469592228,125.52497778,7.92461444751,0.02
 03/11  13:00:00,202.209688091,29.6951934865,54.1981718753,5.20886872897,16.4897243779,83.9857416113,129.538774731,121.594160284,7.92461444751,0.02
 03/11  14:00:00,212.515264764,29.7778019525,57.6587345909,4.10580203332,16.4897243779,83.9857416113,125.603799042,117.659184594,7.92461444751,0.02
 03/11  15:00:00,220.567494892,29.8225220277,59.638248001,3.1715961853,16.4897243779,83.9857416113,122.925601297,114.980986849,7.92461444751,0.02
 03/11  16:00:00,197.720808181,29.5669507698,53.7105098259,0.0,12.3672932834,70.6512738906,69.4713645301,55.9095270202,4.9528840297,8.60895348012
 03/11  17:00:00,196.397294714,29.5669507698,50.5440581365,0.0,12.3672932834,70.6512738906,61.017232573,56.0443485433,4.9528840297,0.02
 03/11  18:00:00,182.068037893,29.5669507698,45.1650097967,0.0,12.3672932834,58.1284167478,67.1598602994,62.1869762697,4.9528840297,0.02
 03/11  19:00:00,144.091157433,26.9385746202,31.4896972843,0.0,12.3672932834,24.9413748627,92.1077598539,87.1348758242,4.9528840297,0.02
 03/11  20:00:00,145.870734193,28.0337313492,32.9800160469,0.0,12.3672932834,24.9413748627,100.288734785,95.3158507552,4.9528840297,0.02
 03/11  21:00:00,113.655797223,26.9385746202,23.7872401077,0.0,4.12243109448,16.0517297156,110.978191714,107.986461296,2.97173041782,0.02
 03/11  22:00:00,84.3780163745,18.8570022341,15.2079203052,0.0,4.12243109448,15.9888894789,86.3810403457,83.3893099279,2.97173041782,0.02
 03/11  23:00:00,78.7265026858,17.9590497468,13.1358971895,0.0,4.12243109448,15.9888894789,83.0271055393,80.0353751214,2.97173041782,0.02
 03/11  24:00:00,89.8868897281,23.412550105,18.7906578516,0.211573692368,4.12243109448,15.9888894789,105.074911712,102.083181294,2.97173041782,0.02
 03/12  01:00:00,70.866638377,17.9590497468,11.6954075564,0.0,2.06121554724,15.9888894789,87.0946704655,84.1029400477,2.97173041782,0.02
 03/12  02:00:00,83.4146730877,23.0620999517,16.3670764985,0.704096050326,2.06121554724,15.9888894789,110.469081948,107.47735153,2.97173041782,0.02
 03/12  03:00:00,72.1651932234,18.3971124384,12.2828592689,0.733467814398,2.06121554724,15.9888894789,87.8657803623,84.8740499445,2.97173041782,0.02
 03/12  04:00:00,89.5154042678,23.7630002583,17.6015249617,3.29612413479,2.06121554724,15.9888894789,110.328193518,107.3364631,2.97173041782,0.02
 03/12  05:00:00,83.0930559266,19.7113005132,15.6396050896,5.79329488711,2.06121554724,15.9888894789,89.3930194353,86.4012890175,2.97173041782,0.02
 03/12  06:00:00,95.1219853689,24.6391256415,19.2351873145,9.26643484211,2.06121554724,15.9888894789,112.484298335,109.492567917,2.97173041782,0.02
 03/12  07:00:00,70.0803246229,19.7113005132,16.3263481829,7.95358851908,2.06121554724,15.9888894789,90.8009127806,87.8091823628,2.97173041782,0.02
 03/12  08:00:00,97.1343752953,23.3249375667,22.5713115538,2.57472644723,4.12243109448,41.7362269337,106.97351606,102.00063203,4.9528840297,0.02
 03/12  09:00:00,89.2289240753,18.6161437842,23.091027429,0.33173656661,4.12243109448,41.7362269337,82.8486998551,77.8758158254,4.9528840297,0.02
 03/12  10:00:00,113.614858315,23.8506127966,34.0977576177,0.822838158209,4.12243109448,41.7362269337,97.1975490373,92.2246650076,4.9528840297,0.02
 03/12  11:00:00,99.7709148963,18.9227876683,28.0499362919,0.282647683036,4.12243109448,41.7362269337,76.2168305077,71.243946478,4.9528840297,0.02
 03/12  12:00:00,113.106415767,23.7630002583,37.0446606662,0.0953298907869,4.12243109448,41.7362269337,92.7401662807,87.767282251,4.9528840297,0.02
 03/12  13:00:00,101.367796166,19.3608503599,32.6069393465,0.0514586825435,4.12243109448,41.7362269337,73.9647073258,68.9918232961,4.9528840297,0.02
 03/12  14:00:00,121.404232998,24.5515131032,44.479000398,0.0159054832305,4.12243109448,41.7362269337,89.4803437623,84.5074597326,4.9528840297,0.02
 03/12  15:00:00,103.141514688,19.6236879749,35.3837943228,0.0,4.12243109448,41.7362269337,80.9026657757,67.3480196323,4.9528840297,8.60176211374
 03/12  16:00:00,99.3580048333,24.4639005649,44.2044366197,0.0,4.12243109448,24.8785346261,90.5273515636,85.5544675339,4.9528840297,0.02
 03/12  17:00:00,68.8031749906,18.3752853343,31.9372228342,0.0,2.06121554724,15.9888894789,74.4098585126,71.4181280947,2.97173041782,0.02
 03/12  18:00:00,69.010952004,19.7549547214,28.3466091655,0.0,2.06121554724,15.9888894789,90.8609994017,87.8692689839,2.97173041782,0.02
 03/12  19:00:00,69.4183707932,15.7141685284,21.1533128894,0.0,2.06121554724,15.9888894789,76.2479619442,73.2562315264,2.97173041782,0.02
 03/12  20:00:00,69.8174048196,15.7141685284,21.5523469563,0.0,2.06121554724,15.9888894789,81.4721146233,78.4803842055,2.97173041782,0.02
 03/12  21:00:00,71.3549090865,15.330977719,23.5078194083,0.0,2.06121554724,15.9888894789,74.6637345605,71.6720041427,2.97173041782,0.02
 03/12  22:00:00,58.3543121339,11.2244060917,14.6949412415,0.0,2.06121554724,15.9888894789,57.3726689357,54.3809385179,2.97173041782,0.02
 03/12  23:00:00,74.584069686,16.9407440649,25.0354113517,0.057025014645,2.06121554724,15.9888894789,76.9424453438,73.950714926,2.97173041782,0.02
 03/12  24:00:00,77.8217256354,18.572337515,26.616092879,0.024443763664,2.06121554724,15.9888894789,89.8364888654,86.8447584475,2.97173041782,0.02
 03/13  01:00:00,78.3023209192,18.3971124384,25.1984299147,0.036711603792,4.12243109448,15.9888894789,85.899033256,82.9073028382,2.97173041782,0.02
 03/13  02:00:00,75.9496723222,16.4917678213,24.7164801084,0.140912118129,4.12243109448,15.9888894789,76.5563498672,73.5646194494,2.97173041782,0.02
 03/13  03:00:00,90.383122035,23.5877751816,31.7370027159,0.272352702471,4.12243109448,15.9888894789,109.878522145,106.886791727,2.97173041782,0.02
 03/13  04:00:00,117.748492931,28.5740086688,36.8282777239,0.246943049516,12.3672932834,24.9413748627,124.510297784,119.537413754,4.9528840297,0.02
 03/13  05:00:00,142.427600914,28.7158587914,40.0120861034,21.6003925207,12.3672932834,24.9413748627,195.732562033,190.759678004,4.9528840297,0.02
 03/13  06:00:00,196.119733479,29.6531521375,39.3007335543,16.9211032705,24.7345865669,70.7195625826,161.210653332,151.284885273,9.90576805939,0.02
 03/13  07:00:00,215.145700942,29.6899515946,42.190606464,10.7239835056,37.1018798503,92.3937384068,140.130531006,130.204762947,9.90576805939,0.02
 03/13  08:00:00,231.128157752,29.737117267,52.9028122764,6.25299754526,37.1018798503,104.434947198,129.859708251,119.933940191,9.90576805939,0.02
 03/13  09:00:00,251.016782386,29.8476661037,62.7069705891,4.18535941439,37.1018798503,116.476155989,131.026841562,112.499014999,9.90576805939,8.62205850347
 03/13  10:00:00,254.718561742,30.1583287728,67.6345584337,2.64830988375,37.1018798503,116.476155989,116.092124909,106.16635685,9.90576805939,0.02
 03/13  11:00:00,257.768844137,30.4976501391,71.6566347338,1.33693510041,37.1018798503,116.476155989,119.865150468,101.331255345,9.90576805939,8.62812706361
 03/13  12:00:00,247.799423112,30.6538204889,74.2336639477,0.67614570594,37.1018798503,104.434947198,109.244755807,99.3189877479,9.90576805939,0.02
 03/13  13:00:00,262.048566165,30.9002487619,76.5849647303,0.285764303663,37.1018798503,116.476155989,106.387667803,96.4618997435,9.90576805939,0.02
 03/13  14:00:00,263.584814201,31.1563459148,78.0756061126,0.0754640983761,37.1018798503,116.476155989,112.236399273,93.7038574492,9.90576805939,8.62677376487
 03/13  15:00:00,264.730083305,31.4861425052,78.9641828749,0.00259885745155,37.1018798503,116.476155989,100.942190281,91.0164222217,9.90576805939,0.02
 03/13  16:00:00,264.298054705,31.6440270808,78.3773495994,0.0,37.1018798503,116.476155989,99.7765023821,89.8507343227,9.90576805939,0.02
 03/13  17:00:00,262.318397627,31.5598481358,76.4829522674,0.0,37.1018798503,116.476155989,108.877889009,90.3573394879,9.90576805939,8.61478146199
 03/13  18:00:00,163.398658067,28.8660504632,59.1735943724,0.0,24.7345865669,47.5788473902,71.8274398181,66.8545557884,4.9528840297,0.02
 03/13  19:00:00,171.324485464,28.5813097137,55.6383289973,0.0,24.7345865669,47.5788473902,79.2367096712,74.2638256415,4.9528840297,0.02
 03/13  20:00:00,148.400036032,28.4717940408,54.0803304538,0.0,12.3672932834,38.6892022431,94.4303727931,91.4386423753,2.97173041782,0.02
 03/13  21:00:00,102.268832723,15.8566529489,32.5116418734,0.0,12.3672932834,27.0668015668,56.6006283712,53.6088979534,2.97173041782,0.02
 03/13  22:00:00,91.0407118973,20.1930174131,36.1312576662,0.0,4.12243109448,15.9888894789,84.9579954524,81.9662650346,2.97173041782,0.02
 03/13  23:00:00,75.077808073,13.6226852826,26.9241651117,0.0,4.12243109448,15.9888894789,55.1599204372,52.1681900194,2.97173041782,0.02
 03/13  24:00:00,91.0979161985,19.9739860672,36.4074932703,0.0,4.12243109448,15.9888894789,92.2828647529,89.291134335,2.97173041782,0.02
 03/14  01:00:00,74.0934604029,13.447460206,26.1150425231,0.0,4.12243109448,15.9888894789,55.94060588,52.9488754622,2.97173041782,0.02
 03/14  02:00:00,93.946444485,20.4850592075,38.7449484147,0.0,4.12243109448,15.9888894789,91.9679967459,88.9762663281,2.97173041782,0.02
 03/14  03:00:00,71.6978558715,13.0093975143,24.1575006202,0.0,4.12243109448,15.9888894789,59.4853953482,56.4936649304,2.97173041782,0.02
 03/14  04:00:00,135.688181231,28.7346316558,54.8542859115,0.0,12.3672932834,24.9413748627,111.262405321,106.289521292,4.9528840297,0.02
 03/14  05:00:00,143.551318851,28.7832736049,56.8891017458,5.77967979773,12.3672932834,24.9413748627,181.308849038,176.335965008,4.9528840297,0.02
 03/14  06:00:00,208.535172326,29.8070568661,65.5089117994,2.97445891331,24.7345865669,70.7195625826,147.36593161,137.440163551,9.90576805939,0.02
 03/14  07:00:00,232.431723453,30.0747256943,68.1239233017,1.69190819708,37.1018798503,92.3937384068,127.77072867,117.844960611,9.90576805939,0.02
 03/14  08:00:00,234.513323704,30.160082135,60.6190627427,1.49899275057,37.1018798503,104.434947198,130.784764978,112.258750287,9.90576805939,8.62024663235
 03/14  09:00:00,241.206420214,30.2331765256,55.4760776057,1.22039664146,37.1018798503,116.476155989,119.014291691,109.088523631,9.90576805939,0.02
 03/14  10:00:00,238.244067723,30.2758093312,52.5781868261,1.112655957,37.1018798503,116.476155989,116.774579666,106.848811607,9.90576805939,0.02
 03/14  11:00:00,236.905625046,30.3254252821,51.3052957505,0.997354628342,37.1018798503,116.476155989,123.396731084,104.862967615,9.90576805939,8.6279954102
 03/14  12:00:00,225.861886289,30.4943676346,52.5641816966,0.567513841293,37.1018798503,104.434947198,111.366544174,101.440776114,9.90576805939,0.02
 03/14  13:00:00,240.800482612,30.7012155837,55.569317985,0.252336263537,37.1018798503,116.476155989,116.767378443,98.2336243391,9.90576805939,8.62798604476
 03/14  14:00:00,242.740750469,30.9235574044,57.4601120893,0.0797431336166,37.1018798503,116.476155989,105.609886443,95.6841183838,9.90576805939,0.02
 03/14  15:00:00,243.860617225,31.1833117633,58.3833586634,0.0167423666385,37.1018798503,116.476155989,102.748043724,92.822275665,9.90576805939,0.02
 03/14  16:00:00,245.996608897,31.4413365261,60.2444669021,0.0341433065794,37.1018798503,116.476155989,108.745702077,90.2181141075,9.90576805939,8.62181990998
 03/14  17:00:00,245.77976169,31.4414230504,59.9732183821,0.0895665880589,37.1018798503,116.476155989,99.9106092628,89.9848412034,9.90576805939,0.02
 03/14  18:00:00,150.586962638,28.7784379249,46.4495066372,0.0,24.7345865669,47.5788473902,72.0948179401,67.1219339104,4.9528840297,0.02
 03/14  19:00:00,157.761303572,28.5813097137,42.0751379693,0.0,24.7345865669,47.5788473902,79.7698847725,74.7970007428,4.9528840297,0.02
 03/14  20:00:00,131.370072055,28.252762695,37.2693870708,0.0,12.3672932834,38.6892022431,95.0982252546,92.1064948368,2.97173041782,0.02
 03/14  21:00:00,90.3793668073,15.4185902573,21.060232362,0.0,12.3672932834,27.0668015668,57.4740307553,54.4823003374,2.97173041782,0.02
 03/14  22:00:00,75.9949181799,19.7549547214,21.5235260038,0.0,4.12243109448,15.9888894789,85.9616770463,82.9699466284,2.97173041782,0.02
 03/14  23:00:00,66.9408038549,13.7979103592,18.611935179,0.0,4.12243109448,15.9888894789,57.6542851635,54.6625547457,2.97173041782,0.02
 03/14  24:00:00,74.8391900884,19.7549547214,20.3666478194,0.0,4.12243109448,15.9888894789,93.9258227677,90.9340923498,2.97173041782,0.02
 03/15  01:00:00,65.3196035353,13.6664915518,16.9253065973,0.0,4.12243109448,15.9888894789,60.8760156945,57.8842852767,2.97173041782,0.02
 03/15  02:00:00,72.2075121224,18.8570022341,18.157419999,0.0,4.12243109448,15.9888894789,86.8879966109,83.896266193,2.97173041782,0.02
 03/15  03:00:00,64.7757992285,12.8999578719,16.4345866196,0.0732888826351,4.12243109448,15.9888894789,65.0739079041,53.5004113908,2.97173041782,8.60176609554
 03/15  04:00:00,113.26034407,28.6616212072,31.6531864407,0.11462189478,12.3672932834,24.9413748627,114.554270975,109.581386946,4.9528840297,0.02
 03/15  05:00:00,130.614630111,28.775397625,34.3093984318,12.6356755792,12.3672932834,24.9413748627,183.30841168,178.335527651,4.9528840297,0.02
 03/15  06:00:00,189.533874834,29.7451676213,32.9228410825,10.6095179851,24.7345865669,70.7195625826,149.38114887,139.45538081,9.90576805939,0.02
 03/15  07:00:00,209.860149755,29.9853445932,33.5817707659,6.86518067083,37.1018798503,92.3937384068,130.389950581,120.464182522,9.90576805939,0.02
 03/15  08:00:00,216.442444123,30.0690297201,34.4290315659,5.68333217946,37.1018798503,104.434947198,124.628643033,114.702874974,9.90576805939,0.02
 03/15  09:00:00,225.89484447,30.1450700169,37.285198295,3.9419663059,37.1018798503,116.476155989,120.452899117,110.527131058,9.90576805939,0.02
 03/15  10:00:00,228.335899224,30.2088968944,40.9562668385,2.89335364551,37.1018798503,116.476155989,125.893994886,107.361540806,9.90576805939,8.62668602021
 03/15  11:00:00,231.272847274,30.2796269492,44.5002658178,2.21541003824,37.1018798503,116.476155989,114.630982802,104.705214743,9.90576805939,0.02
 03/15  12:00:00,221.416281635,30.341017291,47.0194984518,1.81989754175,37.1018798503,104.434947198,121.535792498,103.005915259,9.90576805939,8.62410918001
 03/15  13:00:00,237.048817316,30.4116208043,50.8801693888,1.47949355535,37.1018798503,116.476155989,111.01040729,101.08463923,9.90576805939,0.02
 03/15  14:00:00,238.390852949,30.4508135111,52.3479660087,1.31469563091,37.1018798503,116.476155989,109.768769048,99.8430009883,9.90576805939,0.02
 03/15  15:00:00,239.371712925,30.4784719747,53.3916385917,1.22439289271,37.1018798503,116.476155989,117.482633316,98.951564171,9.90576805939,8.62530108526
 03/15  16:00:00,239.667959008,30.478337054,53.6259694294,1.28704212981,37.1018798503,116.476155989,108.28046215,98.3546940902,9.90576805939,0.02
 03/15  17:00:00,239.28454857,30.3941030957,52.8055274365,1.80934279294,37.1018798503,116.476155989,109.296385533,99.3706174737,9.90576805939,0.02
 03/15  18:00:00,145.660449587,28.1432470221,42.1581733875,0.0,24.7345865669,47.5788473902,80.8120207914,75.8391367617,4.9528840297,0.02
 03/15  19:00:00,159.42614609,28.9098567324,43.4114220625,0.0,24.7345865669,47.5788473902,86.5266321636,81.5537481339,4.9528840297,0.02
 03/15  20:00:00,124.617041514,26.9385746202,31.830534158,0.0,12.3672932834,38.6892022431,108.119337262,96.5404229769,2.97173041782,8.60718386733
 03/15  21:00:00,93.3125230513,15.6814278722,23.7279843128,0.00257014072259,12.3672932834,27.0668015668,62.6253123626,59.6335819447,2.97173041782,0.02
 03/15  22:00:00,78.7640079344,19.7549547214,24.2926165294,0.0,4.12243109448,15.9888894789,88.2284285439,85.2366981261,2.97173041782,0.02
 03/15  23:00:00,68.5925435876,13.6226852826,20.4351381902,0.00376262934029,4.12243109448,15.9888894789,58.4877745959,55.496044178,2.97173041782,0.02
 03/15  24:00:00,83.7599441064,20.6310801047,28.3189669332,0.0934604561063,4.12243109448,15.9888894789,92.0581462761,89.0664158582,2.97173041782,0.02
 03/16  01:00:00,64.6855457632,13.0093975143,17.0738283522,0.07136252596,4.12243109448,15.9888894789,60.4253799652,57.4336495474,2.97173041782,0.02
 03/16  02:00:00,84.3079454776,20.8501114505,28.4272191695,0.314178347121,4.12243109448,15.9888894789,94.2007312027,91.2090007849,2.97173041782,0.02
 03/16  03:00:00,62.8799917777,11.6515552313,16.3186748119,0.425174186028,4.12243109448,15.9888894789,50.8860462078,47.89431579,2.97173041782,0.02
 03/16  04:00:00,118.550075128,28.3987835922,37.5071236871,0.544904627751,12.3672932834,24.9413748627,114.467420682,109.494536652,4.9528840297,0.02
 03/16  05:00:00,143.753034852,29.2375344118,43.6106215491,18.8056156722,12.3672932834,24.9413748627,184.47536003,179.502476,4.9528840297,0.02
 03/16  06:00:00,196.666528681,29.700225291,42.4676967572,14.2538624089,24.7345865669,70.7195625826,151.305328814,141.379560755,9.90576805939,0.02
 03/16  07:00:00,212.502494925,29.9310725739,43.2204221797,9.15901382751,37.1018798503,92.3937384068,131.638329618,121.712561559,9.90576805939,0.02
 03/16  08:00:00,223.844665952,30.0123485342,43.736021378,7.86109393189,37.1018798503,104.434947198,126.218396408,116.292628349,9.90576805939,0.02
 03/16  09:00:00,234.623794622,30.05562374,43.01364263,7.27771252335,37.1018798503,116.476155989,131.778703075,113.25017217,9.90576805939,8.62276284576
 03/16  10:00:00,232.903836658,30.0984169909,42.0515557878,6.47653322449,37.1018798503,116.476155989,121.172080719,111.24631266,9.90576805939,0.02
 03/16  11:00:00,232.334469381,30.1473311348,42.429776895,5.47976736487,37.1018798503,116.476155989,118.424247883,108.498479823,9.90576805939,0.02
 03/16  12:00:00,220.535128971,30.1661137232,42.8566947763,5.27650577592,37.1018798503,104.434947198,125.658410836,107.128488145,9.90576805939,8.62415463141
 03/16  13:00:00,231.208295861,30.2143299003,42.4109067684,4.30551396378,37.1018798503,116.476155989,115.1779038,105.252135741,9.90576805939,0.02
 03/16  14:00:00,228.785557642,30.2483048492,40.5102189487,3.74961701636,37.1018798503,116.476155989,121.899454561,103.368860431,9.90576805939,8.62482606974
 03/16  15:00:00,227.201839339,30.2726814481,39.1870468875,3.46497650995,37.1018798503,116.476155989,112.139628352,102.213860292,9.90576805939,0.02
 03/16  16:00:00,226.105331386,30.2787233456,38.0168773358,3.53308828201,37.1018798503,116.476155989,111.698784168,101.773016109,9.90576805939,0.02
 03/16  17:00:00,224.903246075,30.2795778288,36.7236092369,3.62445832589,37.1018798503,116.476155989,111.425920399,101.50015234,9.90576805939,0.02
 03/16  18:00:00,131.643782311,28.252762695,30.3811538486,0.0,24.7345865669,47.5788473902,91.2959120308,77.7357740241,4.9528840297,8.60725397704
 03/16  19:00:00,146.508180961,28.6908253866,30.7125077234,0.0,24.7345865669,47.5788473902,88.4431599336,83.4702759039,4.9528840297,0.02
 03/16  20:00:00,116.941297309,27.3766373118,23.7159617602,0.000792898955299,12.3672932834,38.6892022431,102.063667865,99.071937447,2.97173041782,0.02
 03/16  21:00:00,90.9983179389,17.4773328469,19.415812402,0.157988441891,12.3672932834,27.0668015668,71.6027473997,68.6110169819,2.97173041782,0.02
 03/16  22:00:00,75.0702367306,22.4488121835,17.7587029933,0.0,4.12243109448,15.9888894789,97.3739639204,94.3822335026,2.97173041782,0.02
 03/16  23:00:00,74.7527927335,19.2732378216,19.4957466141,1.14535366461,4.12243109448,15.9888894789,80.8604200835,77.8686896657,2.97173041782,0.02
 03/16  24:00:00,76.2144971598,22.6678435293,18.5228079268,0.165127789,4.12243109448,15.9888894789,102.186671026,99.194940608,2.97173041782,0.02
 03/17  01:00:00,72.3062004481,18.83517513,17.4208898646,1.2523582292,4.12243109448,15.9888894789,82.370843429,79.3791130111,2.97173041782,0.02
 03/17  02:00:00,82.5872741843,23.67538772,21.991911229,2.08724219142,4.12243109448,15.9888894789,104.288346071,101.296615654,2.97173041782,0.02
 03/17  03:00:00,70.3367825614,18.4847249767,16.1071260657,0.995760941112,4.12243109448,15.9888894789,84.4313767781,81.4396463603,2.97173041782,0.02
 03/17  04:00:00,109.329084387,28.5448044894,26.0847446138,2.6002721497,12.3672932834,24.9413748627,118.269496651,113.296612622,4.9528840297,0.02
 03/17  05:00:00,139.893072237,29.2022182736,32.0345150817,26.5570757115,12.3672932834,24.9413748627,188.505451847,183.532567818,4.9528840297,0.02
 03/17  06:00:00,188.699215468,29.6950008699,26.8460231637,21.9134472229,24.7345865669,70.7195625826,155.471488324,145.545720264,9.90576805939,0.02
 03/17  07:00:00,203.770717334,29.8208999659,27.6104999065,16.147327349,37.1018798503,92.3937384068,136.341156881,126.415388822,9.90576805939,0.02
 03/17  08:00:00,214.471347009,29.8931532522,28.5937241179,13.7492498541,37.1018798503,104.434947198,138.146834679,119.622745362,9.90576805939,8.6183212577
 03/17  09:00:00,225.597729232,29.9320249622,28.9266894356,12.4622697909,37.1018798503,116.476155989,126.440234988,116.514466929,9.90576805939,0.02
 03/17  10:00:00,224.873817504,29.962100986,29.4254179489,11.2089292592,37.1018798503,116.476155989,123.841442173,113.915674113,9.90576805939,0.02
 03/17  11:00:00,224.21557826,29.9928657959,30.0798934262,9.86523469965,37.1018798503,116.476155989,129.91026412,111.376740656,9.90576805939,8.62775540518
 03/17  12:00:00,211.150501536,30.0221205608,30.0244665475,8.86813036228,37.1018798503,104.434947198,119.408135686,109.482367627,9.90576805939,0.02
 03/17  13:00:00,222.763049546,30.052883241,30.248776256,8.18379784528,37.1018798503,116.476155989,117.702042193,107.776274133,9.90576805939,0.02
 03/17  14:00:00,222.305234397,30.0870554851,30.4306562122,7.51017226656,37.1018798503,116.476155989,124.969793114,106.437576601,9.90576805939,8.62644845437
 03/17  15:00:00,221.687650583,30.1223536463,30.5309144361,6.75722403859,37.1018798503,116.476155989,114.910530617,104.984762557,9.90576805939,0.02
 03/17  16:00:00,221.436968398,30.1396942732,30.4782947349,6.54230030808,37.1018798503,116.476155989,122.758165046,104.230965882,9.90576805939,8.62143110464
 03/17  17:00:00,221.35242032,30.1489701293,30.4446059097,6.4832835752,37.1018798503,116.476155989,113.760897394,103.835129335,9.90576805939,0.02
 03/17  18:00:00,127.489198104,28.252762695,26.2265932685,0.0,24.7345865669,47.5788473902,84.7465138411,79.7736298114,4.9528840297,0.02
 03/17  19:00:00,143.93483952,28.6908253866,27.4973572629,0.0,24.7345865669,47.5788473902,90.1249696539,85.1520856242,4.9528840297,0.02
 03/17  20:00:00,117.96377884,27.3766373118,21.7889632642,0.0619065970368,12.3672932834,38.6892022431,103.077423776,100.085693358,2.97173041782,0.02
 03/17  21:00:00,98.9201632011,20.1711903089,20.0533243501,0.526712656391,12.3672932834,27.0668015668,80.3240284524,77.3322980346,2.97173041782,0.02
 03/17  22:00:00,68.8118767066,17.9590497468,13.532592909,0.0,4.12243109448,15.9888894789,78.5924613849,75.600730967,2.97173041782,0.02
 03/17  23:00:00,85.5311587534,23.7630002583,21.7266832743,1.60958948498,4.12243109448,15.9888894789,99.9839539936,96.9922235758,2.97173041782,0.02
 03/17  24:00:00,70.9205194146,18.2218873617,14.1758179875,0.315420514768,4.12243109448,15.9888894789,82.100041802,79.1083113842,2.97173041782,0.02
 03/18  01:00:00,82.8615577025,23.3249375667,19.4585593516,1.63515539277,4.12243109448,15.9888894789,103.212511141,100.220780724,2.97173041782,0.02
 03/18  02:00:00,75.3003663538,19.1856252833,17.2766214824,2.77912071997,4.12243109448,15.9888894789,84.1449337993,81.1532033814,2.97173041782,0.02
 03/18  03:00:00,84.4189152155,23.7630002583,19.7208324879,4.12054641037,4.12243109448,15.9888894789,106.020318242,103.028587824,2.97173041782,0.02
 03/18  04:00:00,93.6531631521,28.6908253866,21.7081154596,6.66782420779,4.12243109448,16.0517297156,126.003606483,123.011876065,2.97173041782,0.02
 03/18  05:00:00,100.259658496,29.1288880782,21.653145354,10.0990313825,4.12243109448,16.0517297156,127.683338317,124.691607899,2.97173041782,0.02
 03/18  06:00:00,123.662750393,29.5669507698,13.8506614459,14.1107927819,4.12243109448,39.6058045677,117.751665879,114.759935461,2.97173041782,0.02
 03/18  07:00:00,178.857751352,29.5847453354,18.0082723127,47.3388693344,12.3672932834,65.3531420225,172.97492803,168.002044,4.9528840297,0.02
 03/18  08:00:00,171.765790232,29.5813278797,22.7437992312,37.8046538788,12.3672932834,68.2430321324,173.731000043,160.170305687,4.9528840297,8.60781032592
 03/18  09:00:00,194.995540937,29.6067809107,27.8652702108,27.1998193522,16.4897243779,93.1370602926,152.609244873,144.664630425,7.92461444751,0.02
 03/18  10:00:00,191.52720288,29.6078274954,29.9588324486,21.6367753208,16.4897243779,93.1370602926,145.656260255,137.711645807,7.92461444751,0.02
 03/18  11:00:00,188.906619442,29.6069109851,32.1905411867,16.7853895551,16.4897243779,93.1370602926,140.023465745,132.078851298,7.92461444751,0.02
 03/18  12:00:00,178.164070621,29.6055973038,34.2631284701,13.1231664588,16.4897243779,83.9857416113,136.077375737,128.13276129,7.92461444751,0.02
 03/18  13:00:00,176.659411138,29.6054240268,35.3496793684,10.5321212071,16.4897243779,83.9857416113,133.338592765,125.393978318,7.92461444751,0.02
 03/18  14:00:00,175.164514385,29.6091597815,35.9848469931,8.39836211505,16.4897243779,83.9857416113,131.382897879,123.438283431,7.92461444751,0.02
 03/18  15:00:00,146.816969215,29.5669507698,33.5347854532,0.0,12.3672932834,70.6512738906,77.1634968009,63.601782435,4.9528840297,8.60883033623
 03/18  16:00:00,146.600850609,29.5669507698,33.318685337,0.0,12.3672932834,70.6512738906,67.6921220259,62.7192379962,4.9528840297,0.02
 03/18  17:00:00,133.31082477,29.5669507698,32.5521389079,0.0,12.3672932834,58.1284167478,72.1906968828,67.2178128531,4.9528840297,0.02
 03/18  18:00:00,89.6784092855,26.9385746202,24.7355718086,0.0,12.3672932834,24.9413748627,96.5687249154,91.5958408857,4.9528840297,0.02
 03/18  19:00:00,106.053928761,27.5956686576,26.3589972328,0.0,12.3672932834,24.9413748627,105.419830372,100.446946343,4.9528840297,0.02
 03/18  20:00:00,87.0596933304,27.3766373118,24.6823556744,0.0359447924268,4.12243109448,16.0517297156,115.631330724,112.639600306,2.97173041782,0.02
 03/18  21:00:00,71.990082594,19.7549547214,17.4949788655,0.0,4.12243109448,15.9888894789,93.7192447583,90.7275143405,2.97173041782,0.02
 03/18  22:00:00,67.6785299448,17.9590497468,15.0494137858,0.0,4.12243109448,15.9888894789,84.8026808633,81.8109504455,2.97173041782,0.02
 03/18  23:00:00,75.1077606399,22.4488121835,17.8229330379,0.0,4.12243109448,15.9888894789,106.673221791,103.681491373,2.97173041782,0.02
 03/18  24:00:00,71.3229997217,18.83517513,16.8232866001,0.88471159084,4.12243109448,15.9888894789,87.4856825961,84.4939521783,2.97173041782,0.02
 03/19  01:00:00,74.1922938418,22.8868748751,17.6326790547,0.661160830152,2.06121554724,15.9888894789,110.18366769,107.191937273,2.97173041782,0.02
 03/19  02:00:00,63.1124834355,17.9590497468,12.4170090615,0.0,2.06121554724,15.9888894789,89.7238351255,86.7321047077,2.97173041782,0.02
 03/19  03:00:00,81.926629806,24.0477410078,20.6635776441,4.16720338728,2.06121554724,15.9888894789,112.029504804,109.037774386,2.97173041782,0.02
 03/19  04:00:00,76.4846961829,19.7113005132,17.7421319661,6.2785101596,2.06121554724,15.9888894789,90.1657480098,87.174017592,2.97173041782,0.02
 03/19  05:00:00,89.8038296632,24.6391256415,23.3208209971,9.08916903049,2.06121554724,15.9888894789,113.054300283,110.062569866,2.97173041782,0.02
 03/19  06:00:00,79.3226852677,19.7113005132,18.7168233026,8.28571034464,2.06121554724,15.9888894789,91.6935267596,88.7017963418,2.97173041782,0.02
 03/19  07:00:00,78.4646835231,24.6391256415,24.288041755,10.907740496,2.06121554724,15.9888894789,114.119716332,111.127985914,2.97173041782,0.02
 03/19  08:00:00,85.7396439327,18.3971124384,19.2697047299,1.65554165087,4.12243109448,41.7362269337,87.4132838749,82.4403998452,4.9528840297,0.02
 03/19  09:00:00,95.9114207986,22.4488121835,27.0242798785,0.0,4.12243109448,41.7362269337,104.528612528,99.5557284984,4.9528840297,0.02
 03/19  10:00:00,94.2553188291,19.2732378216,27.753739402,0.883480837452,4.12243109448,41.7362269337,82.2834120689,77.3105280392,4.9528840297,0.02
 03/19  11:00:00,106.645922589,23.7630002583,36.0421163909,0.371629998856,4.12243109448,41.7362269337,99.6659820663,94.6930980366,4.9528840297,0.02
 03/19  12:00:00,95.9701966205,19.098012745,30.3480813281,0.122001927803,4.12243109448,41.7362269337,78.4933356599,73.5204516302,4.9528840297,0.02
 03/19  13:00:00,108.894073545,23.7630002583,38.4082938307,0.0754942469401,4.12243109448,41.7362269337,103.946068526,90.3914267687,4.9528840297,8.60175772754
 03/19  14:00:00,98.33723123,19.3170440908,32.6006836047,0.0259862221498,4.12243109448,41.7362269337,77.3487274304,72.3758434007,4.9528840297,0.02
 03/19  15:00:00,111.676440673,24.0258378733,41.0964461779,0.0,4.12243109448,41.7362269337,93.8666823509,88.8937983212,4.9528840297,0.02
 03/19  16:00:00,82.5320283504,19.4922691674,33.5620171799,0.0,4.12243109448,24.8785346261,77.0722459195,72.0993618898,4.9528840297,0.02
 03/19  17:00:00,67.9956338149,19.7549547214,29.6804580647,0.0,2.06121554724,15.9888894789,88.2531818492,85.2614514314,2.97173041782,0.02
 03/19  18:00:00,54.8099524193,14.5917279192,21.7913166604,0.0,2.06121554724,15.9888894789,75.2187517246,72.2270213068,2.97173041782,0.02
 03/19  19:00:00,74.2071970968,15.7964003212,25.8344672065,0.0544217656853,2.06121554724,15.9888894789,72.2959753866,69.3042449687,2.97173041782,0.02
 03/19  20:00:00,71.9585336744,16.15223122,23.1410015476,0.114412014125,2.06121554724,15.9888894789,75.1953597695,72.2036293516,2.97173041782,0.02
 03/19  21:00:00,76.4830038549,17.3385876511,26.3825940255,0.191612562887,2.06121554724,15.9888894789,83.6714931548,80.679762737,2.97173041782,0.02
 03/19  22:00:00,68.9056701088,14.3454126933,21.7112538334,0.356076966252,2.06121554724,15.9888894789,66.9591437395,63.9674133216,2.97173041782,0.02
 03/19  23:00:00,74.8764811777,17.499159951,24.5682696475,0.22338539505,2.06121554724,15.9888894789,83.6086449466,80.6169145288,2.97173041782,0.02
 03/19  24:00:00,91.449023096,23.7630002583,34.0765673366,0.884679953515,2.06121554724,15.9888894789,110.882255736,107.890525319,2.97173041782,0.02
 03/20  01:00:00,79.7161978715,18.83517513,25.5094686718,0.701487511516,4.12243109448,15.9888894789,88.9058859704,85.9141555526,2.97173041782,0.02
 03/20  02:00:00,86.4085219507,22.8868748751,28.2947147725,0.440941266437,4.12243109448,15.9888894789,110.974154101,107.982423683,2.97173041782,0.02
 03/20  03:00:00,80.2724848194,19.1856252833,24.9838019408,1.43299102446,4.12243109448,15.9888894789,89.4091355067,86.4174050889,2.97173041782,0.02
 03/20  04:00:00,120.114993519,28.8952546427,37.518465209,1.60201056188,12.3672932834,24.9413748627,126.354606133,121.381722104,4.9528840297,0.02
 03/20  05:00:00,148.631912923,28.7150651105,41.1026704606,26.7149142297,12.3672932834,24.9413748627,196.707867815,191.734983785,4.9528840297,0.02
 03/20  06:00:00,203.885268282,29.6496519727,42.7365659505,21.2543062134,24.7345865669,70.7195625826,161.74798278,151.822214721,9.90576805939,0.02
 03/20  07:00:00,218.254231659,29.6801505488,44.5523665181,13.8297275526,37.1018798503,92.3937384068,140.861022881,130.935254821,9.90576805939,0.02
 03/20  08:00:00,230.790582888,29.6880384268,47.4139920825,11.4533382839,37.1018798503,104.434947198,142.331818271,123.806143073,9.90576805939,8.61990713899
 03/20  09:00:00,245.525482912,29.7061956136,52.0293520487,9.51319047558,37.1018798503,116.476155989,129.269188328,119.343420269,9.90576805939,0.02
 03/20  10:00:00,247.914355263,29.7388293883,56.0856150978,7.81257100182,37.1018798503,116.476155989,125.628399316,115.702631256,9.90576805939,0.02
 03/20  11:00:00,248.310509854,29.7961600741,58.033962207,6.20279896429,37.1018798503,116.476155989,130.929256821,112.39599993,9.90576805939,8.6274888319
 03/20  12:00:00,235.028230047,29.8594927764,58.1530479808,4.77992556241,37.1018798503,104.434947198,119.566113198,109.640345139,9.90576805939,0.02
 03/20  13:00:00,247.030906562,29.9174323277,59.0291315952,3.80678411992,37.1018798503,116.476155989,117.225749837,107.299981777,9.90576805939,0.02
 03/20  14:00:00,247.336151008,29.9659101034,60.047618145,3.04525791067,37.1018798503,116.476155989,124.133364556,105.601379338,9.90576805939,8.6262171584
 03/20  15:00:00,246.356469191,30.0085435019,59.4121787143,2.65861787901,37.1018798503,116.476155989,113.894303263,103.968535203,9.90576805939,0.02
 03/20  16:00:00,245.188078059,30.0759306711,58.8739726564,1.96152287982,37.1018798503,116.476155989,110.679546965,100.753778906,9.90576805939,0.02
 03/20  17:00:00,245.317885514,30.1479309471,59.3870026514,1.50736823434,37.1018798503,116.476155989,117.056841002,98.5366116508,9.90576805939,8.61446129182
 03/20  18:00:00,147.364535221,28.0337313492,46.3209641643,0.0,24.7345865669,47.5788473902,77.605421507,72.6325374773,4.9528840297,0.02
 03/20  19:00:00,164.70552785,28.9098567324,48.6908319349,0.0,24.7345865669,47.5788473902,83.9617372893,78.9888532596,4.9528840297,0.02
 03/20  20:00:00,129.655056606,26.9385746202,36.8685783239,0.0,12.3672932834,38.6892022431,98.4377454568,95.4460150389,2.97173041782,0.02
 03/20  21:00:00,96.4942464859,15.6814278722,26.9122851661,0.0,12.3672932834,27.0668015668,61.7089365411,58.7172061233,2.97173041782,0.02
 03/20  22:00:00,81.9538683991,19.7549547214,27.482477307,0.0,4.12243109448,15.9888894789,87.4513836673,84.4596532495,2.97173041782,0.02
 03/20  23:00:00,71.531935251,13.8855228976,23.1154551225,0.0,4.12243109448,15.9888894789,58.6889725153,55.6972420975,2.97173041782,0.02
 03/20  24:00:00,85.8528650199,20.4850592075,30.6513693995,0.0,4.12243109448,15.9888894789,94.0893794961,91.0976490783,2.97173041782,0.02
 03/21  01:00:00,66.5865682127,13.0093975143,19.0462134807,0.0,4.12243109448,15.9888894789,59.7593284258,56.767598008,2.97173041782,0.02
 03/21  02:00:00,86.5773133376,20.1711903089,31.6962623522,0.016609165058,4.12243109448,15.9888894789,89.3205513014,86.3288208836,2.97173041782,0.02
 03/21  03:00:00,63.2042443446,11.4763301546,17.2366155876,0.00671111200213,4.12243109448,15.9888894789,50.3062664396,47.3145360218,2.97173041782,0.02
 03/21  04:00:00,121.824788904,28.4717940408,41.2298693071,0.0238623498664,12.3672932834,24.9413748627,113.241833328,108.268949298,4.9528840297,0.02
 03/21  05:00:00,143.370587784,29.2072490618,46.1047933103,15.9592821671,12.3672932834,24.9413748627,183.700525897,178.727641867,4.9528840297,0.02
 03/21  06:00:00,196.824934037,29.6745726393,44.9286317572,11.9769853513,24.7345865669,70.7195625826,150.635044574,140.709276514,9.90576805939,0.02
 03/21  07:00:00,213.701568405,29.8548884799,46.2203144798,7.43437368294,37.1018798503,92.3937384068,131.444866264,121.519098205,9.90576805939,0.02
 03/21  08:00:00,227.424063457,29.9529127298,49.5652015987,5.67077963396,37.1018798503,104.434947198,133.559183248,115.033564734,9.90576805939,8.61985045475
 03/21  09:00:00,243.650814541,30.0249818506,55.4510146395,3.89807972939,37.1018798503,116.476155989,120.525964993,110.600196933,9.90576805939,0.02
 03/21  10:00:00,247.131525367,30.1135089833,60.1700061706,2.5706336189,37.1018798503,116.476155989,116.355987198,106.430219138,9.90576805939,0.02
 03/21  11:00:00,250.25738615,30.3675928288,64.5126848147,1.09958031581,37.1018798503,116.476155989,119.096676266,100.563480084,9.90576805939,8.62742812278
 03/21  12:00:00,240.203151837,30.673256212,66.8490662759,0.445043995035,37.1018798503,104.434947198,106.404669201,96.4789011413,9.90576805939,0.02
 03/21  13:00:00,253.068058158,30.8990553771,67.6606482246,0.230766385567,37.1018798503,116.476155989,112.360892853,93.8276898843,9.90576805939,8.62743490943
 03/21  14:00:00,254.811911739,31.1011999737,69.3207753081,0.112632733745,37.1018798503,116.476155989,101.818695476,91.8929274168,9.90576805939,0.02
 03/21  15:00:00,255.974219735,31.1987968948,70.4275761914,0.0706860306997,37.1018798503,116.476155989,101.526363046,91.6005949863,9.90576805939,0.02
 03/21  16:00:00,256.621071031,31.3911653763,70.8688453833,0.084403084834,37.1018798503,116.476155989,108.371745321,89.844591169,9.90576805939,8.62138609313
 03/21  17:00:00,255.30532151,31.3426208541,69.5393989997,0.147766767663,37.1018798503,116.476155989,99.8113739219,89.8856058625,9.90576805939,0.02
 03/21  18:00:00,156.407227056,28.7784379249,54.6189485465,0.0,24.7345865669,47.5788473902,71.7117533263,66.7388692966,4.9528840297,0.02
 03/21  19:00:00,166.679761854,28.5813097137,50.9936074717,0.0,24.7345865669,47.5788473902,79.2926061267,74.319722097,4.9528840297,0.02
 03/21  20:00:00,141.94057265,28.252762695,47.8398990921,0.0,12.3672932834,38.6892022431,94.3053467995,91.3136163817,2.97173041782,0.02
 03/21  21:00:00,97.6523475277,15.5062027956,28.2456069542,0.0,12.3672932834,27.0668015668,56.6374230593,53.6456926414,2.97173041782,0.02
 03/21  22:00:00,90.2904530155,20.6310801047,34.9429360993,0.0,4.12243109448,15.9888894789,84.8692891323,81.8775587144,2.97173041782,0.02
 03/21  23:00:00,69.0671054287,12.921784976,21.6143627796,0.0,4.12243109448,15.9888894789,58.2033582279,55.2116278101,2.97173041782,0.02
 03/21  24:00:00,91.5526758075,20.6310801047,36.2051588466,0.0,4.12243109448,15.9888894789,93.1181441792,90.1264137614,2.97173041782,0.02
 03/22  01:00:00,69.7294857734,12.921784976,22.2767431358,0.0,4.12243109448,15.9888894789,59.6957088397,56.7039784219,2.97173041782,0.02
 03/22  02:00:00,92.3853395598,20.6310801047,37.0378226037,0.0,4.12243109448,15.9888894789,93.8244280886,90.8326976708,2.97173041782,0.02
 03/22  03:00:00,70.3359707973,12.921784976,22.8832280947,0.0,4.12243109448,15.9888894789,59.3671070496,56.3753766318,2.97173041782,0.02
 03/22  04:00:00,135.122880752,28.9098567324,54.1137603657,0.0,12.3672932834,24.9413748627,111.125463298,106.152579268,4.9528840297,0.02
 03/22  05:00:00,144.255293152,28.8560717623,56.7660908209,6.53386687491,12.3672932834,24.9413748627,188.711125234,175.156484768,4.9528840297,8.60175643645
 03/22  06:00:00,209.351346693,29.7883123862,64.8794331804,4.43885646053,24.7345865669,70.7195625826,146.406623908,136.480855848,9.90576805939,0.02
 03/22  07:00:00,230.224666456,30.1365854658,67.2259496873,2.67014874456,37.1018798503,92.3937384068,127.434007505,117.508239445,9.90576805939,0.02
 03/22  08:00:00,243.40764774,30.2144349912,68.6481767581,2.30989863111,37.1018798503,104.434947198,121.900022583,111.974254523,9.90576805939,0.02
 03/22  09:00:00,259.24335588,30.301313839,72.8963860225,1.76889076884,37.1018798503,116.476155989,117.961371037,108.035602977,9.90576805939,0.02
 03/22  10:00:00,258.473084525,30.4144387624,72.7223115265,1.05895506604,37.1018798503,116.476155989,122.803105698,104.271200008,9.90576805939,8.62613762993
 03/22  11:00:00,254.024472226,30.5570119604,68.6386469096,0.551320921264,37.1018798503,116.476155989,111.377468791,101.451700731,9.90576805939,0.02
 03/22  12:00:00,243.171903375,30.580312247,69.7385239157,0.617251000813,37.1018798503,104.434947198,109.708799617,99.7830315579,9.90576805939,0.02
 03/22  13:00:00,262.196885175,30.7548411267,76.5705402489,0.593964783082,37.1018798503,116.476155989,116.886814554,98.3544845379,9.90576805939,8.62656195665
 03/22  14:00:00,270.231593394,31.4252375187,84.4221844478,0.106852712935,37.1018798503,116.476155989,101.263014235,91.3372461761,9.90576805939,0.02
 03/22  15:00:00,274.851515855,31.9029166298,88.6633238856,0.00808200504943,37.1018798503,116.476155989,94.9636729592,82.3825012932,9.90576805939,2.6754036066
 03/22  16:00:00,272.427521673,32.1395709294,86.011356227,0.0,37.1018798503,116.476155989,98.2000965172,82.3288463386,9.90576805939,5.96548211913
 03/22  17:00:00,263.073911227,32.0098451183,76.7847059846,0.00381768085207,37.1018798503,116.476155989,96.9782050928,87.0524370334,9.90576805939,0.02
 03/22  18:00:00,160.178544066,28.7784379249,58.3902585565,0.0,24.7345865669,47.5788473902,70.329642871,65.3567588413,4.9528840297,0.02
 03/22  19:00:00,172.150053496,28.6908253866,56.3543759302,0.0,24.7345865669,47.5788473902,77.6696913584,72.6968073287,4.9528840297,0.02
 03/22  20:00:00,150.503338496,28.4717940408,56.183625846,0.0,12.3672932834,38.6892022431,92.3932833907,89.4015529729,2.97173041782,0.02
 03/22  21:00:00,104.226356461,15.8566529489,34.4691613681,0.0,12.3672932834,27.0668015668,55.6567392183,52.6650088004,2.97173041782,0.02
 03/22  22:00:00,93.7973937827,20.1930174131,38.8879391194,0.0,4.12243109448,15.9888894789,83.4013875438,80.409657126,2.97173041782,0.02
 03/22  23:00:00,78.8145543064,13.8855228976,30.3980732967,0.0,4.12243109448,15.9888894789,57.3463945219,54.3546641041,2.97173041782,0.02
 03/22  24:00:00,90.7844835929,19.7549547214,36.3130916252,0.0,4.12243109448,15.9888894789,100.796772455,89.2232824666,2.97173041782,8.60175957095
 03/23  01:00:00,73.9661623345,13.5350727443,25.900131678,0.0,4.12243109448,15.9888894789,57.9863849299,54.9946545121,2.97173041782,0.02
 03/23  02:00:00,87.1550217662,20.1930174131,32.2455673832,0.0,4.12243109448,15.9888894789,92.37794611,89.3862156922,2.97173041782,0.02
 03/23  03:00:00,64.0712039704,11.6515552313,17.9350608077,0.0,4.12243109448,15.9888894789,48.5335167121,45.5417862943,2.97173041782,0.02
 03/23  04:00:00,119.701668308,28.6251159829,38.9772887923,0.0,12.3672932834,24.9413748627,110.966369066,105.993485037,4.9528840297,0.02
 03/23  05:00:00,128.876375244,28.806907601,40.2734534999,7.69675067989,12.3672932834,24.9413748627,181.51610194,176.54321791,4.9528840297,0.02
 03/23  06:00:00,185.76234292,29.8431982434,39.6406527759,6.033747495,24.7345865669,70.7195625826,148.55063375,138.62486569,9.90576805939,0.02
 03/23  07:00:00,203.039866685,30.1234247801,40.3157292156,2.40873000695,37.1018798503,92.3937384068,128.102541877,118.176773818,9.90576805939,0.02
 03/23  08:00:00,217.418859223,30.2222988179,43.8782623097,1.08313993393,37.1018798503,104.434947198,119.711687817,109.785919757,9.90576805939,0.02
 03/23  09:00:00,232.368843117,30.4634799838,46.8980476202,0.730521157841,37.1018798503,116.476155989,114.054526399,104.12875834,9.90576805939,0.02
 03/23  10:00:00,235.723640142,30.8891009378,50.2389451512,0.318275824026,37.1018798503,116.476155989,117.835279526,99.3034414682,9.90576805939,8.62606999867
 03/23  11:00:00,241.371747472,31.2865780029,55.6411862351,0.166464204237,37.1018798503,116.476155989,104.998022055,95.0722539959,9.90576805939,0.02
 03/23  12:00:00,234.032507614,31.6468490361,60.0671855304,0.0826373469365,37.1018798503,104.434947198,110.423556203,91.894218336,9.90576805939,8.62356980724
 03/23  13:00:00,248.953193221,32.0439982752,62.6247995922,0.0069103714784,37.1018798503,116.476155989,99.4694365315,89.5436684721,9.90576805939,0.02
 03/23  14:00:00,250.663078575,32.3625310099,64.023197533,0.0,37.1018798503,116.476155989,97.7643968103,87.8386287509,9.90576805939,0.02
 03/23  15:00:00,250.609847885,32.599696534,63.7329875782,0.0,37.1018798503,116.476155989,104.987108496,86.4566052507,9.90576805939,8.62473518604
 03/23  16:00:00,251.165032171,32.6653504834,64.2230988807,0.0,37.1018798503,116.476155989,95.9959430221,86.0701749627,9.90576805939,0.02
 03/23  17:00:00,251.966278729,32.5265694003,65.1641509227,0.0,37.1018798503,116.476155989,96.6418523564,86.716084297,9.90576805939,0.02
 03/23  18:00:00,154.332067682,28.8660504632,52.4561621559,0.0,24.7345865669,47.5788473902,69.8198721601,64.8469881304,4.9528840297,0.02
 03/23  19:00:00,162.639382513,28.6908253866,46.8436973508,0.0,24.7345865669,47.5788473902,77.3005832742,72.3276992445,4.9528840297,0.02
 03/23  20:00:00,138.105755373,28.6908253866,43.5670070095,0.0,12.3672932834,38.6892022431,101.087045966,89.5088557137,2.97173041782,8.60645983395
 03/23  21:00:00,96.4009373918,16.0318780255,26.468525518,0.0,12.3672932834,27.0668015668,55.9257613162,52.9340308984,2.97173041782,0.02
 03/23  22:00:00,80.589553749,20.1930174131,25.680100265,0.0,4.12243109448,15.9888894789,84.08639698,81.0946665622,2.97173041782,0.02
 03/23  23:00:00,67.5908648778,13.7979103592,19.2619976355,0.0,4.12243109448,15.9888894789,58.2839326643,55.2922022464,2.97173041782,0.02
 03/23  24:00:00,75.3209704679,19.7549547214,20.849579727,0.0,4.12243109448,15.9888894789,93.9759944432,90.9842640254,2.97173041782,0.02
 03/24  01:00:00,65.4417516118,13.6226852826,17.2881095512,0.0,4.12243109448,15.9888894789,57.3214545215,54.3297241037,2.97173041782,0.02
 03/24  02:00:00,80.1692807766,22.4488121835,22.9344779826,0.0,4.12243109448,15.9888894789,104.545974995,101.554244578,2.97173041782,0.02
 03/24  03:00:00,69.8892508121,17.9590497468,17.2601349347,0.0,4.12243109448,15.9888894789,81.5290522923,78.5373218745,2.97173041782,0.02
 03/24  04:00:00,114.095740624,28.982867181,33.0106623661,0.00294842540009,12.3672932834,24.9413748627,113.760959353,108.788075323,4.9528840297,0.02
 03/24  05:00:00,126.23610237,28.7938513967,34.2230609787,11.1199273387,12.3672932834,24.9413748627,184.752760817,179.779876788,4.9528840297,0.02
 03/24  06:00:00,182.644951912,29.7828654574,33.1042369442,9.51310584327,24.7345865669,70.7195625826,151.086238714,141.160470655,9.90576805939,0.02
 03/24  07:00:00,201.004431652,30.0371719005,36.0673714507,4.70791074765,37.1018798503,92.3937384068,130.448715601,120.522947541,9.90576805939,0.02
 03/24  08:00:00,214.687775905,30.1313953819,40.2801462447,2.04105931185,37.1018798503,104.434947198,121.915287075,111.989519015,9.90576805939,0.02
 03/24  09:00:00,231.879328301,30.269551343,46.2727032156,1.06029082963,37.1018798503,116.476155989,124.936118595,106.408110235,9.90576805939,8.62224030134
 03/24  10:00:00,239.070059262,30.6445459959,53.6387268595,0.509494774754,37.1018798503,116.476155989,110.592866323,100.667098263,9.90576805939,0.02
 03/24  11:00:00,245.385052035,31.0464178329,59.8072503333,0.253832227205,37.1018798503,116.476155989,106.029773301,96.1040052415,9.90576805939,0.02
 03/24  12:00:00,236.608036558,31.3211005413,62.9072578729,0.143892206247,37.1018798503,104.434947198,111.877685123,93.3483787761,9.90576805939,8.62353828768
 03/24  13:00:00,249.16180748,31.6165789658,63.2215502826,0.0461785492687,37.1018798503,116.476155989,101.011471505,91.0857034459,9.90576805939,0.02
 03/24  14:00:00,251.082929798,31.9614688292,64.8440814242,0.0,37.1018798503,116.476155989,107.690905471,89.159218285,9.90576805939,8.62591912665
 03/24  15:00:00,253.203196455,32.2518761731,66.6742168583,0.0,37.1018798503,116.476155989,97.189738249,87.2639701896,9.90576805939,0.02
 03/24  16:00:00,253.578711629,32.2954502122,67.0066581857,0.0,37.1018798503,116.476155989,96.7720562159,86.8462881565,9.90576805939,0.02
