Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  17:00:00,252.284682957,32.141385596,65.8677228825,0.0,37.1018798503,116.476155989,97.6377778918,87.7120098324,9.90576805939,0.02
 03/24  18:00:00,153.868491475,28.8660504632,51.9925788287,0.0,24.7345865669,47.5788473902,79.3225289566,65.7640957107,4.9528840297,8.60554921615
 03/24  19:00:00,163.763807933,28.6908253866,47.968134421,0.0,24.7345865669,47.5788473902,78.3154785535,73.3425945238,4.9528840297,0.02
 03/24  20:00:00,141.681569495,28.6908253866,47.1428463601,0.0,12.3672932834,38.6892022431,93.4784876283,90.4867572105,2.97173041782,0.02
 03/24  21:00:00,98.3850656944,15.8566529489,28.62788515,0.0,12.3672932834,27.0668015668,56.3632730868,53.371542669,2.97173041782,0.02
 03/24  22:00:00,87.2415596445,20.1930174131,32.332106503,0.0,4.12243109448,15.9888894789,84.2345761383,81.2428457205,2.97173041782,0.02
 03/24  23:00:00,73.7745491065,13.7395020004,25.5040905258,0.0,4.12243109448,15.9888894789,57.282374824,54.2906444062,2.97173041782,0.02
 03/24  24:00:00,84.4955683481,19.7549547214,30.0241778723,0.0,4.12243109448,15.9888894789,92.5024429426,89.5107125248,2.97173041782,0.02
 03/25  01:00:00,73.2302378314,13.7395020004,24.9597792841,0.0,4.12243109448,15.9888894789,59.0613329178,56.0696025,2.97173041782,0.02
 03/25  02:00:00,86.6103069385,19.7549547214,32.1389164887,0.0,4.12243109448,15.9888894789,93.6686704472,90.6769400293,2.97173041782,0.02
 03/25  03:00:00,73.4967675343,13.6664915518,25.2993193874,0.0,4.12243109448,15.9888894789,60.1411725535,57.1494421357,2.97173041782,0.02
 03/25  04:00:00,102.604712471,26.9385746202,40.7013826717,0.0,4.12243109448,16.0517297156,118.553923031,115.562192613,2.97173041782,0.02
 03/25  05:00:00,107.490943654,28.0337313492,44.4924570944,0.0,4.12243109448,16.0517297156,117.612629402,114.620898984,2.97173041782,0.02
 03/25  06:00:00,136.549118255,29.5669507698,50.8125040543,0.0,4.12243109448,39.6058045677,98.5434231468,95.551692729,2.97173041782,0.02
 03/25  07:00:00,175.972563418,29.6001759469,55.0346129889,12.9217447023,12.3672932834,65.3531420225,157.456134512,152.483250483,4.9528840297,0.02
 03/25  08:00:00,177.370897772,29.5891861987,56.9952285859,9.47965114688,12.3672932834,68.2430321324,153.239212027,148.266327998,4.9528840297,0.02
 03/25  09:00:00,207.306911915,29.6157718854,63.9872917216,3.38015782557,16.4897243779,93.1370602926,141.733123778,133.78850933,7.92461444751,0.02
 03/25  10:00:00,215.828126517,29.6668250682,74.4342669665,1.40324468006,16.4897243779,93.1370602926,142.251704382,125.71625033,7.92461444751,8.61083960467
 03/25  11:00:00,221.474236013,29.8332455446,80.7753651123,0.541870432782,16.4897243779,93.1370602926,124.713066897,116.76845245,7.92461444751,0.02
 03/25  12:00:00,210.033935461,29.9593530819,78.683162374,0.219269474525,16.4897243779,83.9857416113,122.034145038,114.089530591,7.92461444751,0.02
 03/25  13:00:00,210.483767129,30.1151270839,79.1419356302,0.054547919644,16.4897243779,83.9857416113,121.992143073,114.047528626,7.92461444751,0.02
 03/25  14:00:00,212.236247205,30.2366659418,80.8274653517,0.0,16.4897243779,83.9857416113,115.536550547,107.5919361,7.92461444751,0.02
 03/25  15:00:00,191.45092561,29.5669507698,78.1687503426,0.0,12.3672932834,70.6512738906,58.205147916,53.2322638863,4.9528840297,0.02
 03/25  16:00:00,189.936335037,29.5669507698,76.6541521622,0.0,12.3672932834,70.6512738906,57.7029624574,52.7300784277,4.9528840297,0.02
 03/25  17:00:00,175.024130029,29.5669507698,74.265433827,0.0,12.3672932834,58.1284167478,62.4144120233,57.4415279936,4.9528840297,0.02
 03/25  18:00:00,131.63614476,28.8660504632,64.7658303725,0.0,12.3672932834,24.9413748627,95.6248589971,82.0702178783,4.9528840297,8.60175708901
 03/25  19:00:00,139.56820914,28.4717940408,58.9971512756,0.0,12.3672932834,24.9413748627,96.6851692936,91.7122852639,4.9528840297,0.02
 03/25  20:00:00,117.070999328,28.0337313492,54.0725116037,0.0,4.12243109448,16.0517297156,107.302709862,104.310979444,2.97173041782,0.02
 03/25  21:00:00,72.5367001758,12.0896179229,25.9624943224,0.0,4.12243109448,15.9888894789,47.2540814541,44.2623510363,2.97173041782,0.02
 03/25  22:00:00,87.4515562793,18.8570022341,33.9013021501,0.0,4.12243109448,15.9888894789,85.7460866957,82.7543562779,2.97173041782,0.02
 03/25  23:00:00,66.7419552754,10.8412152823,21.4393371255,0.0,4.12243109448,15.9888894789,46.0123348984,43.0206044806,2.97173041782,0.02
 03/25  24:00:00,85.3785010345,18.6599500533,32.0484841286,0.0,4.12243109448,15.9888894789,78.9006383401,75.9089079223,2.97173041782,0.02
 03/26  01:00:00,75.154296275,16.15223122,26.4511761144,0.0,2.06121554724,15.9888894789,73.0621341123,70.0704036945,2.97173041782,0.02
 03/26  02:00:00,79.9835576619,17.9590497468,29.4156567888,0.0,2.06121554724,15.9888894789,85.1830810373,82.1913506195,2.97173041782,0.02
 03/26  03:00:00,72.6992817811,13.6226852826,26.606854785,0.0,2.06121554724,15.9888894789,56.6809174623,53.6891870445,2.97173041782,0.02
 03/26  04:00:00,62.9842131013,11.2244060917,19.3248426746,0.0,2.06121554724,15.9888894789,57.0506090109,54.0588785931,2.97173041782,0.02
 03/26  05:00:00,83.4531585659,18.3971124384,32.4471951103,0.0,2.06121554724,15.9888894789,83.2523401113,80.2606096935,2.97173041782,0.02
 03/26  06:00:00,95.9387333686,23.3249375667,42.2381869998,0.0,2.06121554724,15.9888894789,104.500457618,101.5087272,2.97173041782,0.02
 03/26  07:00:00,67.438702048,17.9590497468,30.9658013236,0.0,2.06121554724,15.9888894789,84.9698536375,81.9781232197,2.97173041782,0.02
 03/26  08:00:00,116.98150009,24.1134504116,46.4297212356,0.0,4.12243109448,41.7362269337,101.241562227,96.2686781972,4.9528840297,0.02
 03/26  09:00:00,104.494402579,19.5360754366,38.6359231795,0.0,4.12243109448,41.7362269337,79.9570001087,74.984116079,4.9528840297,0.02
 03/26  10:00:00,118.135765992,23.9382253349,47.7592122199,0.0,4.12243109448,41.7362269337,98.7506543804,93.7777703507,4.9528840297,0.02
 03/26  11:00:00,105.278615413,19.0542064758,39.9020049706,0.0,4.12243109448,41.7362269337,79.2555616541,74.2826776244,4.9528840297,0.02
 03/26  12:00:00,119.410234319,23.5439689125,49.4279369565,0.0,4.12243109448,41.7362269337,97.8706189965,92.8977349668,4.9528840297,0.02
 03/26  13:00:00,109.568733152,19.5360754366,43.7102537272,0.0,4.12243109448,41.7362269337,78.0508796984,73.0779956687,4.9528840297,0.02
 03/26  14:00:00,122.66186001,23.9820316041,52.2414999256,0.0,4.12243109448,41.7362269337,98.1584581057,93.185574076,4.9528840297,0.02
 03/26  15:00:00,110.119896703,19.7113005132,44.0861921634,0.0,4.12243109448,41.7362269337,78.4769629205,73.5040788908,4.9528840297,0.02
 03/26  16:00:00,105.080161314,23.7630002583,51.7365248378,0.0,4.12243109448,24.8785346261,98.2239769484,93.2510929187,4.9528840297,0.02
 03/26  17:00:00,57.817820279,13.1298267393,26.3016593847,0.0,2.06121554724,15.9888894789,62.8483770968,59.856646679,2.97173041782,0.02
 03/26  18:00:00,77.821086326,19.7331276173,39.5509227059,0.0,2.06121554724,15.9888894789,90.1306332355,87.1389028176,2.97173041782,0.02
 03/26  19:00:00,67.750730188,11.1971222116,24.1476246646,0.0,2.06121554724,15.9888894789,48.5839575442,45.5922271264,2.97173041782,0.02
 03/26  20:00:00,89.9376017565,18.6599500533,38.668800524,0.0,2.06121554724,15.9888894789,83.2051820554,80.2134516375,2.97173041782,0.02
 03/26  21:00:00,88.0296469974,18.3971124384,37.0236833401,0.0,2.06121554724,15.9888894789,83.8230204171,80.8312899993,2.97173041782,0.02
 03/26  22:00:00,94.2288986701,19.1856252833,42.4344221255,0.0,2.06121554724,15.9888894789,83.0371916277,80.0454612098,2.97173041782,0.02
 03/26  23:00:00,73.6983868656,13.4692873101,27.7361727349,0.0,2.06121554724,15.9888894789,69.7757720053,58.2023129108,2.97173041782,8.60172867669
 03/26  24:00:00,79.3852854881,14.4330252316,32.4593335024,0.0,2.06121554724,15.9888894789,60.8291474443,57.8374170265,2.97173041782,0.02
 03/27  01:00:00,99.7220939035,20.0835777706,44.9452646151,0.0,4.12243109448,15.9888894789,80.174249477,77.1825190592,2.97173041782,0.02
 03/27  02:00:00,78.6739018251,14.3672397974,29.7293350583,0.0,4.12243109448,15.9888894789,62.0959485439,59.1042181261,2.97173041782,0.02
 03/27  03:00:00,88.4049272725,16.5848371356,37.2137821137,0.0,4.12243109448,15.9888894789,65.4284372084,62.4367067906,2.97173041782,0.02
 03/27  04:00:00,145.595114595,28.7346316558,64.7612199902,0.0,12.3672932834,24.9413748627,109.976615868,105.003731838,4.9528840297,0.02
 03/27  05:00:00,154.762326338,28.7365517136,64.5872222724,9.33928945025,12.3672932834,24.9413748627,172.179923079,167.207039049,4.9528840297,0.02
 03/27  06:00:00,217.389327605,29.6983574685,74.5699105918,5.22548234738,24.7345865669,70.7195625826,139.056667319,129.130899259,9.90576805939,0.02
 03/27  07:00:00,239.173998102,29.8665242161,76.5087512409,2.60674704922,37.1018798503,92.3937384068,117.761668715,107.835900656,9.90576805939,0.02
 03/27  08:00:00,252.640454457,29.9711506623,78.6207364148,1.81342419283,37.1018798503,104.434947198,105.177525778,95.251757719,9.90576805939,0.02
 03/27  09:00:00,264.983199013,30.1225996059,80.0469260858,0.536894328892,37.1018798503,116.476155989,94.6584549662,84.7326869068,9.90576805939,0.02
 03/27  10:00:00,265.649704538,30.2319320169,80.7656993993,0.374778696397,37.1018798503,116.476155989,100.914598265,82.3831063243,9.90576805939,8.625723881
 03/27  11:00:00,266.978036761,30.3583540473,82.0828914824,0.259293340483,37.1018798503,116.476155989,91.9627396036,82.0369715442,9.90576805939,0.02
 03/27  12:00:00,253.759251342,30.5570281545,80.8660792145,0.100326115521,37.1018798503,104.434947198,107.927491762,89.3984617012,9.90576805939,8.62326200168
 03/27  13:00:00,258.19809451,30.6933848422,73.1448651293,0.0823818364409,37.1018798503,116.476155989,110.934233766,101.008465707,9.90576805939,0.02
 03/27  14:00:00,256.297650473,31.0791373369,70.9178746084,0.0233112243855,37.1018798503,116.476155989,107.343801528,97.4180334687,9.90576805939,0.02
 03/27  15:00:00,257.922918088,31.3957274661,72.2500417514,0.0,37.1018798503,116.476155989,112.326829426,93.7978130268,9.90576805939,8.62324833991
 03/27  16:00:00,256.111205024,31.6203865308,70.2140558851,0.00019868865754,37.1018798503,116.476155989,101.658030357,91.7322622977,9.90576805939,0.02
 03/27  17:00:00,253.449092378,31.6314752034,67.5105506714,0.031521255698,37.1018798503,116.476155989,101.37089006,91.4451220004,9.90576805939,0.02
 03/27  18:00:00,153.041990987,28.8660504632,51.166091326,0.0,24.7345865669,47.5788473902,72.1448246981,67.1719406684,4.9528840297,0.02
 03/27  19:00:00,159.281885521,28.6908253866,43.4862062745,0.0,24.7345865669,47.5788473902,80.0099353446,75.0370513149,4.9528840297,0.02
 03/27  20:00:00,132.997204448,28.4717940408,38.6774905671,0.0,12.3672932834,38.6892022431,104.534900231,92.9561226931,2.97173041782,8.60704712014
 03/27  21:00:00,92.3721229049,15.7690404106,22.7025482155,0.0,12.3672932834,27.0668015668,57.6072661649,54.6155357471,2.97173041782,0.02
 03/27  22:00:00,78.5537843175,20.1930174131,23.6443309001,0.0,4.12243109448,15.9888894789,86.2516584303,83.2599280125,2.97173041782,0.02
 03/27  23:00:00,66.9106924428,13.7395020004,18.6402336413,0.0,4.12243109448,15.9888894789,58.6121345593,55.6204041415,2.97173041782,0.02
 03/27  24:00:00,74.9448721166,19.7549547214,20.4734814719,0.0,4.12243109448,15.9888894789,94.6182907808,91.626560363,2.97173041782,0.02
 03/28  01:00:00,65.0224643103,13.6664915518,16.8250160942,0.0,4.12243109448,15.9888894789,61.1009032869,58.109172869,2.97173041782,0.02
 03/28  02:00:00,71.1947019779,18.8570022341,17.6444488388,0.0,4.12243109448,15.9888894789,86.8675474548,83.875817037,2.97173041782,0.02
 03/28  03:00:00,72.7620722743,18.6599500533,19.2892893402,0.00963705964625,4.12243109448,15.9888894789,82.530352548,79.5386221302,2.97173041782,0.02
 03/28  04:00:00,109.644188035,28.3987835922,29.0923166212,0.0538253195933,12.3672932834,24.9413748627,114.754345392,109.781461362,4.9528840297,0.02
 03/28  05:00:00,130.685275865,29.2386061585,34.9015533865,14.445853824,12.3672932834,24.9413748627,186.198498301,181.225614271,4.9528840297,0.02
 03/28  06:00:00,179.574803909,29.680923459,31.0972268944,10.9010767241,24.7345865669,70.7195625826,152.525008583,142.599240523,9.90576805939,0.02
 03/28  07:00:00,199.658468844,29.9024934585,32.9629737952,6.60102802035,37.1018798503,92.3937384068,132.735155667,122.809387608,9.90576805939,0.02
 03/28  08:00:00,212.214015064,30.0021486447,35.027883779,4.94882667226,37.1018798503,104.434947198,126.028061386,116.102293327,9.90576805939,0.02
 03/28  09:00:00,224.939843812,30.0946917208,38.5386107856,2.02976747121,37.1018798503,116.476155989,128.453392324,109.925686415,9.90576805939,8.62193784939
 03/28  10:00:00,227.934690068,30.2490497267,42.4146929142,0.993680156858,37.1018798503,116.476155989,114.340135809,104.414367749,9.90576805939,0.02
 03/28  11:00:00,232.154966936,30.5423947053,46.8610504092,0.474001216301,37.1018798503,116.476155989,109.817372029,99.8916039699,9.90576805939,0.02
 03/28  12:00:00,224.222515013,30.8332734999,50.9394728552,0.213986912245,37.1018798503,104.434947198,115.365745993,96.8367233771,9.90576805939,8.62325455654
 03/28  13:00:00,240.447263641,31.135793832,54.9288987634,0.105102432325,37.1018798503,116.476155989,103.724206284,93.7984382249,9.90576805939,0.02
 03/28  14:00:00,245.021274737,31.4913862558,59.2332715149,0.019267987243,37.1018798503,116.476155989,100.922305421,90.9965373612,9.90576805939,0.02
 03/28  15:00:00,248.327419393,31.8172295664,62.2330880638,0.0,37.1018798503,116.476155989,107.386891144,88.8567784112,9.90576805939,8.62434467331
 03/28  16:00:00,250.909769336,31.9692864846,64.6002383122,0.0,37.1018798503,116.476155989,97.8484034273,87.9226353679,9.90576805939,0.02
 03/28  17:00:00,251.332661361,31.9356128898,63.6958346206,0.00538912539632,37.1018798503,116.476155989,97.9742271974,88.048459138,9.90576805939,0.02
 03/28  18:00:00,154.712515255,28.8660504632,49.1782557277,0.0,24.7345865669,47.5788473902,70.1900755844,65.2171915547,4.9528840297,0.02
 03/28  19:00:00,158.232097728,28.6908253866,42.2163839942,0.0,24.7345865669,47.5788473902,86.592587906,73.0326699778,4.9528840297,8.60703389849
 03/28  20:00:00,131.113960114,28.6908253866,36.5752357949,0.0,12.3672932834,38.6892022431,94.0838629262,91.0921325083,2.97173041782,0.02
 03/28  21:00:00,91.9751489458,15.8566529489,22.2179706766,0.0,12.3672932834,27.0668015668,56.9750156991,53.9832852813,2.97173041782,0.02
 03/28  22:00:00,78.8855139839,20.1930174131,23.9760611329,0.0,4.12243109448,15.9888894789,85.2924357797,82.3007053619,2.97173041782,0.02
 03/28  23:00:00,67.6825758349,13.8855228976,19.2660966566,0.0,4.12243109448,15.9888894789,57.472396528,54.4806661102,2.97173041782,0.02
 03/28  24:00:00,73.9900942925,19.7549547214,19.5187041249,0.0,4.12243109448,15.9888894789,89.9064585043,86.9147280865,2.97173041782,0.02
 03/29  01:00:00,68.473891003,17.9590497468,15.8447756603,0.0,4.12243109448,15.9888894789,81.8978131552,78.9060827374,2.97173041782,0.02
 03/29  02:00:00,82.6587010949,23.67538772,24.1760067454,0.0213165446068,4.12243109448,15.9888894789,101.638143752,98.6464133341,2.97173041782,0.02
 03/29  03:00:00,67.9918161163,17.9590497468,15.3627007406,0.0,4.12243109448,15.9888894789,82.5729232973,79.5811928795,2.97173041782,0.02
 03/29  04:00:00,109.624757372,28.7492337455,28.5800294225,0.196232031077,12.3672932834,24.9413748627,115.944499082,110.971615052,4.9528840297,0.02
 03/29  05:00:00,127.071526981,28.7708985661,31.5949824351,14.6063837816,12.3672932834,24.9413748627,187.137617859,182.164733829,4.9528840297,0.02
 03/29  06:00:00,179.456825839,29.7310090587,28.5724724264,13.2577677909,24.7345865669,70.7195625826,153.006196041,143.080427981,9.90576805939,0.02
 03/29  07:00:00,199.881665887,29.9268463442,32.2363328166,7.52651438276,37.1018798503,92.3937384068,132.000834274,122.075066215,9.90576805939,0.02
 03/29  08:00:00,215.839585739,30.0185053582,39.8282733969,3.75763915588,37.1018798503,104.434947198,122.723133535,112.797365475,9.90576805939,0.02
 03/29  09:00:00,233.903760674,30.1652706442,47.2833218204,2.17843556063,37.1018798503,116.476155989,125.041407404,106.513749675,9.90576805939,8.62188966965
 03/29  10:00:00,238.739554751,30.4974888936,52.9653738866,0.999414867839,37.1018798503,116.476155989,111.120904368,101.195136308,9.90576805939,0.02
 03/29  11:00:00,241.532787397,30.8744689772,55.9632687358,0.417508272526,37.1018798503,116.476155989,106.7482946,96.822526541,9.90576805939,0.02
 03/29  12:00:00,232.646048025,31.1668618712,59.0448165844,0.198633574075,37.1018798503,104.434947198,112.526657588,93.9974956293,9.90576805939,8.62339389951
 03/29  13:00:00,246.694950011,31.4934753233,60.8452496504,0.0787399453548,37.1018798503,116.476155989,101.498032676,91.5722646166,9.90576805939,0.02
 03/29  14:00:00,248.746124148,31.7719544808,62.6950792198,0.00173904790164,37.1018798503,116.476155989,108.804574977,90.2733087476,9.90576805939,8.62549817004
 03/29  15:00:00,249.430356979,31.890914589,63.2623708638,0.0,37.1018798503,116.476155989,99.8266503114,89.900882252,9.90576805939,0.02
 03/29  16:00:00,248.150386782,31.8985380206,61.9752585227,0.0,37.1018798503,116.476155989,99.7699511673,89.8441831079,9.90576805939,0.02
 03/29  17:00:00,247.576450894,31.7500024389,61.5508824467,0.0,37.1018798503,116.476155989,100.572270876,90.6465028165,9.90576805939,0.02
 03/29  18:00:00,151.111392263,28.6908253866,49.4107134309,0.0,24.7345865669,47.5788473902,81.1617961036,67.6032206721,4.9528840297,8.6056914019
 03/29  19:00:00,166.244465549,29.1288880782,50.0107427967,0.0,24.7345865669,47.5788473902,79.3989821988,74.4260981691,4.9528840297,0.02
 03/29  20:00:00,137.082798022,27.9607209006,43.2741867393,0.0,12.3672932834,38.6892022431,93.9649446389,90.9732142211,2.97173041782,0.02
 03/29  21:00:00,99.2640386788,15.9442654872,29.4192486954,0.0,12.3672932834,27.0668015668,60.0749711212,57.0832407034,2.97173041782,0.02
 03/29  22:00:00,89.3731167577,20.6310801047,34.0256012135,0.0,4.12243109448,15.9888894789,84.6679790078,81.6762485899,2.97173041782,0.02
 03/29  23:00:00,73.0087194279,13.6664915518,24.8112715816,0.0,4.12243109448,15.9888894789,58.0602284375,55.0684980196,2.97173041782,0.02
 03/29  24:00:00,86.1439965888,19.7549547214,31.6726063961,0.0,4.12243109448,15.9888894789,88.595797017,85.6040665992,2.97173041782,0.02
 03/30  01:00:00,72.6315879169,13.5350727443,24.565558911,0.0,4.12243109448,15.9888894789,56.2158267587,53.2240963409,2.97173041782,0.02
 03/30  02:00:00,86.6289768905,19.7549547214,32.1575867237,0.0,4.12243109448,15.9888894789,93.4964688988,90.504738481,2.97173041782,0.02
 03/30  03:00:00,72.2175373287,12.8999578719,24.8098080371,0.0,4.12243109448,15.9888894789,55.3425301917,52.3507997739,2.97173041782,0.02
 03/30  04:00:00,131.894424382,28.5375034445,51.2576587013,0.0,12.3672932834,24.9413748627,109.523048983,104.550164953,4.9528840297,0.02
 03/30  05:00:00,140.328292662,28.8132477401,53.2359990107,6.17978364028,12.3672932834,24.9413748627,179.793502299,174.820618269,4.9528840297,0.02
 03/30  06:00:00,201.016140982,29.8935557456,59.47161098,3.7553976125,24.7345865669,70.7195625826,146.51204965,136.586281591,9.90576805939,0.02
 03/30  07:00:00,226.720059297,30.1985039523,65.2452176908,1.08436300122,37.1018798503,92.3937384068,125.485141486,115.559373426,9.90576805939,0.02
 03/30  08:00:00,244.985009945,30.4020804496,71.7351315332,0.612621706416,37.1018798503,104.434947198,125.480760095,106.955692025,9.90576805939,8.61930001111
 03/30  09:00:00,263.615413514,30.8072348234,78.2728633167,0.258623210491,37.1018798503,116.476155989,110.591218287,100.665450227,9.90576805939,0.02
 03/30  10:00:00,264.618811623,31.0010999016,79.2301419813,0.110277748803,37.1018798503,116.476155989,106.964125268,97.0383572089,9.90576805939,0.02
 03/30  11:00:00,264.796473598,31.1735249011,79.2969708028,0.0484432617972,37.1018798503,116.476155989,114.956890248,96.424500142,9.90576805939,8.62662204632
 03/30  12:00:00,252.585590489,31.2338661725,79.114201456,0.00180708386047,37.1018798503,104.434947198,105.614123892,95.6883558327,9.90576805939,0.02
 03/30  13:00:00,265.674325879,31.4469125897,79.9499117353,0.0,37.1018798503,116.476155989,103.623727736,93.6979596766,9.90576805939,0.02
 03/30  14:00:00,267.112608922,31.617900405,81.2173873445,0.0,37.1018798503,116.476155989,107.525451971,88.9942898874,9.90576805939,8.62539402452
 03/30  15:00:00,266.180216651,31.5612620352,80.3418801389,0.0,37.1018798503,116.476155989,99.4485225706,89.5227545112,9.90576805939,0.02
 03/30  16:00:00,265.575312965,31.500345951,79.7983641974,0.0,37.1018798503,116.476155989,101.438475988,91.5127079283,9.90576805939,0.02
 03/30  17:00:00,264.730372332,31.4034161117,79.0513888731,0.0,37.1018798503,116.476155989,110.148183611,91.6284616647,9.90576805939,8.61395388652
 03/30  18:00:00,162.643056097,28.4936971754,61.1395263081,0.0,24.7345865669,47.5788473902,73.5007932031,68.5279091734,4.9528840297,0.02
 03/30  19:00:00,179.512077098,29.0193724053,63.387877489,0.0,24.7345865669,47.5788473902,78.953798578,73.9809145483,4.9528840297,0.02
 03/30  20:00:00,152.868273488,28.252762695,58.7676209631,0.0,12.3672932834,38.6892022431,92.6150936916,89.6233632738,2.97173041782,0.02
 03/30  21:00:00,109.798827953,17.3021077703,38.5498249911,0.0,12.3672932834,27.0668015668,62.2669179669,59.2751875491,2.97173041782,0.02
 03/30  22:00:00,104.12513081,21.7480639378,47.6374464203,0.0,4.12243109448,15.9888894789,81.6264684454,78.6347380276,2.97173041782,0.02
 03/30  23:00:00,83.4026980074,15.2433651806,33.5820066211,0.0,4.12243109448,15.9888894789,61.5910686575,58.5993382397,2.97173041782,0.02
 03/30  24:00:00,97.1067387718,20.1930174131,42.1972857625,0.0,4.12243109448,15.9888894789,85.3506780452,82.3589476274,2.97173041782,0.02
 03/31  01:00:00,81.9827619069,14.5644440391,32.8641765835,0.0,4.12243109448,15.9888894789,58.5518798669,55.560149449,2.97173041782,0.02
 03/31  02:00:00,97.1964581611,20.6529072088,41.8039304808,0.0,4.12243109448,15.9888894789,92.3370873937,89.3453569759,2.97173041782,0.02
 03/31  03:00:00,79.0054745885,13.6226852826,30.8518328569,0.0,4.12243109448,15.9888894789,55.5452329468,52.553502529,2.97173041782,0.02
 03/31  04:00:00,143.507960407,28.5375034445,62.8711945888,0.0,12.3672932834,24.9413748627,106.442058661,101.469174632,4.9528840297,0.02
 03/31  05:00:00,148.349132586,28.8725915141,64.1470515811,3.23022707917,12.3672932834,24.9413748627,169.285644742,164.312760712,4.9528840297,0.02
 03/31  06:00:00,215.58739874,30.0837533114,75.9493619834,1.65870665779,24.7345865669,70.7195625826,130.063522608,120.137754548,9.90576805939,0.02
 03/31  07:00:00,240.152000246,30.3953039213,78.840086848,0.724632063392,37.1018798503,92.3937384068,107.883959766,97.9581917071,9.90576805939,0.02
 03/31  08:00:00,253.805034623,30.5876085254,80.6932811399,0.28899153951,37.1018798503,104.434947198,105.863275739,87.3395571592,9.90576805939,8.6179505207
 03/31  09:00:00,268.831110288,30.8533633787,83.6265091775,0.0745527812664,37.1018798503,116.476155989,85.7604423273,75.8346742679,9.90576805939,0.02
 03/31  10:00:00,273.050870982,31.0719976148,87.6799450963,0.0216226492145,37.1018798503,116.476155989,74.0256316367,64.0998635773,9.90576805939,0.02
 03/31  11:00:00,267.62729313,31.1581483241,82.1916397549,0.0,37.1018798503,116.476155989,95.4138106054,76.8815091533,9.90576805939,8.62653339264
 03/31  12:00:00,253.383593598,31.1958266368,79.9520476578,0.0,37.1018798503,104.434947198,103.970590454,94.044822395,9.90576805939,0.02
 03/31  13:00:00,268.987085164,31.2376845328,83.4718849472,0.0,37.1018798503,116.476155989,93.3201430739,83.3943750145,9.90576805939,0.02
 03/31  14:00:00,268.866743096,31.3034411847,83.286015614,0.0,37.1018798503,116.476155989,100.465436011,81.9343558038,9.90576805939,8.62531214766
 03/31  15:00:00,266.620153394,31.3152247075,81.0278452077,0.0,37.1018798503,116.476155989,96.2976969266,86.3719288672,9.90576805939,0.02
 03/31  16:00:00,266.09586518,31.335799435,80.4834525553,0.0,37.1018798503,116.476155989,95.6221340739,85.6963660145,9.90576805939,0.02
 03/31  17:00:00,266.118164723,31.1944701598,80.6481504173,0.0,37.1018798503,116.476155989,100.891591007,82.3718352371,9.90576805939,8.6139877105
 03/31  18:00:00,165.249108136,28.4936971754,63.7455856338,0.0,24.7345865669,47.5788473902,72.6437569453,67.6708729156,4.9528840297,0.02
 03/31  19:00:00,178.903580087,29.0193724053,62.7793813758,0.0,24.7345865669,47.5788473902,80.3057761575,75.3328921278,4.9528840297,0.02
 03/31  20:00:00,148.000978389,28.252762695,53.900324451,0.0,12.3672932834,38.6892022431,94.2436133508,91.251882933,2.97173041782,0.02
 03/31  21:00:00,99.5943849238,16.141317668,29.5293557547,0.0,12.3672932834,27.0668015668,65.5121412963,62.5204108785,2.97173041782,0.02
 03/31  22:00:00,86.4190172154,20.1930174131,31.5095641154,0.0,4.12243109448,15.9888894789,84.7637601995,81.7720297817,2.97173041782,0.02
 03/31  23:00:00,67.0882704679,12.921784976,19.6355289446,0.0,4.12243109448,15.9888894789,58.3346377866,55.3429073688,2.97173041782,0.02
 03/31  24:00:00,86.1619931049,20.6310801047,30.8144772712,0.0,4.12243109448,15.9888894789,93.9150091649,90.9232787471,2.97173041782,0.02
 04/01  01:00:00,63.8091611621,12.8341724377,16.4440322017,0.0,4.12243109448,15.9888894789,60.6687988206,57.6770684028,2.97173041782,0.02
 04/01  02:00:00,80.9336578885,20.6310801047,25.5861420727,0.0,4.12243109448,15.9888894789,93.3656884489,90.3739580311,2.97173041782,0.02
 04/01  03:00:00,64.3929451946,13.3598476676,16.4923229946,0.00981794754307,4.12243109448,15.9888894789,61.1602760479,58.16854563,2.97173041782,0.02
 04/01  04:00:00,89.78264618,27.3766373118,27.4236815285,0.0175721647477,4.12243109448,16.0517297156,120.324661676,117.332931258,2.97173041782,0.02
 04/01  05:00:00,92.1260259425,28.0337313492,28.9479474784,0.179591901672,4.12243109448,16.0517297156,120.372649381,117.380918963,2.97173041782,0.02
 04/01  06:00:00,116.715571077,29.5669507698,29.5360231293,1.44293373816,4.12243109448,39.6058045677,101.169817502,98.1780870839,2.97173041782,0.02
 04/01  07:00:00,161.482582867,29.60645171,33.7481473606,19.7119540033,12.3672932834,65.3531420225,159.346018296,154.373134266,4.9528840297,0.02
 04/01  08:00:00,160.703823477,29.5935572802,34.784632983,15.018800234,12.3672932834,68.2430321324,154.178375436,149.205491406,4.9528840297,0.02
 04/01  09:00:00,185.458043175,29.6169652607,36.7725530926,8.7448660056,16.4897243779,93.1370602926,150.80265466,134.268057969,7.92461444751,8.60998224317
 04/01  10:00:00,185.407287146,29.6186254089,39.5777592314,5.88716563051,16.4897243779,93.1370602926,136.241786405,128.297171958,7.92461444751,0.02
 04/01  11:00:00,187.953340304,29.6228703113,44.1219700475,3.88475704434,16.4897243779,93.1370602926,132.430300532,124.485686084,7.92461444751,0.02
 04/01  12:00:00,180.856644354,29.6476920189,47.2448187919,2.79198390046,16.4897243779,83.9857416113,129.231900669,121.287286222,7.92461444751,0.02
 04/01  13:00:00,182.267898967,29.6878962297,49.3398163469,2.0680290265,16.4897243779,83.9857416113,126.642400883,118.697786435,7.92461444751,0.02
 04/01  14:00:00,184.395305171,29.7507531142,52.3390859493,1.13334889628,16.4897243779,83.9857416113,123.976528568,116.031914121,7.92461444751,0.02
 04/01  15:00:00,168.670163207,29.5669507698,51.9818414331,0.0,12.3672932834,70.6512738906,60.4749330651,55.5020490354,4.9528840297,0.02
 04/01  16:00:00,173.244926966,29.5669507698,53.3120358264,0.0,12.3672932834,70.6512738906,67.0896958074,53.5284074932,4.9528840297,8.60840428452
 04/01  17:00:00,163.922594248,29.5669507698,52.7065007165,0.0,12.3672932834,58.1284167478,62.539626391,57.5667423613,4.9528840297,0.02
 04/01  18:00:00,123.546703361,28.0337313492,42.2906592214,0.0,12.3672932834,24.9413748627,86.214186969,81.2413029393,4.9528840297,0.02
 04/01  19:00:00,130.470770864,28.0337313492,37.9283695632,0.0,12.3672932834,24.9413748627,95.605127322,90.6322432923,4.9528840297,0.02
 04/01  20:00:00,110.465155614,28.252762695,34.7178071867,0.0,4.12243109448,16.0517297156,106.44472114,103.452990722,2.97173041782,0.02
 04/01  21:00:00,68.0827326662,13.4692873101,14.0311004599,0.0,4.12243109448,15.9888894789,59.4155837708,56.423853353,2.97173041782,0.02
 04/01  22:00:00,76.4286275571,16.5793803596,20.6370240897,0.0,4.12243109448,15.9888894789,68.9795250964,65.9877946786,2.97173041782,0.02
 04/01  23:00:00,65.7239180671,14.3672397974,13.6312993568,0.0,4.12243109448,15.9888894789,65.7053068166,62.7135763987,2.97173041782,0.02
 04/01  24:00:00,75.9464856941,18.8570022341,17.3528349925,0.0,4.12243109448,15.9888894789,85.8894411898,82.897710772,2.97173041782,0.02
 04/02  01:00:00,71.221097124,17.9590497468,15.6286778566,0.0,2.06121554724,15.9888894789,82.232602775,79.2408723572,2.97173041782,0.02
 04/02  02:00:00,89.2144389429,23.7630002583,23.2752174266,0.206265469264,2.06121554724,15.9888894789,103.445821587,100.454091169,2.97173041782,0.02
 04/02  03:00:00,72.0666394513,17.9590497468,13.9951886032,0.0,2.06121554724,15.9888894789,83.7502354122,80.7585049944,2.97173041782,0.02
 04/02  04:00:00,83.0998108649,22.4488121835,16.7425962801,0.0,2.06121554724,15.9888894789,105.630039563,102.638309145,2.97173041782,0.02
 04/02  05:00:00,75.962149229,18.3094999001,14.0112736293,0.344554572939,2.06121554724,15.9888894789,86.5639159622,83.5721855444,2.97173041782,0.02
 04/02  06:00:00,84.3717002048,23.3249375667,19.0365052193,1.38365272238,2.06121554724,15.9888894789,108.502377647,105.510647229,2.97173041782,0.02
 04/02  07:00:00,61.1670246704,18.3094999001,14.8041105702,0.151589941706,2.06121554724,15.9888894789,86.3948232387,83.4030928209,2.97173041782,0.02
 04/02  08:00:00,110.682388347,24.3762880265,25.7048190082,0.581321203958,4.12243109448,41.7362269337,99.8420692136,94.8691851839,4.9528840297,0.02
 04/02  09:00:00,100.132022827,18.9227876683,21.0757408473,0.0943953640705,4.12243109448,41.7362269337,77.4489662678,72.4760822381,4.9528840297,0.02
 04/02  10:00:00,124.347556928,24.2010629499,32.1070219499,0.102202314809,4.12243109448,41.7362269337,92.5413058554,87.5684218257,4.9528840297,0.02
 04/02  11:00:00,113.823717665,19.7113005132,29.1492637752,0.00428730707678,4.12243109448,41.7362269337,72.544156042,67.5712720123,4.9528840297,0.02
 04/02  12:00:00,137.077528986,24.2010629499,38.5204011943,0.0,4.12243109448,41.7362269337,87.5800162348,82.6071322051,4.9528840297,0.02
 04/02  13:00:00,119.952127003,19.2732378216,32.915287903,0.0,4.12243109448,41.7362269337,70.5298325563,65.5569485266,4.9528840297,0.02
 04/02  14:00:00,128.019738569,24.0258378733,41.8885389823,0.0,4.12243109448,41.7362269337,85.752066961,80.7791829313,4.9528840297,0.02
 04/02  15:00:00,106.415839283,19.5360754366,34.0187440134,0.0,4.12243109448,41.7362269337,69.7553428053,64.7824587756,4.9528840297,0.02
 04/02  16:00:00,100.707278992,24.1134504116,40.4001617385,0.0,4.12243109448,24.8785346261,86.855303899,81.8824198693,4.9528840297,0.02
 04/02  17:00:00,75.1420298027,18.6381229492,31.6727428914,0.0,2.06121554724,15.9888894789,78.7020577685,67.1285867647,2.97173041782,8.60174058602
 04/02  18:00:00,80.561537082,19.908352694,31.0943000515,0.0,2.06121554724,15.9888894789,80.4377846456,77.4460542278,2.97173041782,0.02
 04/02  19:00:00,73.5487125852,16.2289302063,23.2971725859,0.0,2.06121554724,15.9888894789,72.821087178,69.8293567602,2.97173041782,0.02
 04/02  20:00:00,70.4630701012,15.535406975,21.0032320497,0.0,2.06121554724,15.9888894789,67.6968419057,64.7051114878,2.97173041782,0.02
 04/02  21:00:00,73.7950091647,18.9227876683,21.7889802408,0.000424822428912,2.06121554724,15.9888894789,83.3705663286,80.3788359108,2.97173041782,0.02
 04/02  22:00:00,66.7006370265,17.9590497468,15.9435730651,0.0,2.06121554724,15.9888894789,84.4724126996,81.4806822817,2.97173041782,0.02
 04/02  23:00:00,80.1276626379,23.7630002583,23.0813307874,0.128315517873,2.06121554724,15.9888894789,106.445536737,103.453806319,2.97173041782,0.02
 04/02  24:00:00,65.672961593,17.9590497468,15.0245193781,0.0,2.06121554724,15.9888894789,87.0503459859,84.058615568,2.97173041782,0.02
 04/03  01:00:00,78.6623287923,22.8868748751,20.8555704998,0.122441366047,4.12243109448,15.9888894789,108.155249492,105.163519074,2.97173041782,0.02
 04/03  02:00:00,72.3874307138,18.83517513,18.4759315794,0.406258387415,4.12243109448,15.9888894789,86.8455543761,83.8538239583,2.97173041782,0.02
 04/03  03:00:00,81.183384615,23.2154218938,22.6120538119,0.569918829545,4.12243109448,15.9888894789,108.9643306,105.972600182,2.97173041782,0.02
 04/03  04:00:00,109.950960603,28.3987835922,28.719440735,0.733474154941,12.3672932834,24.9413748627,122.776885858,117.804001828,4.9528840297,0.02
 04/03  05:00:00,143.183653227,29.1632071616,36.2102708854,25.7109130606,12.3672932834,24.9413748627,193.195874318,188.222990288,4.9528840297,0.02
 04/03  06:00:00,184.797848815,29.6462317262,31.9020643779,17.7031429184,24.7345865669,70.7195625826,159.060799127,149.135031067,9.90576805939,0.02
 04/03  07:00:00,204.781055186,29.6817065679,33.1990032636,11.708377574,37.1018798503,92.3937384068,137.618212345,127.692444285,9.90576805939,0.02
 04/03  08:00:00,222.336808231,29.7045734943,41.3372907274,9.0598054911,37.1018798503,104.434947198,129.77929169,119.85352363,9.90576805939,0.02
 04/03  09:00:00,241.681933931,29.7503774229,51.1581944689,6.49662822769,37.1018798503,116.476155989,132.758017463,114.230743862,9.90576805939,8.62150554157
 04/03  10:00:00,246.15454961,29.8309332636,57.9189052491,4.12747466231,37.1018798503,116.476155989,119.078419984,109.152651925,9.90576805939,0.02
 04/03  11:00:00,246.47252315,29.9148042566,59.7036816588,2.57654481918,37.1018798503,116.476155989,115.362318381,105.436550321,9.90576805939,0.02
 04/03  12:00:00,235.53999853,30.0853392327,62.0962074293,1.1227090114,37.1018798503,104.434947198,119.508153431,100.979678984,9.90576805939,8.62270638779
 04/03  13:00:00,250.377160317,30.3504445939,65.3238853374,0.42539449082,37.1018798503,116.476155989,106.449198186,96.5234301264,9.90576805939,0.02
 04/03  14:00:00,251.149717171,30.4789518927,66.2115210314,0.181926346272,37.1018798503,116.476155989,104.375767184,94.449999125,9.90576805939,0.02
 04/03  15:00:00,252.714413836,30.575556989,67.7664833216,0.0953063458322,37.1018798503,116.476155989,111.799480482,93.2698582596,9.90576805939,8.62385416313
 04/03  16:00:00,253.876551312,30.7049221462,68.8341422382,0.0609381559531,37.1018798503,116.476155989,102.089604619,92.1638365592,9.90576805939,0.02
 04/03  17:00:00,252.547575058,30.6625606128,67.4594544827,0.150022099039,37.1018798503,116.476155989,102.742550001,92.8167819411,9.90576805939,0.02
 04/03  18:00:00,154.242959078,28.4936971754,52.7394159387,0.0,24.7345865669,47.5788473902,74.1233055822,69.1504215525,4.9528840297,0.02
 04/03  19:00:00,166.882988182,29.0193724053,53.1079334462,0.0,24.7345865669,47.5788473902,88.6512821942,75.0915257554,4.9528840297,8.60687240912
 04/03  20:00:00,141.534229694,28.252762695,47.4335740147,0.0,12.3672932834,38.6892022431,94.0794997924,91.0877693746,2.97173041782,0.02
 04/03  21:00:00,97.2159444821,15.4623965264,27.8530267169,0.0,12.3672932834,27.0668015668,59.7964870807,56.8047566629,2.97173041782,0.02
 04/03  22:00:00,88.4881896588,20.8719385546,32.876631197,0.0,4.12243109448,15.9888894789,87.0783641569,84.0866337391,2.97173041782,0.02
 04/03  23:00:00,72.9382109389,14.3454126933,24.0386574981,0.0,4.12243109448,15.9888894789,57.4679787716,54.4762483537,2.97173041782,0.02
 04/03  24:00:00,88.5816554531,20.4850592075,33.3801612302,0.0,4.12243109448,15.9888894789,90.8776526772,87.8859222594,2.97173041782,0.02
 04/04  01:00:00,68.1245903456,13.0093975143,20.5842370434,0.0,4.12243109448,15.9888894789,58.4664681098,55.474737692,2.97173041782,0.02
 04/04  02:00:00,88.6292921577,20.6310801047,33.2735139023,0.00826319158063,4.12243109448,15.9888894789,89.4877646341,86.4960342163,2.97173041782,0.02
 04/04  03:00:00,67.9598801588,13.0093975143,20.419526828,0.0,4.12243109448,15.9888894789,58.4794543316,55.4877239137,2.97173041782,0.02
 04/04  04:00:00,127.801252946,28.8222441941,46.8797470247,0.0,12.3672932834,24.9413748627,110.751349582,105.778465552,4.9528840297,0.02
 04/04  05:00:00,140.29264212,28.7682020331,49.3956103616,10.0295679747,12.3672932834,24.9413748627,179.05220736,174.07932333,4.9528840297,0.02
 04/04  06:00:00,197.583730034,29.7386891508,55.2775960298,7.02103540665,24.7345865669,70.7195625826,145.350626262,135.424858203,9.90576805939,0.02
 04/04  07:00:00,221.033329705,29.9885711209,57.4691617552,3.38363234422,37.1018798503,92.3937384068,125.21052813,115.284760071,9.90576805939,0.02
 04/04  08:00:00,236.923113975,30.0984009969,62.2587811186,2.33079213495,37.1018798503,104.434947198,118.142081414,108.216313355,9.90576805939,0.02
 04/04  09:00:00,253.609311389,30.1803867644,67.3874006346,1.76481189992,37.1018798503,116.476155989,122.976248398,104.450184893,9.90576805939,8.6202954453
 04/04  10:00:00,257.239998038,30.3457622414,71.8373371021,0.779661186546,37.1018798503,116.476155989,109.636181094,99.7104130345,9.90576805939,0.02
 04/04  11:00:00,261.429246653,30.5587238775,76.3726498168,0.220375786049,37.1018798503,116.476155989,105.99680301,96.0710349509,9.90576805939,0.02
 04/04  12:00:00,252.005814597,30.8979637236,78.7937479976,0.0783824282196,37.1018798503,104.434947198,111.051763273,92.5233675195,9.90576805939,8.62262769379
 04/04  13:00:00,265.901510507,31.2676432273,80.3457010355,0.0107277518871,37.1018798503,116.476155989,98.8955554865,88.9697874271,9.90576805939,0.02
 04/04  14:00:00,266.451788576,31.3164921689,80.8579760988,0.0,37.1018798503,116.476155989,106.035472907,87.5047491859,9.90576805939,8.6249556621
 04/04  15:00:00,268.207496801,31.4165368546,82.5139135562,0.0,37.1018798503,116.476155989,91.1244764942,81.1987084348,9.90576805939,0.02
 04/04  16:00:00,268.219512371,31.5996487544,82.3433128219,0.0,37.1018798503,116.476155989,87.6346502248,77.7088821654,9.90576805939,0.02
 04/04  17:00:00,265.516680244,31.4826847129,79.7584560366,0.0,37.1018798503,116.476155989,95.2980337394,85.37226568,9.90576805939,0.02
 04/04  18:00:00,161.99685563,28.6032128483,60.3837960846,0.0,24.7345865669,47.5788473902,70.5618089211,65.5889248914,4.9528840297,0.02
 04/04  19:00:00,174.032141582,29.1288880782,60.147577815,0.0,24.7345865669,47.5788473902,85.266691046,71.7069543318,4.9528840297,8.6068526845
 04/04  20:00:00,146.006680556,27.9607209006,52.1980733517,0.0,12.3672932834,38.6892022431,90.6716688262,87.6799384084,2.97173041782,0.02
 04/04  21:00:00,106.793200558,17.4773328469,35.3689781174,0.0,12.3672932834,27.0668015668,63.6194973598,60.627766942,2.97173041782,0.02
 04/04  22:00:00,97.0661803431,21.529032592,40.7975279394,0.0,4.12243109448,15.9888894789,84.6090183128,81.617287895,2.97173041782,0.02
 04/04  23:00:00,78.3503709915,15.068140104,28.7049053338,0.0,4.12243109448,15.9888894789,64.4269620149,61.4352315971,2.97173041782,0.02
 04/04  24:00:00,91.099007997,20.1930174131,36.1895556508,0.0,4.12243109448,15.9888894789,89.623362952,86.6316325342,2.97173041782,0.02
 04/05  01:00:00,75.1916294743,14.7176899507,25.8966140231,0.0,4.12243109448,15.9888894789,66.4462510491,63.4545206313,2.97173041782,0.02
 04/05  02:00:00,92.2900967852,20.6310801047,36.9425817927,0.0,4.12243109448,15.9888894789,92.5419326866,89.5502022688,2.97173041782,0.02
 04/05  03:00:00,67.2260239281,12.5713348227,20.1237333548,0.0,4.12243109448,15.9888894789,58.0714775682,55.0797471503,2.97173041782,0.02
 04/05  04:00:00,131.244489591,28.8222441941,50.3229837308,0.0,12.3672932834,24.9413748627,108.933343764,103.960459734,4.9528840297,0.02
 04/05  05:00:00,139.980091052,28.8133172873,51.8387713281,7.22874074219,12.3672932834,24.9413748627,176.944866292,171.971982263,4.9528840297,0.02
 04/05  06:00:00,198.540734526,29.8739405372,58.3132730325,4.80711156049,24.7345865669,70.7195625826,143.550366769,133.624598709,9.90576805939,0.02
 04/05  07:00:00,223.853189368,30.1628906518,60.7155634111,2.7827711738,37.1018798503,92.3937384068,123.862014765,113.936246706,9.90576805939,0.02
 04/05  08:00:00,234.934413016,30.239859604,60.1733329868,2.28607934665,37.1018798503,104.434947198,117.769865539,107.84409748,9.90576805939,0.02
 04/05  09:00:00,245.585948381,30.3068547368,59.1058188701,1.89658163637,37.1018798503,116.476155989,122.895985378,104.369196679,9.90576805939,8.62102063964
 04/05  10:00:00,246.955842355,30.4019987179,60.8468821263,1.42972362315,37.1018798503,116.476155989,111.142221701,101.216453642,9.90576805939,0.02
 04/05  11:00:00,250.543783852,30.5307747525,64.8693634052,0.866146607728,37.1018798503,116.476155989,107.826087853,97.9003197937,9.90576805939,0.02
 04/05  12:00:00,242.715987085,30.7103600424,69.4249988141,0.344926427181,37.1018798503,104.434947198,113.455307724,94.9267278457,9.90576805939,8.62281181846
 04/05  13:00:00,259.424387121,30.9604001818,74.0978091115,0.0887387487484,37.1018798503,116.476155989,102.007946493,92.0821784335,9.90576805939,0.02
 04/05  14:00:00,262.641479717,31.2362031982,77.1167605485,0.0112005818278,37.1018798503,116.476155989,107.887731346,89.3570931532,9.90576805939,8.62487013319
 04/05  15:00:00,266.019433494,31.3405059503,80.4018930979,0.0,37.1018798503,116.476155989,97.736962485,87.8111944256,9.90576805939,0.02
 04/05  16:00:00,264.368710004,31.3881683766,78.7039907049,0.0,37.1018798503,116.476155989,97.0879376725,87.1621696131,9.90576805939,0.02
 04/05  17:00:00,262.101005942,31.3448307844,76.4806354226,0.0,37.1018798503,116.476155989,98.0377444156,88.1119763562,9.90576805939,0.02
 04/05  18:00:00,161.37464231,28.6032128483,59.7615826811,0.0,24.7345865669,47.5788473902,71.5208062104,66.5479221807,4.9528840297,0.02
 04/05  19:00:00,170.649142711,29.0412755399,56.8521990618,0.0,24.7345865669,47.5788473902,85.5788792008,72.0191326077,4.9528840297,8.60686256336
 04/05  20:00:00,140.923329324,28.252762695,46.8226838512,0.0,12.3672932834,38.6892022431,90.4063580361,87.4146276182,2.97173041782,0.02
 04/05  21:00:00,99.3884986762,17.214495232,28.227114727,0.0,12.3672932834,27.0668015668,61.554765023,58.5630346052,2.97173041782,0.02
 04/05  22:00:00,88.3146980749,21.3830116948,32.1920666328,0.0,4.12243109448,15.9888894789,84.9926019498,82.000871532,2.97173041782,0.02
 04/05  23:00:00,70.8363088733,14.805302489,21.4536808917,0.0,4.12243109448,15.9888894789,62.7103673278,59.71863691,2.97173041782,0.02
 04/05  24:00:00,88.4130958045,21.7042576686,31.9692183657,0.0,4.12243109448,15.9888894789,95.540586749,92.5488563311,2.97173041782,0.02
 04/06  01:00:00,64.331199163,13.4692873101,16.3077713032,0.0,4.12243109448,15.9888894789,61.5229327591,58.5312023413,2.97173041782,0.02
 04/06  02:00:00,84.468213411,21.7480639378,27.9805297435,0.0,4.12243109448,15.9888894789,94.771313153,91.7795827352,2.97173041782,0.02
 04/06  03:00:00,60.2889713306,12.5713348227,13.1866808076,0.0,4.12243109448,15.9888894789,58.7152791624,55.7235487446,2.97173041782,0.02
 04/06  04:00:00,114.280283296,28.8952546427,33.2709372932,0.0148297420494,12.3672932834,24.9413748627,111.899317877,106.926433848,4.9528840297,0.02
 04/06  05:00:00,125.487953271,28.8000716899,33.6930125972,10.8956073352,12.3672932834,24.9413748627,180.031811822,175.058927792,4.9528840297,0.02
 04/06  06:00:00,176.180675092,29.8042604428,31.1300124502,9.69999284631,24.7345865669,70.7195625826,147.260734732,137.334966672,9.90576805939,0.02
 04/06  07:00:00,198.897710497,30.0469104446,32.3126150477,6.34622135206,37.1018798503,92.3937384068,128.164681379,118.238913319,9.90576805939,0.02
 04/06  08:00:00,211.512432148,30.1172468955,33.5359832047,5.62406134317,37.1018798503,104.434947198,122.189714353,112.263946293,9.90576805939,0.02
 04/06  09:00:00,223.292435475,30.161235892,33.8274379571,5.02708353092,37.1018798503,116.476155989,127.450318143,108.923264132,9.90576805939,8.6212859516
 04/06  10:00:00,223.045658722,30.1949817769,34.00316641,4.57027411718,37.1018798503,116.476155989,116.169886586,106.244118527,9.90576805939,0.02
 04/06  11:00:00,222.718505975,30.2235267516,34.0476014485,4.16988046792,37.1018798503,116.476155989,122.588870032,104.057142327,9.90576805939,8.6259596455
 04/06  12:00:00,210.33195838,30.2556203072,34.1693570367,3.67129271664,37.1018798503,104.434947198,111.962202878,102.036434818,9.90576805939,0.02
 04/06  13:00:00,222.469072012,30.2926388742,34.7203810453,3.17861496525,37.1018798503,116.476155989,109.888112574,99.9623445148,9.90576805939,0.02
 04/06  14:00:00,223.521978268,30.3196323201,36.1240640723,2.80097411104,37.1018798503,116.476155989,116.981538427,98.4510046732,9.90576805939,8.6247656942
 04/06  15:00:00,224.35213324,30.3460281618,37.2142921428,2.51478585488,37.1018798503,116.476155989,106.939019472,97.0132514123,9.90576805939,0.02
 04/06  16:00:00,224.857286456,30.395859333,38.0567360447,2.12814212898,37.1018798503,116.476155989,105.018428442,95.0926603825,9.90576805939,0.02
 04/06  17:00:00,226.381668854,30.4138103911,39.7175658202,1.97475417857,37.1018798503,116.476155989,104.269689126,94.3439210666,9.90576805939,0.02
 04/06  18:00:00,133.380865683,28.1432470221,32.227772915,0.0,24.7345865669,47.5788473902,85.6609948507,72.1012692225,4.9528840297,8.60684159854
 04/06  19:00:00,147.694527547,28.9098567324,34.0290077236,0.0,24.7345865669,47.5788473902,83.0317739712,78.0588899415,4.9528840297,0.02
 04/06  20:00:00,118.555758167,27.3766373118,25.3294713196,0.001768937455,12.3672932834,38.6892022431,96.9309456658,93.939215248,2.97173041782,0.02
 04/06  21:00:00,88.5641639558,17.0392701553,17.578005827,0.0,12.3672932834,27.0668015668,64.722814688,61.7310842702,2.97173041782,0.02
 04/06  22:00:00,72.7694064678,20.6529072088,17.3768795761,0.0,4.12243109448,15.9888894789,89.1742244859,86.1824940681,2.97173041782,0.02
 04/06  23:00:00,73.5031076679,19.098012745,18.5319282623,0.281504906185,4.12243109448,15.9888894789,78.280552643,75.2888222252,2.97173041782,0.02
 04/06  24:00:00,78.2229056385,23.1059062209,18.9086410513,0.456820289754,4.12243109448,15.9888894789,98.8091638437,95.8174334259,2.97173041782,0.02
 04/07  01:00:00,70.4143033304,18.3971124384,14.2150891648,0.477710279191,4.12243109448,15.9888894789,80.5133907758,77.521660358,2.97173041782,0.02
 04/07  02:00:00,82.8727461265,23.5439689125,18.8369019886,1.63892716525,4.12243109448,15.9888894789,101.153616752,98.1618863346,2.97173041782,0.02
 04/07  03:00:00,76.4934093103,19.0542064758,15.3481649134,2.2599022036,4.12243109448,15.9888894789,82.3956590466,79.4039286288,2.97173041782,0.02
 04/07  04:00:00,109.464970579,28.1067417978,19.7279434936,1.96988472481,12.3672932834,24.9413748627,115.434049697,110.461165667,4.9528840297,0.02
 04/07  05:00:00,144.992623359,29.2033042723,27.3220058699,27.9463682713,12.3672932834,24.9413748627,185.352112475,180.379228445,4.9528840297,0.02
 04/07  06:00:00,183.485939719,29.6982950364,20.4092858091,22.1548968703,24.7345865669,70.7195625826,151.872959245,141.947191185,9.90576805939,0.02
 04/07  07:00:00,199.59849452,29.8287013899,23.5321980026,14.2191618519,37.1018798503,92.3937384068,130.197227505,120.271459446,9.90576805939,0.02
 04/07  08:00:00,209.586612392,29.9089554205,27.4539504978,9.76869020703,37.1018798503,104.434947198,121.283458802,111.357690743,9.90576805939,0.02
 04/07  09:00:00,222.610084,29.981140132,31.896609042,6.45566719236,37.1018798503,116.476155989,123.988907214,105.461942852,9.90576805939,8.62119630294
 04/07  10:00:00,225.074932523,30.0827362947,36.337134876,4.37782872863,37.1018798503,116.476155989,110.603949139,100.678181079,9.90576805939,0.02
 04/07  11:00:00,227.564978147,30.2255329894,40.1909227597,2.87103003324,37.1018798503,116.476155989,115.24740935,96.715767407,9.90576805939,8.62587388362
 04/07  12:00:00,216.531291099,30.4593539638,42.4848672954,1.35139012044,37.1018798503,104.434947198,103.992293009,94.0665249499,9.90576805939,0.02
 04/07  13:00:00,230.326514866,30.7017955566,44.7050983772,0.64218839589,37.1018798503,116.476155989,101.676620266,91.7508522071,9.90576805939,0.02
