Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  11:00:00,275.726347841,31.4649843974,89.983977232,0.0,37.1018798503,116.476155989,70.4826068764,51.9523951967,9.90576805939,8.62444362035
 04/21  12:00:00,264.607986074,31.6806717957,90.6917267515,0.0,37.1018798503,104.434947198,58.4672784008,48.5415103414,9.90576805939,0.02
 04/21  13:00:00,276.386125477,31.8690739514,90.2397000793,0.0,37.1018798503,116.476155989,59.7965976987,49.8708296393,9.90576805939,0.02
 04/21  14:00:00,275.108467692,31.8901643862,88.9411029628,0.0,37.1018798503,116.476155989,70.4826321616,51.9535361776,9.90576805939,8.62332792456
 04/21  15:00:00,274.459363213,31.8898470053,88.2925832484,0.0,37.1018798503,116.476155989,63.5507087018,53.6249406424,9.90576805939,0.02
 04/21  16:00:00,273.213449982,31.8430158484,87.0939599893,0.0,37.1018798503,116.476155989,66.976063046,57.0502949866,9.90576805939,0.02
 04/21  17:00:00,271.618300691,31.8066203821,85.5361916423,0.0,37.1018798503,116.476155989,71.9824786576,62.0567105982,9.90576805939,0.02
 04/21  18:00:00,168.809802094,28.6908253866,67.1091532892,0.0,24.7345865669,47.5788473902,71.402666398,57.8432755071,4.9528840297,8.60650686115
 04/21  19:00:00,179.518355063,29.1288880782,67.9829934205,0.0,24.7345865669,47.5788473902,74.9766148457,70.003730816,4.9528840297,0.02
 04/21  20:00:00,154.558254298,27.9607209006,60.7496755379,0.0,12.3672932834,38.6892022431,88.2304523869,85.238721969,2.97173041782,0.02
 04/21  21:00:00,113.942906907,17.8277830002,42.1682486508,0.0,12.3672932834,27.0668015668,58.4554066635,55.4636762457,2.97173041782,0.02
 04/21  22:00:00,103.126908014,21.529032592,46.8582570152,0.0,4.12243109448,15.9888894789,77.512428943,74.5206985252,2.97173041782,0.02
 04/21  23:00:00,85.4801944559,15.5938153339,35.3090549692,0.0,4.12243109448,15.9888894789,58.6665932049,55.6748627871,2.97173041782,0.02
 04/21  24:00:00,103.431389477,21.7042576686,46.987513378,0.0,4.12243109448,15.9888894789,91.0427586595,88.0510282417,2.97173041782,0.02
 04/22  01:00:00,78.9307887094,14.6300774124,29.7233872037,0.0,4.12243109448,15.9888894789,63.5105309698,60.518800552,2.97173041782,0.02
 04/22  02:00:00,100.971492218,21.529032592,44.7028412474,0.0,4.12243109448,15.9888894789,91.4078810002,88.4161505824,2.97173041782,0.02
 04/22  03:00:00,82.4712988376,15.2433651806,32.650609518,0.0,4.12243109448,15.9888894789,65.9025549248,62.9108245069,2.97173041782,0.02
 04/22  04:00:00,116.460354527,27.3766373118,54.1189642836,0.0,4.12243109448,16.0517297156,111.504358451,108.512628033,2.97173041782,0.02
 04/22  05:00:00,120.073890873,27.5956686576,57.5134692531,0.0,4.12243109448,16.0517297156,111.367411863,108.375681445,2.97173041782,0.02
 04/22  06:00:00,153.056463922,29.5669507698,74.3673519713,0.0,4.12243109448,39.6058045677,90.5436221367,87.5518917189,2.97173041782,0.02
 04/22  07:00:00,191.462780934,29.5929423286,76.7589624955,6.69484858286,12.3672932834,65.3531420225,133.365034343,128.392150313,4.9528840297,0.02
 04/22  08:00:00,194.237757209,29.5833332604,77.7821664914,5.56547088909,12.3672932834,68.2430321324,124.221610992,119.248726962,4.9528840297,0.02
 04/22  09:00:00,221.712125626,29.63655709,79.1712194228,2.58072250549,16.4897243779,93.1370602926,110.14538888,102.200774433,7.92461444751,0.02
 04/22  10:00:00,221.899162822,29.6567492403,80.1373974417,1.78128539734,16.4897243779,93.1370602926,109.529824726,92.9954091891,7.92461444751,8.60980108948
 04/22  11:00:00,222.118661959,29.6726865915,80.7805230052,1.34175647,16.4897243779,93.1370602926,97.5781394037,89.6335249562,7.92461444751,0.02
 04/22  12:00:00,214.003221778,29.691238284,82.0803304925,1.05955758658,16.4897243779,83.9857416113,92.7632247044,84.8186102569,7.92461444751,0.02
 04/22  13:00:00,215.130045414,29.7058409099,83.4303565427,0.821748801228,16.4897243779,83.9857416113,87.2707239874,79.3261095399,7.92461444751,0.02
 04/22  14:00:00,215.234646824,29.7189842288,83.7302056627,0.613396995123,16.4897243779,83.9857416113,84.8810522767,76.9364378292,7.92461444751,0.02
 04/22  15:00:00,195.559086085,29.5669507698,82.2769674913,0.0,12.3672932834,70.6512738906,41.1743453864,36.2014613567,4.9528840297,0.02
 04/22  16:00:00,195.234250677,29.5669507698,81.9521250871,0.0,12.3672932834,70.6512738906,41.2672078312,36.2943238015,4.9528840297,0.02
 04/22  17:00:00,181.913364,29.5669507698,81.1546928886,0.0,12.3672932834,58.1284167478,45.9333886868,40.9605046571,4.9528840297,0.02
 04/22  18:00:00,131.702141757,28.252762695,65.4451176401,0.0,12.3672932834,24.9413748627,68.4943489081,63.5214648784,4.9528840297,0.02
 04/22  19:00:00,140.035866859,28.252762695,64.3821760561,0.0,12.3672932834,24.9413748627,77.8672597944,72.8943757647,4.9528840297,0.02
 04/22  20:00:00,126.934833954,28.252762695,63.7173171316,0.0,4.12243109448,16.0517297156,88.9677577901,85.9760273723,2.97173041782,0.02
 04/22  21:00:00,81.5445479847,14.257800155,32.7326073354,0.0,4.12243109448,15.9888894789,50.2676483443,47.2759179265,2.97173041782,0.02
 04/22  22:00:00,98.6931972488,20.1930174131,43.7837450771,0.0,4.12243109448,15.9888894789,82.8266397325,71.253189823,2.97173041782,8.60171949168
 04/22  23:00:00,82.9848788115,14.5644440391,33.8662943746,0.0,4.12243109448,15.9888894789,53.0006874373,50.0089570195,2.97173041782,0.02
 04/22  24:00:00,95.0482656682,19.7549547214,40.5768763797,0.0,4.12243109448,15.9888894789,82.546610823,79.5548804052,2.97173041782,0.02
 04/23  01:00:00,74.1184028425,12.6955286158,28.9763194361,0.0,2.06121554724,15.9888894789,51.1125152098,48.120784792,2.97173041782,0.02
 04/23  02:00:00,92.2009422406,19.7549547214,39.7907687493,0.0,2.06121554724,15.9888894789,87.9784730565,84.9867426387,2.97173041782,0.02
 04/23  03:00:00,66.2920326606,11.1258800013,22.7427829037,0.0,2.06121554724,15.9888894789,48.231252203,45.2395217852,2.97173041782,0.02
 04/23  04:00:00,92.5658874193,19.7331276173,40.2007260497,0.0,2.06121554724,15.9888894789,81.7935493592,78.8018189414,2.97173041782,0.02
 04/23  05:00:00,71.5434543528,13.4692873101,25.5812427089,0.0,2.06121554724,15.9888894789,60.9737498892,57.9820194714,2.97173041782,0.02
 04/23  06:00:00,97.7265117031,23.5877751816,50.8106299474,0.0,2.06121554724,15.9888894789,99.2619592829,96.2702288651,2.97173041782,0.02
 04/23  07:00:00,72.5956828955,17.9590497468,36.1227844172,0.0,2.06121554724,15.9888894789,79.0432480093,76.0515175915,2.97173041782,0.02
 04/23  08:00:00,122.060434448,24.0258378733,51.596270395,0.0,4.12243109448,41.7362269337,96.5808356966,91.6079516669,4.9528840297,0.02
 04/23  09:00:00,108.040859501,19.4922691674,42.2261886504,0.0,4.12243109448,41.7362269337,76.4491531425,71.4762691128,4.9528840297,0.02
 04/23  10:00:00,121.552535487,24.0258378733,51.0883714726,0.0,4.12243109448,41.7362269337,93.5905766557,88.617692626,4.9528840297,0.02
 04/23  11:00:00,105.833916283,19.098012745,40.4135018828,0.0,4.12243109448,41.7362269337,75.4680021663,70.4951181366,4.9528840297,0.02
 04/23  12:00:00,120.6337278,23.5439689125,50.6514327636,0.0,4.12243109448,41.7362269337,92.2707759157,87.297891886,4.9528840297,0.02
 04/23  13:00:00,112.888754217,19.8208161861,46.7455363823,0.0,4.12243109448,41.7362269337,73.5886560056,68.6157719759,4.9528840297,0.02
 04/23  14:00:00,123.575250215,23.8725159312,53.2644081569,0.0,4.12243109448,41.7362269337,89.3701319953,84.3972479656,4.9528840297,0.02
 04/23  15:00:00,109.556132059,19.6017848403,43.6319455578,0.0,4.12243109448,41.7362269337,72.215131185,67.2422471553,4.9528840297,0.02
 04/23  16:00:00,100.671940477,23.8725159312,47.2187907067,0.0,4.12243109448,24.8785346261,90.7245607146,85.7516766849,4.9528840297,0.02
 04/23  17:00:00,67.8345639494,17.3021077703,32.0649772822,0.0,2.06121554724,15.9888894789,71.6394736396,68.6477432218,2.97173041782,0.02
 04/23  18:00:00,73.1599337459,19.2732378216,35.3728472179,0.0,2.06121554724,15.9888894789,81.2551662279,78.2634358101,2.97173041782,0.02
 04/23  19:00:00,70.9210445588,15.7032549764,27.3632438041,0.0135850666856,2.06121554724,15.9888894789,72.8531855762,69.8614551584,2.97173041782,0.02
 04/23  20:00:00,77.7706203859,16.3658057898,28.8597243008,0.0,2.06121554724,15.9888894789,73.3714710497,70.3797406319,2.97173041782,0.02
 04/23  21:00:00,70.6929696067,14.7176899507,23.454394315,0.00477613468185,2.06121554724,15.9888894789,66.7726506411,63.7809202232,2.97173041782,0.02
 04/23  22:00:00,69.3812240412,14.3454126933,22.5410145834,0.00187242033161,2.06121554724,15.9888894789,62.3554349428,59.363704525,2.97173041782,0.02
 04/23  23:00:00,75.7337045063,18.3094999001,24.8061031495,0.00925260270269,2.06121554724,15.9888894789,81.863418957,78.8716885392,2.97173041782,0.02
 04/23  24:00:00,76.9608685539,18.83517513,25.4748016029,0.042042928704,2.06121554724,15.9888894789,84.0345331283,81.0428027105,2.97173041782,0.02
 04/24  01:00:00,67.328509438,14.6300774124,18.1179769702,0.00313024622414,4.12243109448,15.9888894789,68.5757994794,65.5840690616,2.97173041782,0.02
 04/24  02:00:00,71.7732420852,16.141317668,20.9548624955,0.076552174353,4.12243109448,15.9888894789,74.0178794431,71.0261490253,2.97173041782,0.02
 04/24  03:00:00,66.982705482,14.805302489,17.5071448241,0.0929332733557,4.12243109448,15.9888894789,79.8018081683,68.2283901878,2.97173041782,8.6016875627
 04/24  04:00:00,115.75380397,28.8368462838,34.546130326,0.271566408071,12.3672932834,24.9413748627,120.12025579,115.14737176,4.9528840297,0.02
 04/24  05:00:00,132.686831706,28.7326395958,36.7977298994,15.0572013402,12.3672932834,24.9413748627,191.033061476,186.060177446,4.9528840297,0.02
 04/24  06:00:00,179.691022388,29.6490205927,36.543463731,12.6504629285,24.7345865669,70.7195625826,156.089533618,146.163765559,9.90576805939,0.02
 04/24  07:00:00,204.755804651,29.731850694,39.5633740925,5.26864286543,37.1018798503,92.3937384068,132.68707262,122.761304561,9.90576805939,0.02
 04/24  08:00:00,219.994971958,29.8360414499,45.0432017006,2.88073657266,37.1018798503,104.434947198,123.335642777,113.409874717,9.90576805939,0.02
 04/24  09:00:00,236.367694975,30.0160559448,50.0731190409,2.00192230544,37.1018798503,116.476155989,117.265525578,107.339757519,9.90576805939,0.02
 04/24  10:00:00,239.959885691,30.2133903762,54.0839576602,1.38534879161,37.1018798503,116.476155989,121.512698205,102.983832851,9.90576805939,8.62309729469
 04/24  11:00:00,244.323735931,30.4349326163,58.9648258459,0.646704620881,37.1018798503,116.476155989,109.259053049,99.3332849898,9.90576805939,0.02
 04/24  12:00:00,234.532685267,30.6735043027,61.3874132977,0.23615410079,37.1018798503,104.434947198,106.505603729,96.5798356698,9.90576805939,0.02
 04/24  13:00:00,248.641653501,31.0265840708,63.3148884954,0.0228087689216,37.1018798503,116.476155989,112.240537917,93.7105616116,9.90576805939,8.62420824619
 04/24  14:00:00,253.32503055,31.4137429731,67.6341956252,0.0,37.1018798503,116.476155989,101.124637708,91.1988696485,9.90576805939,0.02
 04/24  15:00:00,256.241291869,31.7512978843,70.2130358268,0.0,37.1018798503,116.476155989,99.00839013,89.0826220706,9.90576805939,0.02
 04/24  16:00:00,255.361570648,31.9881795452,69.096887926,0.0,37.1018798503,116.476155989,106.334078088,87.8094199111,9.90576805939,8.61889011769
 04/24  17:00:00,252.453278438,32.051070025,66.1267694229,0.0,37.1018798503,116.476155989,97.3495097631,87.4237417037,9.90576805939,0.02
 04/24  18:00:00,152.709685043,28.8668489628,50.8330468241,0.0,24.7345865669,47.5788473902,69.908451606,64.9355675763,4.9528840297,0.02
 04/24  19:00:00,157.701264906,28.691951721,46.6028547677,0.0,24.7345865669,47.5788473902,76.4466865467,71.473802517,4.9528840297,0.02
 04/24  20:00:00,141.075225957,29.0193724053,46.2079964951,0.0,12.3672932834,38.6892022431,91.4199559242,88.4282255063,2.97173041782,0.02
 04/24  21:00:00,98.2694574622,16.7254012568,27.6203636968,0.0,12.3672932834,27.0668015668,60.5876633515,57.5959329337,2.97173041782,0.02
 04/24  22:00:00,89.4943909903,21.9670952836,32.7876770262,0.0,4.12243109448,15.9888894789,83.0224354053,80.0307049875,2.97173041782,0.02
 04/24  23:00:00,68.0520001576,13.5350727443,19.985972768,0.0,4.12243109448,15.9888894789,52.9208241667,49.9290937489,2.97173041782,0.02
 04/24  24:00:00,86.7616697251,21.791870207,30.2301807967,0.0,4.12243109448,15.9888894789,92.4755121531,89.4837817352,2.97173041782,0.02
 04/25  01:00:00,62.0049591413,12.5713348227,14.9026697179,0.0,4.12243109448,15.9888894789,58.1207253121,55.1289948943,2.97173041782,0.02
 04/25  02:00:00,83.6139067419,20.981530258,27.9159426956,0.0,4.12243109448,15.9888894789,91.7273946981,88.7356642803,2.97173041782,0.02
 04/25  03:00:00,61.0233807127,12.5713348227,13.9210912288,0.0,4.12243109448,15.9888894789,58.3542916351,55.3625612173,2.97173041782,0.02
 04/25  04:00:00,115.32748614,28.51560031,34.7094353489,0.00318989500713,12.3672932834,24.9413748627,112.203742986,107.230858956,4.9528840297,0.02
 04/25  05:00:00,134.237506,29.2080038421,39.6901780497,13.2400634846,12.3672932834,24.9413748627,181.303666405,176.330782376,4.9528840297,0.02
 04/25  06:00:00,182.627908152,29.6812351594,44.4172413104,7.68135668193,24.7345865669,70.7195625826,146.63782269,136.71205463,9.90576805939,0.02
 04/25  07:00:00,219.374366315,29.9577386128,57.2586601589,1.96602048712,37.1018798503,92.3937384068,123.735843525,113.810075465,9.90576805939,0.02
 04/25  08:00:00,240.157411441,30.0956211835,66.7073972294,1.11939320218,37.1018798503,104.434947198,123.32133262,104.798116429,9.90576805939,8.61744813239
 04/25  09:00:00,256.764454456,30.1770486303,71.4936163113,0.81723518684,37.1018798503,116.476155989,112.065982227,102.140214168,9.90576805939,0.02
 04/25  10:00:00,258.762397506,30.3107525401,73.6731706124,0.501321599048,37.1018798503,116.476155989,109.25066971,99.3249016508,9.90576805939,0.02
 04/25  11:00:00,263.202523022,30.5435452481,78.1947697074,0.186872022512,37.1018798503,116.476155989,112.744546223,94.2147392436,9.90576805939,8.62403891973
 04/25  12:00:00,253.465684572,30.9232073948,80.2657002013,0.0412092294163,37.1018798503,104.434947198,95.9517366973,86.0259686379,9.90576805939,0.02
 04/25  13:00:00,268.493646574,31.2487773016,82.9672920747,0.00024300208172,37.1018798503,116.476155989,86.9932365223,77.0674684629,9.90576805939,0.02
 04/25  14:00:00,271.518578416,31.470344451,85.7710772879,0.0,37.1018798503,116.476155989,93.0001648632,74.471467145,9.90576805939,8.62292965881
 04/25  15:00:00,271.566626057,31.8045210719,85.4851945618,0.0,37.1018798503,116.476155989,94.6121911741,84.6864231147,9.90576805939,0.02
 04/25  16:00:00,273.215601041,31.8509773651,87.0881654774,0.0,37.1018798503,116.476155989,84.40238075,74.4766126906,9.90576805939,0.02
 04/25  17:00:00,273.190219661,31.6558464957,87.2588949861,0.0,37.1018798503,116.476155989,65.8378083571,55.9120402977,9.90576805939,0.02
 04/25  18:00:00,170.351272564,28.6908253866,68.650633507,0.0,24.7345865669,47.5788473902,62.1573190365,48.5980132153,4.9528840297,8.60642179148
 04/25  19:00:00,181.409362925,29.1288880782,69.874013404,0.0,24.7345865669,47.5788473902,62.1600702192,57.1871861895,4.9528840297,0.02
 04/25  20:00:00,156.685871214,28.0337313492,62.8042895832,0.0,12.3672932834,38.6892022431,75.9943559493,73.0026255315,2.97173041782,0.02
 04/25  21:00:00,115.133089138,17.8277830002,43.358434323,0.0,12.3672932834,27.0668015668,51.8382930881,48.8465626703,2.97173041782,0.02
 04/25  22:00:00,105.346120473,21.6750534892,48.9314489047,0.0,4.12243109448,15.9888894789,67.3483193861,64.3565889683,2.97173041782,0.02
 04/25  23:00:00,84.3910403436,15.2433651806,34.5703513353,0.0,4.12243109448,15.9888894789,49.6047189459,46.6129885281,2.97173041782,0.02
 04/25  24:00:00,105.141193261,21.7480639378,48.6535112152,0.0,4.12243109448,15.9888894789,78.5304804701,75.5387500523,2.97173041782,0.02
 04/26  01:00:00,85.3623639125,15.4623965264,35.3226436158,0.0,4.12243109448,15.9888894789,56.1393690683,53.1476386505,2.97173041782,0.02
 04/26  02:00:00,97.8245036124,20.6529072088,42.4319783463,0.0,4.12243109448,15.9888894789,83.5841493946,80.5924189768,2.97173041782,0.02
 04/26  03:00:00,86.3978813903,15.6814278722,36.1391296986,0.0,4.12243109448,15.9888894789,59.4337254879,56.4419950701,2.97173041782,0.02
 04/26  04:00:00,141.17807975,28.1213438875,60.9574759131,0.0,12.3672932834,24.9413748627,103.109747444,98.1368634143,4.9528840297,0.02
 04/26  05:00:00,152.292366864,29.343000038,66.9864894318,3.86361741239,12.3672932834,24.9413748627,164.102544003,159.129659973,4.9528840297,0.02
 04/26  06:00:00,208.027896513,29.8824786631,75.6098040624,1.68753943405,24.7345865669,70.7195625826,126.194101606,116.268333547,9.90576805939,0.02
 04/26  07:00:00,241.074007388,30.3085061055,79.8952607927,0.678305004337,37.1018798503,92.3937384068,100.192387161,90.2666191016,9.90576805939,0.02
 04/26  08:00:00,255.916171261,30.5825114214,82.9893868577,0.109228167103,37.1018798503,104.434947198,86.7498625612,76.8240945018,9.90576805939,0.02
 04/26  09:00:00,270.269882285,30.9598170431,85.0234193749,0.0100834980566,37.1018798503,116.476155989,91.6663544944,73.1409485397,9.90576805939,8.61963789527
 04/26  10:00:00,274.627709945,31.397690642,88.9529212525,0.0,37.1018798503,116.476155989,72.1212252592,62.1954571998,9.90576805939,0.02
 04/26  11:00:00,276.936231268,31.7845645376,90.8743193175,0.0,37.1018798503,116.476155989,61.5762810764,51.650513017,9.90576805939,0.02
 04/26  12:00:00,266.831264487,32.1000945746,92.4955771994,0.0,37.1018798503,104.434947198,68.5486169525,50.0220462776,9.90576805939,8.62080261549
 04/26  13:00:00,281.01069602,32.2928802613,94.4405393988,0.0,37.1018798503,116.476155989,56.3234607887,46.3976927293,9.90576805939,0.02
 04/26  14:00:00,282.105298156,32.427643815,95.4004929934,0.0,37.1018798503,116.476155989,54.3411863143,44.4154182549,9.90576805939,0.02
 04/26  15:00:00,281.437344509,32.483745286,94.6766560967,0.0,37.1018798503,116.476155989,62.6845765055,44.1570497344,9.90576805939,8.62175871165
 04/26  16:00:00,280.818895743,32.4421535029,94.1003283482,0.0,37.1018798503,116.476155989,56.0519552576,46.1261871982,9.90576805939,0.02
 04/26  17:00:00,282.350926044,32.4721172459,95.6033615731,0.0,37.1018798503,116.476155989,46.3970489028,36.4712808434,9.90576805939,0.02
 04/26  18:00:00,174.514744761,28.7789050877,72.7260340447,0.0,24.7345865669,47.5788473902,38.9861102214,34.0132261917,4.9528840297,0.02
 04/26  19:00:00,180.65135051,28.6913133751,69.5535605229,0.0,24.7345865669,47.5788473902,51.7204420258,46.7475579961,4.9528840297,0.02
 04/26  20:00:00,162.96029351,28.9098567324,68.2025607023,0.0,12.3672932834,38.6892022431,72.6850315957,69.6933011779,2.97173041782,0.02
 04/26  21:00:00,112.933688099,17.5868485198,41.3999564848,0.0,12.3672932834,27.0668015668,61.2785325524,49.7026098678,2.97173041782,8.60419226671
 04/26  22:00:00,105.951304032,21.9670952836,49.2445900488,0.0,4.12243109448,15.9888894789,73.4283547352,70.4366243174,2.97173041782,0.02
 04/26  23:00:00,84.9843136948,15.6814278722,34.7255614475,0.0,4.12243109448,15.9888894789,59.2200740821,56.2283436642,2.97173041782,0.02
 04/26  24:00:00,100.659074076,21.7042576686,44.2151978204,0.0,4.12243109448,15.9888894789,92.8845922653,89.8928618475,2.97173041782,0.02
 04/27  01:00:00,72.0116173493,13.4692873101,23.9881907494,0.0,4.12243109448,15.9888894789,59.6643978123,56.6726673944,2.97173041782,0.02
 04/27  02:00:00,98.3935847531,21.9670952836,41.6868710582,0.0,4.12243109448,15.9888894789,94.9661080397,91.9743776219,2.97173041782,0.02
 04/27  03:00:00,67.335855506,12.5713348227,20.2335663568,0.0,4.12243109448,15.9888894789,57.1801065595,54.1883761417,2.97173041782,0.02
 04/27  04:00:00,128.452169442,28.51560031,47.8373089399,0.0,12.3672932834,24.9413748627,107.277170586,102.304286556,4.9528840297,0.02
 04/27  05:00:00,139.410694114,29.2710463928,51.6510779377,6.38930960969,12.3672932834,24.9413748627,175.69660051,170.72371648,4.9528840297,0.02
 04/27  06:00:00,187.881710418,29.8225974584,53.9487030583,3.26233540429,24.7345865669,70.7195625826,142.769798676,132.844030617,9.90576805939,0.02
 04/27  07:00:00,221.052227651,30.2148353123,59.8149151042,0.830544748254,37.1018798503,92.3937384068,120.911999985,110.986231926,9.90576805939,0.02
 04/27  08:00:00,239.363085867,30.4778154798,66.1128540365,0.537409220647,37.1018798503,104.434947198,111.958940959,102.0331729,9.90576805939,0.02
 04/27  09:00:00,256.786459124,30.9054911741,71.4051667237,0.199178505905,37.1018798503,116.476155989,114.747550597,96.2222774551,9.90576805939,8.61950508286
 04/27  10:00:00,266.326207686,31.4629099415,80.5325972203,0.0536178863826,37.1018798503,116.476155989,101.2797078,91.3539397404,9.90576805939,0.02
 04/27  11:00:00,273.516713672,32.0149616075,87.2232084288,0.00125799674857,37.1018798503,116.476155989,97.3981748936,87.4724068342,9.90576805939,0.02
 04/27  12:00:00,263.480584281,32.4380580998,88.8068876772,0.0,37.1018798503,104.434947198,95.0484366947,85.1226686353,9.90576805939,0.02
 04/27  13:00:00,278.624871011,32.8812352657,91.466365156,0.0,37.1018798503,116.476155989,97.7568674876,79.2271532619,9.90576805939,8.62394616632
 04/27  14:00:00,280.122232859,33.310135778,92.5349952525,0.0,37.1018798503,116.476155989,79.5690479453,69.6432798859,9.90576805939,0.02
 04/27  15:00:00,280.580527226,33.5940060631,92.7095395023,0.0,37.1018798503,116.476155989,74.4876352563,64.5618671969,9.90576805939,0.02
 04/27  16:00:00,281.861502794,33.6909422423,93.8941336212,0.0,37.1018798503,116.476155989,73.2064180872,54.6820011092,9.90576805939,8.61864891863
 04/27  17:00:00,280.948018052,33.5561814125,93.1164188639,0.0,37.1018798503,116.476155989,62.4162251126,52.4904570532,9.90576805939,0.02
 04/27  18:00:00,172.32789296,28.8682120638,70.4498891414,0.0,24.7345865669,47.5788473902,57.0019628907,52.029078861,4.9528840297,0.02
 04/27  19:00:00,178.620200309,28.6934925552,67.5202452472,0.0,24.7345865669,47.5788473902,61.5166823461,56.5437983164,4.9528840297,0.02
 04/27  20:00:00,163.712405665,29.0207421104,68.8438017571,0.0,12.3672932834,38.6892022431,71.7488463326,68.7571159148,2.97173041782,0.02
 04/27  21:00:00,114.601733476,17.6963641927,42.9584891102,0.0,12.3672932834,27.0668015668,48.3168248165,45.3250943987,2.97173041782,0.02
 04/27  22:00:00,110.731111793,22.8942519504,53.0740559862,0.0,4.12243109448,15.9888894789,66.5741986472,63.5824682294,2.97173041782,0.02
 04/27  23:00:00,88.4537872559,15.8566529489,38.0198095906,0.0,4.12243109448,15.9888894789,47.5449729018,44.553242484,2.97173041782,0.02
 04/27  24:00:00,106.713645192,21.9670952836,50.0069309052,0.0,4.12243109448,15.9888894789,73.6156211297,70.6238907119,2.97173041782,0.02
 04/28  01:00:00,84.7987359533,15.330977719,34.8904335625,0.0,4.12243109448,15.9888894789,53.028639865,50.0369094472,2.97173041782,0.02
 04/28  02:00:00,102.520875872,21.3100012462,46.4712556601,0.0,4.12243109448,15.9888894789,80.6925757766,77.7008453588,2.97173041782,0.02
 04/28  03:00:00,84.0791924378,15.2433651806,34.2585025233,0.0,4.12243109448,15.9888894789,54.8525401222,51.8608097044,2.97173041782,0.02
 04/28  04:00:00,146.354051267,28.7127285212,65.5420619165,0.0,12.3672932834,24.9413748627,107.86449669,94.309900621,4.9528840297,8.60171203943
 04/28  05:00:00,149.078310859,28.928285895,65.9215346312,2.12922959756,12.3672932834,24.9413748627,158.312269823,153.339385793,4.9528840297,0.02
 04/28  06:00:00,210.298637922,30.1488746838,78.5622920871,0.739396165744,24.7345865669,70.7195625826,117.823654246,107.897886186,9.90576805939,0.02
 04/28  07:00:00,243.993529331,30.5550500628,83.2356222476,0.0109241885236,37.1018798503,92.3937384068,90.8209144879,80.8951464285,9.90576805939,0.02
 04/28  08:00:00,258.647107661,30.896661794,85.5154757275,0.0,37.1018798503,104.434947198,79.6174500647,69.6916820053,9.90576805939,0.02
 04/28  09:00:00,274.23029991,31.3244219996,88.6293080844,0.0,37.1018798503,116.476155989,69.4002728159,59.4745047565,9.90576805939,0.02
 04/28  10:00:00,278.357490426,31.761452578,92.3188727248,0.0,37.1018798503,116.476155989,64.7088045353,46.1803832207,9.90576805939,8.62265325513
 04/28  11:00:00,281.507339688,32.1609621548,95.0691342849,0.0,37.1018798503,116.476155989,46.8169108843,36.8911428249,9.90576805939,0.02
 04/28  12:00:00,272.678512285,32.6065807484,97.8363509229,0.0,37.1018798503,104.434947198,38.8723142706,28.9465462112,9.90576805939,0.02
 04/28  13:00:00,285.533601661,32.734957966,98.5212956152,0.0,37.1018798503,116.476155989,44.4356989358,25.906208627,9.90576805939,8.62372224946
 04/28  14:00:00,285.244502447,32.9633782419,98.0040580686,0.0,37.1018798503,116.476155989,37.6911520547,27.7653839953,9.90576805939,0.02
 04/28  15:00:00,284.563396967,33.0380596848,97.2484164983,0.0,37.1018798503,116.476155989,40.073835353,30.1480672936,9.90576805939,0.02
 04/28  16:00:00,283.113138946,32.9670423693,95.8696252461,0.0,37.1018798503,116.476155989,44.2987781338,34.3730100744,9.90576805939,0.02
 04/28  17:00:00,279.876849464,32.7854967605,92.815905944,0.0,37.1018798503,116.476155989,60.2153556691,41.6970873879,9.90576805939,8.61250022175
 04/28  18:00:00,171.467521527,28.7789856677,69.6787531303,0.0,24.7345865669,47.5788473902,49.9332128349,44.9603288052,4.9528840297,0.02
 04/28  19:00:00,179.070624779,28.6913418231,67.9728329815,0.0,24.7345865669,47.5788473902,56.9178688395,51.9449848098,4.9528840297,0.02
 04/28  20:00:00,163.279516959,28.9098567324,68.5218124063,0.0,12.3672932834,38.6892022431,70.1968076353,67.2050772174,2.97173041782,0.02
 04/28  21:00:00,113.550503327,17.5868485198,42.0167827057,0.0,12.3672932834,27.0668015668,49.0339182774,46.0421878596,2.97173041782,0.02
 04/28  22:00:00,110.418535959,22.865047771,52.7906851473,0.0,4.12243109448,15.9888894789,67.2940479977,64.3023175799,2.97173041782,0.02
 04/28  23:00:00,88.9225869649,16.3165427446,38.0055354259,0.0,4.12243109448,15.9888894789,51.4788276434,48.4870972256,2.97173041782,0.02
 04/28  24:00:00,107.282051591,21.9670952836,50.5753381227,0.0,4.12243109448,15.9888894789,71.4832839284,68.4915535106,2.97173041782,0.02
 04/29  01:00:00,85.3716983923,15.330977719,35.4633968222,0.0,4.12243109448,15.9888894789,52.4071350076,49.4154045898,2.97173041782,0.02
 04/29  02:00:00,105.967784932,21.7480639378,49.4801028509,0.0,4.12243109448,15.9888894789,75.4440292585,72.4522988407,2.97173041782,0.02
 04/29  03:00:00,86.2095126047,15.4623965264,36.1697921682,0.0,4.12243109448,15.9888894789,53.9085118448,50.916781427,2.97173041782,0.02
 04/29  04:00:00,118.499495784,26.9385746202,56.5961684552,0.0,4.12243109448,16.0517297156,97.1932904466,94.2015600287,2.97173041782,0.02
 04/29  05:00:00,125.997647169,28.0337313492,62.9991630748,0.0,4.12243109448,16.0517297156,96.7025237488,93.710793331,2.97173041782,0.02
 04/29  06:00:00,155.830953502,29.5669507698,79.4910084288,0.0,4.12243109448,39.6058045677,71.7278166646,68.7360862467,2.97173041782,0.02
 04/29  07:00:00,194.230721815,29.5762595474,82.104447101,4.13398784496,12.3672932834,65.3531420225,111.06241698,106.08953295,4.9528840297,0.02
 04/29  08:00:00,196.406307202,29.5712512642,82.3071355833,3.22113707906,12.3672932834,68.2430321324,102.645287021,97.6724029911,4.9528840297,0.02
 04/29  09:00:00,222.936142239,29.6339663698,81.5832871883,1.39528031447,16.4897243779,93.1370602926,104.135288796,87.6016485478,7.92461444751,8.60902580021
 04/29  10:00:00,217.487881801,29.645746761,76.3503718449,1.16809549505,16.4897243779,93.1370602926,108.73768867,100.793074222,7.92461444751,0.02
 04/29  11:00:00,213.904683301,29.6545660779,72.8356467742,1.09080348684,16.4897243779,93.1370602926,128.036891,120.092276553,7.92461444751,0.02
 04/29  12:00:00,204.448423741,29.6661431806,72.6345604919,0.975632890777,16.4897243779,83.9857416113,128.905316137,120.960701689,7.92461444751,0.02
 04/29  13:00:00,205.014934232,29.6662466569,73.177073763,0.99951979423,16.4897243779,83.9857416113,126.661231302,118.716616855,7.92461444751,0.02
 04/29  14:00:00,204.817169405,29.670183759,73.0415634238,0.933366403889,16.4897243779,83.9857416113,124.874262931,116.929648484,7.92461444751,0.02
 04/29  15:00:00,182.005088773,29.5669507698,68.722974082,0.0,12.3672932834,70.6512738906,63.9364828226,58.9635987929,4.9528840297,0.02
 04/29  16:00:00,183.750862757,29.5669507698,70.4687410176,0.0,12.3672932834,70.6512738906,62.7444882047,57.771604175,4.9528840297,0.02
 04/29  17:00:00,172.22485639,29.5669507698,71.4661885052,0.0,12.3672932834,58.1284167478,75.3683861414,61.8113467924,4.9528840297,8.60415531926
 04/29  18:00:00,124.717457755,28.1067417978,58.6064553662,0.0,12.3672932834,24.9413748627,89.572645904,84.5997618743,4.9528840297,0.02
 04/29  19:00:00,130.474869546,28.252762695,54.8211796758,0.0,12.3672932834,24.9413748627,96.8357573642,91.8628733345,4.9528840297,0.02
 04/29  20:00:00,104.060836568,26.9385746202,42.1575088492,0.0,4.12243109448,16.0517297156,106.429553815,103.437823397,2.97173041782,0.02
 04/29  21:00:00,74.7139947319,14.7834753849,25.3708720748,0.00550789821398,4.12243109448,15.9888894789,58.7293364062,55.7376059884,2.97173041782,0.02
 04/29  22:00:00,70.3048971008,15.2651922848,20.4391957087,0.0,4.12243109448,15.9888894789,65.3024338978,62.31070348,2.97173041782,0.02
 04/29  23:00:00,67.0790716842,14.3672397974,18.134507723,0.0,4.12243109448,15.9888894789,62.318568231,59.3268378132,2.97173041782,0.02
 04/29  24:00:00,74.0172656356,16.3165427446,23.1002138737,0.0,4.12243109448,15.9888894789,66.6049394924,63.6132090746,2.97173041782,0.02
 04/30  01:00:00,70.829895201,17.9590497468,20.2619974291,0.0,2.06121554724,15.9888894789,81.4008773629,78.4091469451,2.97173041782,0.02
 04/30  02:00:00,60.4958685469,13.4692873101,14.533657714,0.0,2.06121554724,15.9888894789,62.9643414096,59.9726109918,2.97173041782,0.02
 04/30  03:00:00,65.4739560995,15.068140104,17.8357560223,0.0276874549274,2.06121554724,15.9888894789,67.4367038944,64.4449734766,2.97173041782,0.02
 04/30  04:00:00,78.6345411487,22.8868748751,22.9622834382,0.0606104021981,2.06121554724,15.9888894789,104.020089963,101.028359545,2.97173041782,0.02
 04/30  05:00:00,67.068439119,17.9590497468,16.5005414244,0.0,2.06121554724,15.9888894789,84.4323381727,81.4406077549,2.97173041782,0.02
 04/30  06:00:00,63.6741546447,22.4488121835,20.2464033782,0.0,2.06121554724,15.9888894789,105.662531581,102.670801163,2.97173041782,0.02
 04/30  07:00:00,60.4732739491,19.2732378216,22.3265790642,0.265615814272,2.06121554724,15.9888894789,83.1584318284,80.1667014106,2.97173041782,0.02
 04/30  08:00:00,98.452154723,23.7630002583,27.5638682516,0.144763890603,4.12243109448,41.7362269337,97.8304035511,92.8575195214,4.9528840297,0.02
 04/30  09:00:00,91.6344144462,19.2732378216,24.5168479789,0.120512898303,4.12243109448,41.7362269337,76.7041700202,71.7312859905,4.9528840297,0.02
 04/30  10:00:00,102.54781773,23.9820316041,31.278705243,0.0850684727042,4.12243109448,41.7362269337,93.0883722144,88.1154881847,4.9528840297,0.02
 04/30  11:00:00,96.6923469464,19.7113005132,28.5118572146,0.0100716894112,4.12243109448,41.7362269337,74.0489110166,69.0760269869,4.9528840297,0.02
 04/30  12:00:00,108.585937777,24.2010629499,36.6633128759,0.0,4.12243109448,41.7362269337,92.0715935112,87.0987094815,4.9528840297,0.02
 04/30  13:00:00,97.4115963804,19.2732378216,30.0760646375,0.0,4.12243109448,41.7362269337,72.9878127614,68.0149287317,4.9528840297,0.02
 04/30  14:00:00,108.562793453,23.8725159312,37.2568526344,0.0,4.12243109448,41.7362269337,89.6512536302,84.6783696005,4.9528840297,0.02
 04/30  15:00:00,102.651378835,19.930331859,34.8722636351,0.0,4.12243109448,41.7362269337,71.5004412217,66.527557192,4.9528840297,0.02
 04/30  16:00:00,92.9901943221,23.8725159312,39.0333431943,0.0,4.12243109448,24.8785346261,88.9703152151,83.9974311854,4.9528840297,0.02
 04/30  17:00:00,62.9388550972,16.1194905639,28.398255969,0.0,2.06121554724,15.9888894789,59.1574018154,56.1656713976,2.97173041782,0.02
 04/30  18:00:00,77.923215493,22.3175454369,37.0222671899,0.0,2.06121554724,15.9888894789,93.8488982422,90.8571678244,2.97173041782,0.02
 04/30  19:00:00,62.0959202967,13.2175153081,21.1185919168,0.0,2.06121554724,15.9888894789,58.4042404325,55.4125100147,2.97173041782,0.02
 04/30  20:00:00,81.6084648494,20.3956784308,28.5726024455,0.00235459000384,2.06121554724,15.9888894789,91.1216437993,88.1299133815,2.97173041782,0.02
 04/30  21:00:00,67.6780034452,14.7834753849,20.3259917597,0.0238419105989,2.06121554724,15.9888894789,62.7168300178,59.7250995999,2.97173041782,0.02
 04/30  22:00:00,62.186657387,13.4692873101,16.2244462066,0.0,2.06121554724,15.9888894789,72.0602973969,60.4868743659,2.97173041782,8.60169261313
 04/30  23:00:00,80.8499901837,19.2732378216,28.8943800698,0.0735240094539,2.06121554724,15.9888894789,82.8465570619,79.8548266441,2.97173041782,0.02
 04/30  24:00:00,76.2495893863,17.9590497468,25.6816914339,0.0,2.06121554724,15.9888894789,83.9328444606,80.9411140428,2.97173041782,0.02
 05/01  01:00:00,73.3700855333,14.805302489,23.9521907451,0.0352682891634,4.12243109448,15.9888894789,68.4474401336,65.4557097158,2.97173041782,0.02
 05/01  02:00:00,79.5327915349,16.141317668,28.7710206941,0.0199443275745,4.12243109448,15.9888894789,73.3394812172,70.3477507994,2.97173041782,0.02
 05/01  03:00:00,74.3107987293,14.3672397974,25.3662350331,0.0,4.12243109448,15.9888894789,70.0784681074,67.0867376896,2.97173041782,0.02
 05/01  04:00:00,140.119818988,28.8222441941,59.1983148381,0.0,12.3672932834,24.9413748627,116.440129688,111.467245658,4.9528840297,0.02
 05/01  05:00:00,157.868744345,28.7189110694,63.5081920223,13.5423813347,12.3672932834,24.9413748627,182.400628972,177.427744942,4.9528840297,0.02
 05/01  06:00:00,211.857660948,29.6602770821,74.9502663732,8.74820993493,24.7345865669,70.7195625826,138.792384229,128.86661617,9.90576805939,0.02
 05/01  07:00:00,241.310110892,29.7497722107,77.7031677386,3.66524501756,37.1018798503,92.3937384068,110.950754031,101.024985971,9.90576805939,0.02
 05/01  08:00:00,254.016389245,29.87406057,80.0319040218,1.87544973549,37.1018798503,104.434947198,96.5130194701,86.5872514108,9.90576805939,0.02
 05/01  09:00:00,269.357964936,29.9856721848,84.2311512938,0.864558713742,37.1018798503,116.476155989,78.50706003,68.5812919706,9.90576805939,0.02
 05/01  10:00:00,271.012594724,30.1470769169,86.3016895312,0.286737763116,37.1018798503,116.476155989,74.2363706635,55.7095425823,9.90576805939,8.6210600218
 05/01  11:00:00,273.543234772,30.4336633211,88.7521384604,0.080197470331,37.1018798503,116.476155989,57.7636510806,47.8378830212,9.90576805939,0.02
 05/01  12:00:00,265.908780632,30.751340237,92.9113881866,0.0104600546691,37.1018798503,104.434947198,45.9226151151,35.9968470558,9.90576805939,0.02
 05/01  13:00:00,283.234744256,31.2362711105,97.7211904446,0.0,37.1018798503,116.476155989,42.334135747,23.806281218,9.90576805939,8.62208646955
 05/01  14:00:00,285.116155857,31.5677919095,99.2713121432,0.0,37.1018798503,116.476155989,27.919300432,17.9935323726,9.90576805939,0.02
 05/01  15:00:00,285.790178029,31.8390933845,99.6741544461,0.0,37.1018798503,116.476155989,26.7618597088,16.8360916494,9.90576805939,0.02
 05/01  16:00:00,286.515619215,32.0599875752,100.179181687,0.0,37.1018798503,116.476155989,33.8335774016,15.3094679866,9.90576805939,8.61834135563
 05/01  17:00:00,283.526920725,31.9873636365,97.2641595368,0.0,37.1018798503,116.476155989,28.9057509318,18.9799828724,9.90576805939,0.02
 05/01  18:00:00,173.772321792,28.6919445265,72.0705976479,0.0,24.7345865669,47.5788473902,33.6562996178,28.6834155881,4.9528840297,0.02
 05/01  19:00:00,184.688546107,29.1300051678,73.1520911069,0.0,24.7345865669,47.5788473902,43.1234840177,38.150599988,4.9528840297,0.02
 05/01  20:00:00,162.046896747,28.4717940408,67.7272538625,0.0,12.3672932834,38.6892022431,54.7838981015,51.7921676836,2.97173041782,0.02
 05/01  21:00:00,121.254610725,19.0323793717,48.2521735616,0.0,12.3672932834,27.0668015668,40.8743219274,37.8825915096,2.97173041782,0.02
 05/01  22:00:00,110.871303588,22.865047771,53.243452691,0.0,4.12243109448,15.9888894789,59.8779252973,56.8861948795,2.97173041782,0.02
 05/01  23:00:00,88.9808244049,16.3165427446,38.06377278,0.0,4.12243109448,15.9888894789,47.613356653,44.6216262352,2.97173041782,0.02
 05/01  24:00:00,107.228784753,21.9670952836,50.5220711978,0.0,4.12243109448,15.9888894789,69.7883036155,66.7965731977,2.97173041782,0.02
 05/02  01:00:00,87.3330858754,15.6814278722,37.0743340655,0.0,4.12243109448,15.9888894789,48.8545276031,45.8627971852,2.97173041782,0.02
 05/02  02:00:00,101.460390784,21.0909699004,45.6298026531,0.0,4.12243109448,15.9888894789,76.3306596523,73.3389292345,2.97173041782,0.02
 05/02  03:00:00,83.946662543,15.2433651806,34.1259733641,0.0,4.12243109448,15.9888894789,53.4721568823,50.4804264645,2.97173041782,0.02
 05/02  04:00:00,145.018808283,28.51560031,64.4039478393,0.0,12.3672932834,24.9413748627,98.5330039077,93.560119878,4.9528840297,0.02
 05/02  05:00:00,153.802436973,29.2617099577,68.0306839125,4.41078293108,12.3672932834,24.9413748627,158.29980489,153.32692086,4.9528840297,0.02
 05/02  06:00:00,206.658463636,29.7960584212,76.8448550165,1.51864231692,24.7345865669,70.7195625826,122.2007875,112.275019441,9.90576805939,0.02
 05/02  07:00:00,240.216754596,30.171670826,79.2582110478,0.594937702054,37.1018798503,92.3937384068,112.454350552,93.9439696175,9.90576805939,8.60461287545
 05/02  08:00:00,254.736273249,30.4089141401,81.8926958837,0.199722864502,37.1018798503,104.434947198,94.1128097804,84.187041721,9.90576805939,0.02
 05/02  09:00:00,271.086152202,30.6903076938,86.1183023029,0.00102166112429,37.1018798503,116.476155989,83.7126231324,73.786855073,9.90576805939,0.02
 05/02  10:00:00,273.212274134,30.9668731071,87.9682875797,0.0,37.1018798503,116.476155989,80.0396854294,70.11391737,9.90576805939,0.02
 05/02  11:00:00,274.071777739,31.2649762525,88.52953561,0.0,37.1018798503,116.476155989,90.4056551957,71.8765849681,9.90576805939,8.62330216819
 05/02  12:00:00,264.270830582,31.7188593399,90.3164451024,0.0,37.1018798503,104.434947198,80.0749374757,70.1491694163,9.90576805939,0.02
 05/02  13:00:00,277.760679285,32.1762544676,91.3071381923,0.0,37.1018798503,116.476155989,77.8778302968,67.9520622374,9.90576805939,0.02
 05/02  14:00:00,275.409158286,32.5717853426,88.560272674,0.0,37.1018798503,116.476155989,91.6953851627,73.1677627772,9.90576805939,8.6218543262
 05/02  15:00:00,274.507714209,32.8878459679,87.3430056185,0.0,37.1018798503,116.476155989,85.9157706268,75.9900025674,9.90576805939,0.02
 05/02  16:00:00,275.149125972,33.0556244356,87.8170845068,0.0,37.1018798503,116.476155989,83.7326475749,73.8068795155,9.90576805939,0.02
 05/02  17:00:00,273.430113285,32.8426331831,86.3120293025,0.0,37.1018798503,116.476155989,85.7744501264,75.848682067,9.90576805939,0.02
 05/02  18:00:00,169.022331356,28.7797425693,67.2327852012,0.0,24.7345865669,47.5788473902,74.8214227036,61.2622713137,4.9528840297,8.60626736024
 05/02  19:00:00,177.252495116,28.6922283339,66.1538154498,0.0,24.7345865669,47.5788473902,72.3259784828,67.3530944531,4.9528840297,0.02
 05/02  20:00:00,162.569489177,29.019865776,67.7017846662,0.0,12.3672932834,38.6892022431,85.0330772219,82.0413468041,2.97173041782,0.02
 05/02  21:00:00,114.109724056,17.6963641927,42.4664947689,0.0,12.3672932834,27.0668015668,57.5304253558,54.538694938,2.97173041782,0.02
 05/02  22:00:00,110.057822126,22.8066394121,52.4883804195,0.0,4.12243109448,15.9888894789,79.5225713776,76.5308409598,2.97173041782,0.02
 05/02  23:00:00,91.330827267,16.7546054362,39.9757137896,0.0,4.12243109448,15.9888894789,57.5774654642,54.5857350463,2.97173041782,0.02
 05/02  24:00:00,107.165646146,21.9670952836,50.458933437,0.0,4.12243109448,15.9888894789,81.7414002423,78.7496698245,2.97173041782,0.02
 05/03  01:00:00,87.2967354796,16.141317668,36.5549098336,0.0,4.12243109448,15.9888894789,61.1487265836,58.1569961657,2.97173041782,0.02
 05/03  02:00:00,104.287954061,21.529032592,48.0193040996,0.0,4.12243109448,15.9888894789,85.499180995,82.5074505772,2.97173041782,0.02
 05/03  03:00:00,88.0457720282,16.2289302063,37.2163337971,0.0,4.12243109448,15.9888894789,61.1434897808,58.151759363,2.97173041782,0.02
 05/03  04:00:00,147.24608488,28.6251159829,66.5217096381,0.0,12.3672932834,24.9413748627,96.4327577354,91.4598737057,4.9528840297,0.02
 05/03  05:00:00,151.130475683,28.9133988828,67.8711195727,2.24669793721,12.3672932834,24.9413748627,149.981380232,145.008496202,4.9528840297,0.02
 05/03  06:00:00,211.122632895,30.1297907417,81.6486486535,0.845286505529,24.7345865669,70.7195625826,108.522862964,98.5970949042,9.90576805939,0.02
 05/03  07:00:00,245.587835072,30.515073823,84.7133915014,0.167446189583,37.1018798503,92.3937384068,84.6398541395,74.7140860801,9.90576805939,0.02
 05/03  08:00:00,251.304169849,30.6923427671,78.2998357375,0.0769881669496,37.1018798503,104.434947198,95.728989798,85.8032217386,9.90576805939,0.02
 05/03  09:00:00,259.776879414,30.8353368309,74.6474929826,0.0175183439128,37.1018798503,116.476155989,116.171594531,97.6467790232,9.90576805939,8.61904744839
 05/03  10:00:00,264.430686178,31.0737813483,79.0798651748,0.0,37.1018798503,116.476155989,103.785908612,93.8601405526,9.90576805939,0.02
 05/03  11:00:00,270.749249722,31.5310936199,84.9408732529,0.0,37.1018798503,116.476155989,89.3618492935,79.4360812341,9.90576805939,0.02
 05/03  12:00:00,264.619371977,31.8631342449,90.520668615,0.0,37.1018798503,104.434947198,78.9297736382,60.403855258,9.90576805939,8.62015032081
 05/03  13:00:00,281.963028576,32.3324527254,95.3533650354,0.0,37.1018798503,116.476155989,54.4806059853,44.5548379259,9.90576805939,0.02
 05/03  14:00:00,284.103616347,32.6890105181,97.1375117888,0.0,37.1018798503,116.476155989,45.4492667822,35.5234987228,9.90576805939,0.02
 05/03  15:00:00,285.210325562,33.0143666893,97.9190315565,0.0,37.1018798503,116.476155989,48.7470114044,30.2201607652,9.90576805939,8.62108257975
 05/03  16:00:00,283.941038953,33.1362062914,96.528470372,0.0,37.1018798503,116.476155989,40.5120379133,30.5862698539,9.90576805939,0.02
 05/03  17:00:00,280.161141796,33.0319056262,92.8538266599,0.0,37.1018798503,116.476155989,51.2557324672,41.3299644078,9.90576805939,0.02
 05/03  18:00:00,172.905734229,28.7796759423,71.1162695006,0.0,24.7345865669,47.5788473902,49.2392803324,44.2663963027,4.9528840297,0.02
 05/03  19:00:00,178.110646226,28.692174205,69.3611790679,0.0,24.7345865669,47.5788473902,58.059215047,53.0863310173,4.9528840297,0.02
 05/03  20:00:00,162.99135373,29.0198601192,68.123634672,0.0,12.3672932834,38.6892022431,81.7397470417,78.7480166238,2.97173041782,0.02
 05/03  21:00:00,110.452575963,17.5868485198,38.918848855,0.0,12.3672932834,27.0668015668,58.3554614479,55.3637310301,2.97173041782,0.02
 05/03  22:00:00,101.186486831,21.9670952836,44.479772745,0.0,4.12243109448,15.9888894789,78.6249681772,75.6332377594,2.97173041782,0.02
 05/03  23:00:00,82.0539209369,15.6814278722,31.7951685158,0.0,4.12243109448,15.9888894789,68.2406885513,56.6672598836,2.97173041782,8.60169824998
 05/03  24:00:00,97.1250519174,21.791870207,40.5935629848,0.0,4.12243109448,15.9888894789,90.0537699406,87.0620395228,2.97173041782,0.02
 05/04  01:00:00,72.2825538538,14.3672397974,23.3379897968,0.0,4.12243109448,15.9888894789,63.8370147536,60.8452843358,2.97173041782,0.02
 05/04  02:00:00,88.131765463,20.6529072088,32.7392398251,0.0,4.12243109448,15.9888894789,95.1399932638,92.148262846,2.97173041782,0.02
 05/04  03:00:00,75.4782739007,14.6958628466,26.2282718684,0.0,4.12243109448,15.9888894789,60.9261489961,57.9344185783,2.97173041782,0.02
 05/04  04:00:00,126.405044665,28.4279877716,45.8777967864,0.0,12.3672932834,24.9413748627,105.098243246,100.125359216,4.9528840297,0.02
 05/04  05:00:00,138.994969309,29.272281879,51.2291883301,6.39423905977,12.3672932834,24.9413748627,173.830514288,168.857630258,4.9528840297,0.02
 05/04  06:00:00,184.72582503,29.8204905156,53.3778178094,3.02860905228,24.7345865669,70.7195625826,140.650723034,130.724954974,9.90576805939,0.02
 05/04  07:00:00,221.385004154,30.2216509263,60.3187402641,0.652688345111,37.1018798503,92.3937384068,118.325209805,108.399441745,9.90576805939,0.02
 05/04  08:00:00,240.568125832,30.4799343305,67.4535239239,0.399711422303,37.1018798503,104.434947198,109.628947779,99.7031797192,9.90576805939,0.02
 05/04  09:00:00,255.82276718,30.8658093614,70.5490475398,0.131353188109,37.1018798503,116.476155989,104.111587498,94.1858194387,9.90576805939,0.02
 05/04  10:00:00,260.425043043,31.2413153679,74.8901141441,0.0165282029954,37.1018798503,116.476155989,108.970513993,90.4426405572,9.90576805939,8.6221053766
 05/04  11:00:00,266.291511234,31.4984632068,80.5158441211,0.0,37.1018798503,116.476155989,98.3277938591,88.4020257997,9.90576805939,0.02
 05/04  12:00:00,256.636841091,31.948008656,82.4532702676,0.0,37.1018798503,104.434947198,95.5822309278,85.6564628684,9.90576805939,0.02
 05/04  13:00:00,268.445256757,32.1452149831,82.0227621427,0.0,37.1018798503,116.476155989,102.811405698,84.2825409927,9.90576805939,8.62309664602
 05/04  14:00:00,271.801932488,32.5315630162,84.9933482686,0.0,37.1018798503,116.476155989,92.0421012095,82.1163331501,9.90576805939,0.02
 05/04  15:00:00,275.019350027,32.8595820392,87.882871351,0.0,37.1018798503,116.476155989,89.8403651123,79.9145970529,9.90576805939,0.02
 05/04  16:00:00,273.805512455,33.017189795,86.5118769466,0.0,37.1018798503,116.476155989,97.4447368601,78.9208767282,9.90576805939,8.61809207259
 05/04  17:00:00,273.629578913,33.0164835259,86.3377010565,0.0,37.1018798503,116.476155989,88.9703282622,79.0445602028,9.90576805939,0.02
 05/04  18:00:00,168.891267151,28.7797964493,67.1016982561,0.0,24.7345865669,47.5788473902,65.5041743435,60.5312903138,4.9528840297,0.02
 05/04  19:00:00,171.612777305,28.6923067961,62.8631953589,0.0,24.7345865669,47.5788473902,71.1535120551,66.1806280254,4.9528840297,0.02
 05/04  20:00:00,155.61259221,29.0199488107,60.7448029475,0.0,12.3672932834,38.6892022431,84.8529617898,81.861231372,2.97173041782,0.02
 05/04  21:00:00,108.323642988,17.6963641927,36.6804106504,0.0,12.3672932834,27.0668015668,59.1338258408,56.1420954229,2.97173041782,0.02
 05/04  22:00:00,98.0066581257,21.9670952836,41.2999450892,0.0,4.12243109448,15.9888894789,78.9216040095,75.9298735917,2.97173041782,0.02
 05/04  23:00:00,79.5997562991,15.5938153339,29.4286174581,0.0,4.12243109448,15.9888894789,62.0643593894,59.0726289716,2.97173041782,0.02
 05/04  24:00:00,93.5260616152,21.7042576686,37.0821861536,0.0,4.12243109448,15.9888894789,89.7255214712,86.7337910534,2.97173041782,0.02
 05/05  01:00:00,70.1732118094,14.3672397974,21.2286485549,0.0,4.12243109448,15.9888894789,63.8146258742,60.8228954563,2.97173041782,0.02
 05/05  02:00:00,88.8129647122,21.3100012462,32.7633457166,0.0,4.12243109448,15.9888894789,94.6493014902,91.6575710724,2.97173041782,0.02
 05/05  03:00:00,68.8969528284,13.9073500017,20.435464205,0.0,4.12243109448,15.9888894789,60.60798867,57.6162582522,2.97173041782,0.02
 05/05  04:00:00,122.611499336,28.51560031,41.9966393747,0.0,12.3672932834,24.9413748627,106.275228009,101.302343979,4.9528840297,0.02
 05/05  05:00:00,135.232956278,29.2676553337,46.9674819413,6.89855931491,12.3672932834,24.9413748627,174.35011514,169.37723111,4.9528840297,0.02
 05/05  06:00:00,180.072964869,29.8092592418,47.9868634584,3.77793477144,24.7345865669,70.7195625826,141.473109929,131.54734187,9.90576805939,0.02
 05/05  07:00:00,213.306822624,30.1919201304,51.8371182724,1.08585315044,37.1018798503,92.3937384068,120.048828418,110.123060358,9.90576805939,0.02
 05/05  08:00:00,230.057632342,30.3727231178,56.9056394535,0.544323092184,37.1018798503,104.434947198,119.931376143,101.40935594,9.90576805939,8.61625214366
 05/05  09:00:00,247.684633292,30.6931671517,62.4665131477,0.248463320899,37.1018798503,116.476155989,105.456016195,95.5302481361,9.90576805939,0.02
 05/05  10:00:00,254.245467492,31.1382179902,68.7872309618,0.0429449548721,37.1018798503,116.476155989,100.802936552,90.877168493,9.90576805939,0.02
