Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  11:00:00,258.005734126,31.5729012536,72.1545423495,0.00101529970036,37.1018798503,116.476155989,105.928895178,87.4001183572,9.90576805939,8.62300876181
 05/05  12:00:00,251.473832351,31.9601664961,77.2781716278,0.0,37.1018798503,104.434947198,94.9903216182,85.0645535588,9.90576805939,0.02
 05/05  13:00:00,267.05972816,32.3861882424,80.3962976938,0.0,37.1018798503,116.476155989,92.8064002819,82.8806322225,9.90576805939,0.02
 05/05  14:00:00,269.217628951,32.8581252365,82.0823936202,0.0,37.1018798503,116.476155989,99.3852280226,80.8588579874,9.90576805939,8.62060197578
 05/05  15:00:00,271.70328494,33.2369431933,84.1895081685,0.0,37.1018798503,116.476155989,89.0922064227,79.1664383633,9.90576805939,0.02
 05/05  16:00:00,271.587715345,33.3789367853,83.9323973222,0.0,37.1018798503,116.476155989,88.4336608993,78.5078928399,9.90576805939,0.02
 05/05  17:00:00,269.65160134,33.2518825991,82.1242919464,0.0,37.1018798503,116.476155989,89.0011585835,79.0753905241,9.90576805939,0.02
 05/05  18:00:00,163.038811765,28.7800317697,61.2489834177,0.0,24.7345865669,47.5788473902,66.0114188143,61.0385347846,4.9528840297,0.02
 05/05  19:00:00,166.132668329,28.6931168358,57.3822517079,0.0,24.7345865669,47.5788473902,80.7513623046,67.1923625018,4.9528840297,8.60611577313
 05/05  20:00:00,151.218296628,29.0201065328,56.3503454838,0.0,12.3672932834,38.6892022431,86.0754491941,83.0837187763,2.97173041782,0.02
 05/05  21:00:00,105.147581743,17.5868485198,33.6138697871,0.0,12.3672932834,27.0668015668,59.5345204264,56.5427900086,2.97173041782,0.02
 05/05  22:00:00,94.4549626681,21.8575796107,37.8577659329,0.0,4.12243109448,15.9888894789,80.0315558315,77.0398254137,2.97173041782,0.02
 05/05  23:00:00,75.7173329581,15.330977719,25.8090323836,0.0,4.12243109448,15.9888894789,57.8717127062,54.8799822884,2.97173041782,0.02
 05/05  24:00:00,89.4837760112,21.3100012462,33.4341576456,0.0,4.12243109448,15.9888894789,92.9507793178,89.9590488999,2.97173041782,0.02
 05/06  01:00:00,71.4494540447,14.805302489,22.0668287939,0.0,4.12243109448,15.9888894789,62.4652101236,59.4734797057,2.97173041782,0.02
 05/06  02:00:00,89.16997394,21.6166451303,32.8137117756,0.0,4.12243109448,15.9888894789,92.2556799197,89.2639495019,2.97173041782,0.02
 05/06  03:00:00,66.1844815533,13.4692873101,18.161056356,0.0,4.12243109448,15.9888894789,60.9390354208,57.947305003,2.97173041782,0.02
 05/06  04:00:00,97.8061715373,27.157605966,35.6838140086,0.0,4.12243109448,16.0517297156,114.389922027,111.398191609,2.97173041782,0.02
 05/06  05:00:00,101.218284057,27.8147000034,38.438832472,0.0,4.12243109448,16.0517297156,113.715835795,110.724105377,2.97173041782,0.02
 05/06  06:00:00,121.546746148,29.5669507698,45.2068022547,0.0,4.12243109448,39.6058045677,93.7069288308,90.715198413,2.97173041782,0.02
 05/06  07:00:00,170.793969288,29.5941754416,53.079205242,9.70456247858,12.3672932834,65.3531420225,149.389840251,144.416956221,4.9528840297,0.02
 05/06  08:00:00,178.571938813,29.5876264621,61.3561016369,6.32145376553,12.3672932834,68.2430321324,144.242532225,139.269648195,4.9528840297,0.02
 05/06  09:00:00,211.595264205,29.6965301885,69.4081528928,2.16699852945,16.4897243779,93.1370602926,132.346367823,124.401753376,7.92461444751,0.02
 05/06  10:00:00,214.093185356,29.752069967,73.0729538621,0.94447724182,16.4897243779,93.1370602926,126.599220117,118.654605669,7.92461444751,0.02
 05/06  11:00:00,216.606388141,29.7700853759,76.077677075,0.43493473205,16.4897243779,93.1370602926,132.002492963,115.468612223,7.92461444751,8.60926629187
 05/06  12:00:00,209.44365499,29.8012761364,78.2396670477,0.230639427922,16.4897243779,83.9857416113,121.692233719,113.747619271,7.92461444751,0.02
 05/06  13:00:00,211.139280643,29.867716829,80.0296083337,0.0698915010692,16.4897243779,83.9857416113,120.08087086,112.136256413,7.92461444751,0.02
 05/06  14:00:00,215.949328545,30.007724854,84.7695810362,0.0,16.4897243779,83.9857416113,106.91478689,98.9701724429,7.92461444751,0.02
 05/06  15:00:00,197.33499571,29.5669507698,84.0529157232,0.0,12.3672932834,70.6512738906,47.9118433898,42.9389593601,4.9528840297,0.02
 05/06  16:00:00,193.296989241,29.5669507698,80.0149029396,0.0,12.3672932834,70.6512738906,53.8098152723,48.8369312426,4.9528840297,0.02
 05/06  17:00:00,176.62461829,29.5669507698,75.8659644172,0.0,12.3672932834,58.1284167478,58.2964424734,53.3235584437,4.9528840297,0.02
 05/06  18:00:00,132.356682909,28.7784379249,65.5739852909,0.0,12.3672932834,24.9413748627,82.1175621665,77.1446781368,4.9528840297,0.02
 05/06  19:00:00,135.290795544,28.5813097137,61.6577261195,0.0,12.3672932834,24.9413748627,90.6374617476,85.6645777179,4.9528840297,0.02
 05/06  20:00:00,120.688034415,28.252762695,57.470519323,0.0,4.12243109448,16.0517297156,101.179822073,98.1880916549,2.97173041782,0.02
 05/06  21:00:00,80.1349917484,14.0607479742,31.543289907,0.0,4.12243109448,15.9888894789,52.1991325742,49.2074021564,2.97173041782,0.02
 05/06  22:00:00,99.9652079977,20.9231218991,44.3256530442,0.0,4.12243109448,15.9888894789,88.1710114263,85.1792810085,2.97173041782,0.02
 05/06  23:00:00,75.6886425321,13.9073500017,27.2271537088,0.0,4.12243109448,15.9888894789,61.5333980235,58.5416676057,2.97173041782,0.02
 05/06  24:00:00,96.4114818702,20.8501114505,40.8449372999,0.0,4.12243109448,15.9888894789,91.0842625939,88.0925321761,2.97173041782,0.02
 05/07  01:00:00,64.3889039083,11.8978704572,20.0386837689,0.0,2.06121554724,15.9888894789,56.7059363432,53.7142059254,2.97173041782,0.02
 05/07  02:00:00,85.5420185449,19.4702900024,33.4396958856,0.0,2.06121554724,15.9888894789,83.8206774778,80.82894706,2.97173041782,0.02
 05/07  03:00:00,62.151219933,11.2134925397,18.5143587775,0.0,2.06121554724,15.9888894789,56.8137614682,45.2403289267,2.97173041782,8.60170212375
 05/07  04:00:00,77.5350784599,17.9590497468,26.9671810192,0.0,2.06121554724,15.9888894789,78.7667994659,75.7750690481,2.97173041782,0.02
 05/07  05:00:00,75.2073662024,15.6814278722,27.0098302955,0.0,2.06121554724,15.9888894789,63.2732280829,60.2814976651,2.97173041782,0.02
 05/07  06:00:00,76.9216259109,22.4488121835,33.4938750429,0.0,2.06121554724,15.9888894789,99.9546463715,96.9629159536,2.97173041782,0.02
 05/07  07:00:00,68.3200229945,17.9590497468,31.8471257662,0.0,2.06121554724,15.9888894789,80.0021597389,77.0104293211,2.97173041782,0.02
 05/07  08:00:00,127.608537023,24.1134504116,57.0567617074,0.0,4.12243109448,41.7362269337,91.2978410889,86.3249570592,4.9528840297,0.02
 05/07  09:00:00,113.795492707,19.4922691674,47.9808231565,0.0,4.12243109448,41.7362269337,66.0859076301,61.1130236004,4.9528840297,0.02
 05/07  10:00:00,130.440611574,24.2010629499,59.8012238063,0.0,4.12243109448,41.7362269337,74.1846709106,69.2117868809,4.9528840297,0.02
 05/07  11:00:00,112.862169345,19.098012745,47.4417562899,0.0,4.12243109448,41.7362269337,57.1152066895,52.1423226598,4.9528840297,0.02
 05/07  12:00:00,133.642856416,24.3762880265,62.8282436315,0.0,4.12243109448,41.7362269337,64.0554035306,59.0825195009,4.9528840297,0.02
 05/07  13:00:00,115.186384485,19.4484628982,49.4155213238,0.0,4.12243109448,41.7362269337,53.5198551902,48.5469711605,4.9528840297,0.02
 05/07  14:00:00,134.183164381,24.6391256415,63.1057140177,0.0,4.12243109448,41.7362269337,65.2092500543,60.2363660246,4.9528840297,0.02
 05/07  15:00:00,116.857832767,19.7113005132,50.8241320168,0.0,4.12243109448,41.7362269337,51.7431822997,46.77029827,4.9528840297,0.02
 05/07  16:00:00,117.534111456,24.6391256415,63.3143534158,0.0,4.12243109448,24.8785346261,65.6109246452,60.6380406155,4.9528840297,0.02
 05/07  17:00:00,86.0246688726,19.3608503599,48.1499712834,0.0,2.06121554724,15.9888894789,57.5820022726,54.5902718547,2.97173041782,0.02
 05/07  18:00:00,97.4771543146,22.5803830519,56.3133693449,0.0,2.06121554724,15.9888894789,68.0963125891,65.1045821713,2.97173041782,0.02
 05/07  19:00:00,87.0729717925,18.1124477193,43.4223617268,0.0,2.06121554724,15.9888894789,57.1627123462,54.1709819283,2.97173041782,0.02
 05/07  20:00:00,107.013026306,21.5072054879,52.8506037752,0.0,2.06121554724,15.9888894789,66.2519674395,63.2602370217,2.97173041782,0.02
 05/07  21:00:00,93.909779714,17.6963641927,43.6509380419,0.0,2.06121554724,15.9888894789,55.1946540472,52.2029236293,2.97173041782,0.02
 05/07  22:00:00,101.592296038,20.1711903089,48.7890735461,0.0,2.06121554724,15.9888894789,59.3778885542,56.3861581363,2.97173041782,0.02
 05/07  23:00:00,91.2102262268,17.2583015011,41.3894472041,0.0,2.06121554724,15.9888894789,52.7647196596,49.7729892418,2.97173041782,0.02
 05/07  24:00:00,97.2361473752,19.645515079,44.9586000639,0.0,2.06121554724,15.9888894789,69.9672059072,66.9754754894,2.97173041782,0.02
 05/08  01:00:00,91.6738924484,17.6743850277,39.3526294995,0.0,4.12243109448,15.9888894789,70.4464122296,67.4546818118,2.97173041782,0.02
 05/08  02:00:00,97.9103512237,19.7331276173,43.4839758633,0.0,4.12243109448,15.9888894789,82.1508315549,79.159101137,2.97173041782,0.02
 05/08  03:00:00,90.1125992226,17.3021077703,38.1867983591,0.0,4.12243109448,15.9888894789,75.4052053864,72.4134749686,2.97173041782,0.02
 05/08  04:00:00,138.510220851,28.3403752333,58.0705861758,0.0,12.3672932834,24.9413748627,110.924298509,105.951414479,4.9528840297,0.02
 05/08  05:00:00,150.253559643,29.1728745418,63.5294250346,5.45200058488,12.3672932834,24.9413748627,182.535056974,177.562172945,4.9528840297,0.02
 05/08  06:00:00,201.309140037,29.6531194648,71.5169780599,1.64013531755,24.7345865669,70.7195625826,147.943228707,138.017460648,9.90576805939,0.02
 05/08  07:00:00,236.852148458,29.8743852794,76.2507350507,0.53510142164,37.1018798503,92.3937384068,132.403911974,113.892308428,9.90576805939,8.60583548606
 05/08  08:00:00,250.760730728,30.0448659245,78.2504176319,0.230537047067,37.1018798503,104.434947198,109.19102854,99.265260481,9.90576805939,0.02
 05/08  09:00:00,265.13678963,30.2521800578,80.5764634918,0.0316684923771,37.1018798503,116.476155989,97.655224842,87.7294567826,9.90576805939,0.02
 05/08  10:00:00,267.96623587,30.4947051033,83.1944701308,0.0,37.1018798503,116.476155989,83.7122651392,73.7864970798,9.90576805939,0.02
 05/08  11:00:00,274.055337147,30.8330445846,88.9450553678,0.0,37.1018798503,116.476155989,76.2837582649,57.7552350909,9.90576805939,8.62275511459
 05/08  12:00:00,269.649372205,31.1719280306,96.2419667801,0.0,37.1018798503,104.434947198,49.8334239378,39.9076558785,9.90576805939,0.02
 05/08  13:00:00,285.373353133,31.5250755217,99.5710517381,0.0,37.1018798503,116.476155989,36.8477201574,26.921952098,9.90576805939,0.02
 05/08  14:00:00,281.344703686,31.6743551061,95.3932679959,0.0,37.1018798503,116.476155989,49.2537140508,30.726302177,9.90576805939,8.62164381439
 05/08  15:00:00,283.636158802,31.8536729651,97.5056737395,0.0,37.1018798503,116.476155989,38.695605615,28.7698375556,9.90576805939,0.02
 05/08  16:00:00,284.589454606,31.9631906828,98.3498972706,0.0,37.1018798503,116.476155989,35.0528597123,25.1270916529,9.90576805939,0.02
 05/08  17:00:00,282.58812087,31.9664210343,96.3462826776,0.0,37.1018798503,116.476155989,39.8114754005,29.8857073412,9.90576805939,0.02
 05/08  18:00:00,175.826636063,28.7790093739,74.0378343925,0.0,24.7345865669,47.5788473902,37.7387217101,32.7658376804,4.9528840297,0.02
 05/08  19:00:00,180.171731755,28.6914275629,71.4230107823,0.0,24.7345865669,47.5788473902,53.4125232952,39.8548950052,4.9528840297,8.60474426027
 05/08  20:00:00,166.074371203,28.9098567324,71.3166780775,0.0,12.3672932834,38.6892022431,59.5326682961,56.5409378782,2.97173041782,0.02
 05/08  21:00:00,115.167693794,17.5868485198,43.6339852537,0.0,12.3672932834,27.0668015668,42.5990865374,39.6073561196,2.97173041782,0.02
 05/08  22:00:00,110.845813579,22.7336289635,53.3493829139,0.0,4.12243109448,15.9888894789,58.6632921509,55.6715617331,2.97173041782,0.02
 05/08  23:00:00,92.1196121538,16.7546054362,40.7644992814,0.0,4.12243109448,15.9888894789,47.5959980851,44.6042676673,2.97173041782,0.02
 05/08  24:00:00,105.957522487,21.7480639378,49.4698417406,0.0,4.12243109448,15.9888894789,74.5946082645,71.6028778467,2.97173041782,0.02
 05/09  01:00:00,84.2145742026,15.2433651806,34.3938865689,0.0,4.12243109448,15.9888894789,54.6912339513,51.6995035334,2.97173041782,0.02
 05/09  02:00:00,103.219033042,21.529032592,46.9503837219,0.0,4.12243109448,15.9888894789,84.623799977,81.6320695591,2.97173041782,0.02
 05/09  03:00:00,84.8515021164,15.4623965264,34.8117831113,0.0,4.12243109448,15.9888894789,60.5170559157,57.5253254979,2.97173041782,0.02
 05/09  04:00:00,140.052026609,28.1067417978,59.8460262129,0.0,12.3672932834,24.9413748627,102.926458045,97.9535740158,4.9528840297,0.02
 05/09  05:00:00,152.519097326,29.5317629295,67.0717498271,3.81632594999,12.3672932834,24.9413748627,167.310748573,162.337864543,4.9528840297,0.02
 05/09  06:00:00,204.82516233,29.7985457382,75.3020965423,1.22561373505,24.7345865669,70.7195625826,129.410634714,119.484866654,9.90576805939,0.02
 05/09  07:00:00,239.960888989,30.2335425828,79.3896553113,0.14578013938,37.1018798503,92.3937384068,101.440195,91.5144269406,9.90576805939,0.02
 05/09  08:00:00,255.98749392,30.5520657529,83.1879337586,0.0125399349793,37.1018798503,104.434947198,84.3598914833,74.4341234239,9.90576805939,0.02
 05/09  09:00:00,276.954764282,31.1268410769,91.5513872051,0.0,37.1018798503,116.476155989,68.8003287534,50.276025604,9.90576805939,8.61853509005
 05/09  10:00:00,286.534331849,31.8207138543,100.436638035,0.0,37.1018798503,116.476155989,37.9987418447,28.0729737853,9.90576805939,0.02
 05/09  11:00:00,288.151934636,32.2863979088,101.588328707,0.0,37.1018798503,116.476155989,32.5665164041,22.6407483447,9.90576805939,0.02
 05/09  12:00:00,279.734743105,32.7850530084,104.714126172,0.0,37.1018798503,104.434947198,34.6417739704,16.1163785156,9.90576805939,8.61962739542
 05/09  13:00:00,294.747219376,33.2400759736,107.229983312,0.0,37.1018798503,116.476155989,20.0808962708,10.1551282115,9.90576805939,0.02
 05/09  14:00:00,295.252265102,33.7620126105,107.213234294,0.0,37.1018798503,116.476155989,19.6668884523,9.74112039293,9.90576805939,0.02
 05/09  15:00:00,293.832810432,34.0616254864,105.494284939,0.0,37.1018798503,116.476155989,21.2813183363,11.3555502769,9.90576805939,0.02
 05/09  16:00:00,291.151604479,34.1203824761,102.754867349,0.0,37.1018798503,116.476155989,32.2909766259,13.7675098502,9.90576805939,8.61769871625
 05/09  17:00:00,279.713448516,33.6672065107,91.7708723326,0.0,37.1018798503,116.476155989,48.6401749023,38.7144068429,9.90576805939,0.02
 05/09  18:00:00,168.18089065,28.7807353712,66.3903849713,0.0,24.7345865669,47.5788473902,63.3837232504,58.4108392207,4.9528840297,0.02
 05/09  19:00:00,175.272488886,28.6936538716,66.5215607991,0.0,24.7345865669,47.5788473902,68.3191137832,63.3462297535,4.9528840297,0.02
 05/09  20:00:00,162.726236219,29.0207362345,67.8576599823,0.0,12.3672932834,38.6892022431,79.3521323744,76.3604019566,2.97173041782,0.02
 05/09  21:00:00,113.339671998,17.6963641927,41.696439814,0.0,12.3672932834,27.0668015668,55.334958412,52.3432279942,2.97173041782,0.02
 05/09  22:00:00,109.018207488,22.8066394121,51.4487654411,0.0,4.12243109448,15.9888894789,77.0250381991,74.0333077813,2.97173041782,0.02
 05/09  23:00:00,89.8403815074,16.6669928979,38.57288022,0.0,4.12243109448,15.9888894789,57.0643629231,54.0726325052,2.97173041782,0.02
 05/09  24:00:00,104.275022775,21.7480639378,47.7873410562,0.0,4.12243109448,15.9888894789,84.9400514726,81.9483210548,2.97173041782,0.02
 05/10  01:00:00,82.6152269666,15.1557526423,32.8821508798,0.0,4.12243109448,15.9888894789,59.6180940623,56.6263636445,2.97173041782,0.02
 05/10  02:00:00,102.282133773,21.529032592,46.0134834436,0.0,4.12243109448,15.9888894789,91.9653039221,88.9735735043,2.97173041782,0.02
 05/10  03:00:00,84.117828601,15.4623965264,34.0781085697,0.0,4.12243109448,15.9888894789,62.6360373797,59.6443069619,2.97173041782,0.02
 05/10  04:00:00,138.759259706,28.1067417978,58.5532582676,0.0,12.3672932834,24.9413748627,102.741901962,97.769017932,4.9528840297,0.02
 05/10  05:00:00,152.127716816,29.6491536277,67.101054852,3.2782486961,12.3672932834,24.9413748627,175.987449779,162.432865101,4.9528840297,8.6017006483
 05/10  06:00:00,204.354373637,29.8817763866,74.9320263024,1.04166372725,24.7345865669,70.7195625826,129.830262685,119.904494625,9.90576805939,0.02
 05/10  07:00:00,239.131414922,30.3734641536,78.4089629946,0.157074356137,37.1018798503,92.3937384068,105.805699313,95.8799312532,9.90576805939,0.02
 05/10  08:00:00,255.04546839,30.7507638136,82.0546411196,0.00516484020861,37.1018798503,104.434947198,90.3459456075,80.4201775481,9.90576805939,0.02
 05/10  09:00:00,273.098425032,31.2427640722,87.5791762836,0.0,37.1018798503,116.476155989,71.5885506033,61.6627825439,9.90576805939,0.02
 05/10  10:00:00,278.012737086,31.7318941972,92.0037724672,0.0,37.1018798503,116.476155989,58.2912009787,48.3654329193,9.90576805939,0.02
 05/10  11:00:00,280.687602323,32.2473584803,94.1630704762,0.0,37.1018798503,116.476155989,62.8638285838,44.3355665518,9.90576805939,8.62249397269
 05/10  12:00:00,270.044058966,32.5818238582,95.2267543533,0.0,37.1018798503,104.434947198,52.9962966917,43.0705286323,9.90576805939,0.02
 05/10  13:00:00,284.600021779,33.1441932694,97.1785943673,0.0,37.1018798503,116.476155989,53.2644433584,43.338675299,9.90576805939,0.02
 05/10  14:00:00,289.91016486,33.761228983,101.871909766,0.0,37.1018798503,116.476155989,53.2848040236,34.7575789013,9.90576805939,8.62145706286
 05/10  15:00:00,290.774914257,34.1630132984,102.335091849,0.0,37.1018798503,116.476155989,42.1816160494,32.25584799,9.90576805939,0.02
 05/10  16:00:00,288.412764049,34.3064981533,99.8298945194,0.0,37.1018798503,116.476155989,51.0198331725,41.0940651131,9.90576805939,0.02
 05/10  17:00:00,287.477024805,34.2293986777,98.9722056928,0.0,37.1018798503,116.476155989,53.9229971007,43.9972290413,9.90576805939,0.02
 05/10  18:00:00,177.860086226,28.8759525921,75.974344251,0.0,24.7345865669,47.5788473902,56.6415536917,43.083027663,4.9528840297,8.60564199902
 05/10  19:00:00,181.467816465,28.7014130127,72.7091330709,0.0,24.7345865669,47.5788473902,51.3445241365,46.3716401068,4.9528840297,0.02
 05/10  20:00:00,167.524541078,29.133029612,72.5436866999,0.0,12.3672932834,38.6892022431,62.5469798129,59.555249395,2.97173041782,0.02
 05/10  21:00:00,118.664321972,18.703832353,45.9904473894,0.0,12.3672932834,27.0668015668,49.7338951602,46.7421647424,2.97173041782,0.02
 05/10  22:00:00,111.660038734,23.1278853859,53.7693518311,0.0,4.12243109448,15.9888894789,74.3942996112,71.4025691934,2.97173041782,0.02
 05/10  23:00:00,91.1470399042,16.8422179746,39.7043146661,0.0,4.12243109448,15.9888894789,57.1637624258,54.172032008,2.97173041782,0.02
 05/10  24:00:00,107.360044485,22.0547078219,50.5657200161,0.0,4.12243109448,15.9888894789,81.5304009515,78.5386705337,2.97173041782,0.02
 05/11  01:00:00,88.8017378976,16.3603490138,37.8408816862,0.0,4.12243109448,15.9888894789,62.4529356018,59.461205184,2.97173041782,0.02
 05/11  02:00:00,103.658674711,21.3100012462,47.6090568767,0.0,4.12243109448,15.9888894789,81.7609991031,78.7692686853,2.97173041782,0.02
 05/11  03:00:00,82.4039400747,14.805302489,33.021315237,0.0,4.12243109448,15.9888894789,56.5016680799,53.5099376621,2.97173041782,0.02
 05/11  04:00:00,149.820107086,28.7127285212,69.0081200876,0.0,12.3672932834,24.9413748627,93.5251022349,88.5522182052,4.9528840297,0.02
 05/11  05:00:00,153.445652416,28.9589809778,70.6145568763,1.77285605464,12.3672932834,24.9413748627,145.765174078,140.792290048,4.9528840297,0.02
 05/11  06:00:00,213.541597549,30.2275472766,86.8019248272,0.362385901353,24.7345865669,70.7195625826,100.978540176,91.0527721165,9.90576805939,0.02
 05/11  07:00:00,246.710882258,30.6617436091,85.8572284764,0.0,37.1018798503,92.3937384068,84.6093491698,74.6835811104,9.90576805939,0.02
 05/11  08:00:00,258.475356065,30.9711223283,85.2692768315,0.0,37.1018798503,104.434947198,85.4800293259,75.5542612665,9.90576805939,0.02
 05/11  09:00:00,276.072907212,31.5182048145,90.2782145674,0.0,37.1018798503,116.476155989,81.7648779541,63.2407243814,9.90576805939,8.61838551329
 05/11  10:00:00,281.816684312,32.1808344174,95.3588753364,0.0,37.1018798503,116.476155989,60.8819774806,50.9562094213,9.90576805939,0.02
 05/11  11:00:00,286.59988905,32.7933647868,99.5293131336,0.0,37.1018798503,116.476155989,49.725446855,39.7996787956,9.90576805939,0.02
 05/11  12:00:00,278.346583732,33.3101073736,102.800943149,0.0,37.1018798503,104.434947198,48.6528708413,30.1276688838,9.90576805939,8.61943389812
 05/11  13:00:00,292.010116379,33.8144353833,103.918540947,0.0,37.1018798503,116.476155989,34.7511212848,24.8253532254,9.90576805939,0.02
 05/11  14:00:00,293.14251332,34.2790026493,104.586491449,0.0,37.1018798503,116.476155989,31.8389386162,21.9131705568,9.90576805939,0.02
 05/11  15:00:00,294.30889411,34.5877131427,105.444288234,0.0,37.1018798503,116.476155989,36.3459108609,17.8213252929,9.90576805939,8.61881750857
 05/11  16:00:00,293.878202341,34.6547335804,104.947153379,0.0,37.1018798503,116.476155989,26.2021028484,16.276334789,9.90576805939,0.02
 05/11  17:00:00,292.754657454,34.4086006454,104.070688854,0.0,37.1018798503,116.476155989,26.4400140563,16.5142459969,9.90576805939,0.02
 05/11  18:00:00,177.406545855,28.8756288287,75.5211469485,0.0,24.7345865669,47.5788473902,34.0026596063,29.0297755766,4.9528840297,0.02
 05/11  19:00:00,181.4495656,28.7012686826,72.6910228536,0.0,24.7345865669,47.5788473902,43.2772107898,38.3043267601,4.9528840297,0.02
 05/11  20:00:00,169.076059508,29.1335988796,74.0946207441,0.0,12.3672932834,38.6892022431,51.9649611434,48.9732307256,2.97173041782,0.02
 05/11  21:00:00,123.760491473,19.7113005132,50.0559532354,0.0,12.3672932834,27.0668015668,41.6648694645,38.6731390466,2.97173041782,0.02
 05/11  22:00:00,115.698608914,23.2374010588,57.6984052256,0.0,4.12243109448,15.9888894789,54.4561481722,51.4644177544,2.97173041782,0.02
 05/11  23:00:00,95.9753990958,17.5868485198,43.7648572971,0.0,4.12243109448,15.9888894789,43.5960290137,40.6042985958,2.97173041782,0.02
 05/11  24:00:00,111.822418152,22.865047771,54.1945677108,0.0,4.12243109448,15.9888894789,64.6527978903,61.6610674725,2.97173041782,0.02
 05/12  01:00:00,93.4894925929,17.3897203086,41.4760790555,0.0,4.12243109448,15.9888894789,53.2171328951,50.2254024773,2.97173041782,0.02
 05/12  02:00:00,107.824964636,21.9670952836,51.1182516202,0.0,4.12243109448,15.9888894789,71.841071604,68.8493411862,2.97173041782,0.02
 05/12  03:00:00,85.039028312,15.330977719,35.1307271485,0.0,4.12243109448,15.9888894789,59.4128128085,47.8405617978,2.97173041782,8.60052059287
 05/12  04:00:00,147.263457637,28.8003410595,66.3638571295,0.0,12.3672932834,24.9413748627,92.0841230889,87.1112390592,4.9528840297,0.02
 05/12  05:00:00,149.802729235,29.1919773285,66.5405561285,1.97093641689,12.3672932834,24.9413748627,151.126185911,146.153301881,4.9528840297,0.02
 05/12  06:00:00,205.267913645,29.9601641188,78.7111399787,0.446869261194,24.7345865669,70.7195625826,111.232270428,101.306502368,9.90576805939,0.02
 05/12  07:00:00,245.361098278,30.6713983318,84.4977894758,0.0,37.1018798503,92.3937384068,82.6059181275,72.6801500681,9.90576805939,0.02
 05/12  08:00:00,264.006833822,31.1295058811,90.6424319388,0.0,37.1018798503,104.434947198,61.0731048474,51.147336788,9.90576805939,0.02
 05/12  09:00:00,281.355152074,31.587210056,95.4914584296,0.0,37.1018798503,116.476155989,47.7253364143,37.7995683549,9.90576805939,0.02
 05/12  10:00:00,286.979846728,32.1571391094,100.545643815,0.0,37.1018798503,116.476155989,46.4413868401,27.9143546285,9.90576805939,8.62126415222
 05/12  11:00:00,291.098322416,32.6082799795,104.212908186,0.0,37.1018798503,116.476155989,30.0563980836,20.1306300242,9.90576805939,0.02
 05/12  12:00:00,282.567689249,33.1043763147,107.227835383,0.0,37.1018798503,104.434947198,25.8185368734,15.892768814,9.90576805939,0.02
 05/12  13:00:00,296.02473282,33.541126727,108.206375088,0.0,37.1018798503,116.476155989,24.5562343983,14.6304663389,9.90576805939,0.02
 05/12  14:00:00,297.947619435,34.1642703029,109.506362156,0.0,37.1018798503,116.476155989,34.8573050715,16.3302664019,9.90576805939,8.62127061017
 05/12  15:00:00,300.216561832,34.4551581195,111.484600414,0.0,37.1018798503,116.476155989,20.7782970531,10.8525289937,9.90576805939,0.02
 05/12  16:00:00,299.858890996,34.5461606168,111.036362852,0.0,37.1018798503,116.476155989,18.1334130586,8.20764499916,9.90576805939,0.02
 05/12  17:00:00,297.533820032,34.4243938652,108.834008263,0.0,37.1018798503,116.476155989,18.5248568096,8.59908875017,9.90576805939,0.02
 05/12  18:00:00,179.338793445,28.8735545399,77.4554626899,0.0,24.7345865669,47.5788473902,35.5468627994,21.9879380456,4.9528840297,8.60604072411
 05/12  19:00:00,183.266928438,28.6995743388,74.5100921604,0.0,24.7345865669,47.5788473902,37.8055013585,32.8326173288,4.9528840297,0.02
 05/12  20:00:00,170.850378402,29.1322652058,75.8702925317,0.0,12.3672932834,38.6892022431,48.4461997492,45.4544693313,2.97173041782,0.02
 05/12  21:00:00,124.651170072,19.6017848403,51.0561595951,0.0,12.3672932834,27.0668015668,38.0080460327,35.0163156149,2.97173041782,0.02
 05/12  22:00:00,117.569239718,23.3250135971,59.481424735,0.0,4.12243109448,15.9888894789,48.2190714166,45.2273409988,2.97173041782,0.02
 05/12  23:00:00,98.5487304165,17.9153955385,46.0096428476,0.0,4.12243109448,15.9888894789,42.2568818083,39.2651513905,2.97173041782,0.02
 05/12  24:00:00,111.49753641,22.7774352326,53.957299761,0.0,4.12243109448,15.9888894789,64.0122024855,61.0204720677,2.97173041782,0.02
 05/13  01:00:00,92.3133740244,17.214495232,40.4751868235,0.0,4.12243109448,15.9888894789,51.8651888144,48.8734583966,2.97173041782,0.02
 05/13  02:00:00,107.322792906,21.9670952836,50.6160811554,0.0,4.12243109448,15.9888894789,71.6021151187,68.6103847009,2.97173041782,0.02
 05/13  03:00:00,85.6584415856,15.4623965264,35.6187228297,0.0,4.12243109448,15.9888894789,54.1181997841,51.1264693663,2.97173041782,0.02
 05/13  04:00:00,121.680526784,27.5956686576,59.1201071025,0.0,4.12243109448,16.0517297156,103.06603375,100.074303332,2.97173041782,0.02
 05/13  05:00:00,119.078146157,27.3766373118,56.7367577886,0.0,4.12243109448,16.0517297156,107.707403366,104.715672948,2.97173041782,0.02
 05/13  06:00:00,149.318409685,29.5669507698,75.327632972,0.0,4.12243109448,39.6058045677,86.2710560869,83.2793256691,2.97173041782,0.02
 05/13  07:00:00,187.904026943,29.5814824416,78.1506623832,1.75585649332,12.3672932834,65.3531420225,124.389262018,119.416377988,4.9528840297,0.02
 05/13  08:00:00,193.955547539,29.5836386446,82.5845922705,0.480567908276,12.3672932834,68.2430321324,106.889824332,101.916940302,4.9528840297,0.02
 05/13  09:00:00,228.326273594,29.771384586,88.0572467851,0.174068374676,16.4897243779,93.1370602926,83.8582714228,75.9136569753,7.92461444751,0.02
 05/13  10:00:00,233.151728569,29.9991847102,92.7998182438,0.0290570813,16.4897243779,93.1370602926,81.8414080657,65.3077653778,7.92461444751,8.60902824044
 05/13  11:00:00,237.150979477,30.2112827432,96.6160653966,0.0,16.4897243779,93.1370602926,63.0732978856,55.1286834381,7.92461444751,0.02
 05/13  12:00:00,226.755685794,30.34471213,95.2389263064,0.0,16.4897243779,83.9857416113,65.9879079632,58.0432935157,7.92461444751,0.02
 05/13  13:00:00,228.097544235,30.5485746813,96.3769182642,0.0,16.4897243779,83.9857416113,67.789953199,59.8453387515,7.92461444751,0.02
 05/13  14:00:00,230.338166844,30.7647505901,98.4014025082,0.0,16.4897243779,83.9857416113,59.0190791444,51.0744646968,7.92461444751,0.02
 05/13  15:00:00,205.973746473,29.5669507698,92.6916744877,0.0,12.3672932834,70.6512738906,24.6220941193,19.6492100896,4.9528840297,0.02
 05/13  16:00:00,205.811058527,29.5669507698,92.5289799889,0.0,12.3672932834,70.6512738906,21.6848198054,16.7119357757,4.9528840297,0.02
 05/13  17:00:00,192.897396904,29.5669507698,92.1387463906,0.0,12.3672932834,58.1284167478,22.6309987128,17.6581146831,4.9528840297,0.02
 05/13  18:00:00,142.721265644,28.7790419617,75.9379643255,0.0,12.3672932834,24.9413748627,39.8033524847,34.830468455,4.9528840297,0.02
 05/13  19:00:00,147.343829009,28.6912788118,73.6007908225,0.0,12.3672932834,24.9413748627,51.3198191284,46.3469350988,4.9528840297,0.02
 05/13  20:00:00,138.045925066,28.9098567324,74.1713162724,0.0,4.12243109448,16.0517297156,64.4176804171,61.4259499993,2.97173041782,0.02
 05/13  21:00:00,97.5883802658,17.5868485198,45.3778386353,0.0,4.12243109448,15.9888894789,43.5445700322,40.5528396144,2.97173041782,0.02
 05/13  22:00:00,112.248925121,22.0766109565,55.4326965515,0.0,4.12243109448,15.9888894789,54.6312114903,51.6394810725,2.97173041782,0.02
 05/13  23:00:00,92.0095982242,15.9442654872,41.4880093777,0.0,4.12243109448,15.9888894789,47.6441304198,36.0707041438,2.97173041782,8.60169585817
 05/13  24:00:00,111.642608882,22.1423203603,54.760670985,0.0,4.12243109448,15.9888894789,62.2660585643,59.2743281465,2.97173041782,0.02
 05/14  01:00:00,86.1077290286,15.4623965264,38.1292249653,0.0,2.06121554724,15.9888894789,48.3217860699,45.3300556521,2.97173041782,0.02
 05/14  02:00:00,104.773177761,21.529032592,50.5657434481,0.0,2.06121554724,15.9888894789,68.3674129327,65.3756825149,2.97173041782,0.02
 05/14  03:00:00,81.2594462894,14.805302489,33.9380364152,0.0,2.06121554724,15.9888894789,51.1048651301,48.1131347123,2.97173041782,0.02
 05/14  04:00:00,105.812460071,21.7480639378,51.3859945471,0.0,2.06121554724,15.9888894789,75.4784890852,72.4867586674,2.97173041782,0.02
 05/14  05:00:00,87.2124667816,15.6814278722,39.014931642,0.0,2.06121554724,15.9888894789,52.2436520707,49.2519216529,2.97173041782,0.02
 05/14  06:00:00,90.8837890487,22.4488121835,49.8052055915,0.0,2.06121554724,15.9888894789,75.4019263342,72.4101959163,2.97173041782,0.02
 05/14  07:00:00,85.0858485401,19.1856252833,47.3863764979,0.0,2.06121554724,15.9888894789,56.539149077,53.5474186592,2.97173041782,0.02
 05/14  08:00:00,130.384048602,24.0258378733,59.9198865268,0.0,4.12243109448,41.7362269337,58.7484505429,53.7755665132,4.9528840297,0.02
 05/14  09:00:00,117.780701114,19.8208161861,51.6374852288,0.0,4.12243109448,41.7362269337,42.7122361831,37.7393521534,4.9528840297,0.02
 05/14  10:00:00,129.361125638,23.6534845854,59.2693169007,0.0,4.12243109448,41.7362269337,48.6305183064,43.6576342767,4.9528840297,0.02
 05/14  11:00:00,121.395998845,19.9741381282,55.0994610552,0.0,4.12243109448,41.7362269337,32.6296481449,27.6567641152,4.9528840297,0.02
 05/14  12:00:00,132.701698917,23.8725159312,62.390858861,0.0,4.12243109448,41.7362269337,36.7736294537,31.800745424,4.9528840297,0.02
 05/14  13:00:00,121.634379686,20.0398475319,55.2721325102,0.0,4.12243109448,41.7362269337,34.8758643187,29.902980289,4.9528840297,0.02
 05/14  14:00:00,133.043455642,23.9820316041,62.6230999214,0.0,4.12243109448,41.7362269337,42.9856203346,38.0127363049,4.9528840297,0.02
 05/14  15:00:00,121.268448319,20.0398475319,54.9062011415,0.0,4.12243109448,41.7362269337,35.6830839093,30.7101998796,4.9528840297,0.02
 05/14  16:00:00,117.306214197,24.2010629499,63.5245194282,0.0,4.12243109448,24.8785346261,46.163338064,41.1904540343,4.9528840297,0.02
 05/14  17:00:00,92.4237611495,19.930331859,53.9795826288,0.0,2.06121554724,15.9888894789,40.8750606086,37.8833301908,2.97173041782,0.02
 05/14  18:00:00,97.8076927369,22.6460164251,56.5550900557,0.0,2.06121554724,15.9888894789,53.6070832543,50.6153528365,2.97173041782,0.02
 05/14  19:00:00,90.3451362644,17.9153955385,46.9147638206,0.0,2.06121554724,15.9888894789,44.7580763487,41.7663459308,2.97173041782,0.02
 05/14  20:00:00,114.219142925,23.2154979242,58.3020587043,0.0,2.06121554724,15.9888894789,61.0670292987,58.0752988809,2.97173041782,0.02
 05/14  21:00:00,89.8050250029,16.3603490138,40.9053839317,0.0,2.06121554724,15.9888894789,42.5154137611,39.5236833432,2.97173041782,0.02
 05/14  22:00:00,111.940113598,22.865047771,56.3734794773,0.0,2.06121554724,15.9888894789,58.8717782232,55.8800478053,2.97173041782,0.02
 05/14  23:00:00,87.9354901267,15.6814278722,39.7379550325,0.0,2.06121554724,15.9888894789,40.5844580633,37.5927276454,2.97173041782,0.02
 05/14  24:00:00,106.090772754,21.6166451303,51.7957261035,0.0,2.06121554724,15.9888894789,63.8779469098,60.886216492,2.97173041782,0.02
 05/15  01:00:00,89.5221222129,15.6814278722,39.2633715992,0.0,4.12243109448,15.9888894789,43.3807691964,40.3890387786,2.97173041782,0.02
 05/15  02:00:00,104.209038149,21.0909699004,48.3784512036,0.0,4.12243109448,15.9888894789,64.2528712409,61.2611408231,2.97173041782,0.02
 05/15  03:00:00,86.2311853438,15.2433651806,36.410497341,0.0,4.12243109448,15.9888894789,46.5424295397,43.5506991218,2.97173041782,0.02
 05/15  04:00:00,150.134976413,28.7127285212,69.3229889243,0.0,12.3672932834,24.9413748627,80.5368019903,75.5639179606,4.9528840297,0.02
 05/15  05:00:00,154.205995063,28.7609199171,69.6573927035,3.68842346915,12.3672932834,24.9413748627,143.026867342,129.473977729,4.9528840297,8.60000558359
 05/15  06:00:00,213.239013487,29.7658686696,86.32357907,0.9998258494,24.7345865669,70.7195625826,92.1875603123,82.2617922529,9.90576805939,0.02
 05/15  07:00:00,252.196432198,30.1918115816,91.7894211798,0.0232960423548,37.1018798503,92.3937384068,62.9624905603,53.0367225009,9.90576805939,0.02
 05/15  08:00:00,269.914119158,30.7575459274,96.9217043067,0.0,37.1018798503,104.434947198,47.5400539845,37.6142859252,9.90576805939,0.02
 05/15  09:00:00,284.861040589,31.2229259855,99.3616635085,0.0,37.1018798503,116.476155989,40.4501646623,30.5243966029,9.90576805939,0.02
 05/15  10:00:00,288.869086545,31.7177428577,102.874314135,0.0,37.1018798503,116.476155989,33.6906355364,23.764867477,9.90576805939,0.02
 05/15  11:00:00,293.828885356,32.0800988332,107.471644612,0.0,37.1018798503,116.476155989,33.8505410265,15.3227317061,9.90576805939,8.62204126098
 05/15  12:00:00,285.083761928,32.612343577,110.235976906,0.0,37.1018798503,104.434947198,21.331490512,11.4057224526,9.90576805939,0.02
 05/15  13:00:00,296.673615257,33.2538286907,109.142599737,0.0,37.1018798503,116.476155989,19.7281414522,9.80237339283,9.90576805939,0.02
 05/15  14:00:00,298.33643874,33.6780791275,110.381354449,0.0,37.1018798503,116.476155989,26.5354581094,8.00870078644,9.90576805939,8.62098926361
 05/15  15:00:00,298.945091939,33.6915649689,110.976760764,0.0,37.1018798503,116.476155989,16.2326404662,6.30687240683,9.90576805939,0.02
 05/15  16:00:00,298.667142944,33.8243082024,110.566502803,0.0,37.1018798503,116.476155989,15.2025266093,5.27675854989,9.90576805939,0.02
 05/15  17:00:00,296.875380011,33.64286874,108.957117109,0.0,37.1018798503,116.476155989,15.5827536148,5.65698555539,9.90576805939,0.02
 05/15  18:00:00,178.776551775,28.7846292416,76.9821404553,0.0,24.7345865669,47.5788473902,21.602534899,16.6296508693,4.9528840297,0.02
 05/15  19:00:00,183.308406702,28.6969936921,74.5541381447,0.0,24.7345865669,47.5788473902,41.152250703,27.5951679149,4.9528840297,8.60419875849
 05/15  20:00:00,170.864422272,29.1322295389,75.884373154,0.0,12.3672932834,38.6892022431,43.3883688039,40.396638386,2.97173041782,0.02
 05/15  21:00:00,124.279218675,19.6017848403,50.6842115158,0.0,12.3672932834,27.0668015668,37.0289476561,34.0372172383,2.97173041782,0.02
 05/15  22:00:00,116.939029792,23.3250135971,58.8512152026,0.0,4.12243109448,15.9888894789,49.118080166,46.1263497481,2.97173041782,0.02
 05/15  23:00:00,98.2123925086,17.9153955385,45.6733053433,0.0,4.12243109448,15.9888894789,42.6477885037,39.6560580859,2.97173041782,0.02
 05/15  24:00:00,111.51397043,22.7774352326,53.973734193,0.0,4.12243109448,15.9888894789,62.3743053954,59.3825749775,2.97173041782,0.02
 05/16  01:00:00,92.5950451964,17.214495232,40.7568584164,0.0,4.12243109448,15.9888894789,48.898750917,45.9070204992,2.97173041782,0.02
 05/16  02:00:00,110.862352466,22.865047771,53.2345037624,0.0,4.12243109448,15.9888894789,70.0443592214,67.0526288036,2.97173041782,0.02
 05/16  03:00:00,89.5391487111,16.4041552829,38.5344867406,0.0,4.12243109448,15.9888894789,51.4270171481,48.4352867303,2.97173041782,0.02
 05/16  04:00:00,146.266235699,28.5375034445,65.6294743382,0.0,12.3672932834,24.9413748627,85.5611339674,80.5882499377,4.9528840297,0.02
 05/16  05:00:00,149.881750043,28.8967636153,66.7532545135,2.13247397311,12.3672932834,24.9413748627,142.33615338,137.36326935,4.9528840297,0.02
 05/16  06:00:00,208.168799257,30.0613711853,81.4480690455,0.509620053728,24.7345865669,70.7195625826,100.907828346,90.9820602866,9.90576805939,0.02
 05/16  07:00:00,247.211687666,30.46143566,86.5578537821,0.000498342932114,37.1018798503,92.3937384068,71.8478177732,61.9220497138,9.90576805939,0.02
 05/16  08:00:00,264.814410735,30.8768052213,91.7026869649,0.0,37.1018798503,104.434947198,51.9459817609,42.0202137015,9.90576805939,0.02
 05/16  09:00:00,282.473388751,31.2561623977,96.940740663,0.0,37.1018798503,116.476155989,45.6187486308,27.0950201083,9.90576805939,8.61796046313
 05/16  10:00:00,289.557593806,31.8028802794,103.477786812,0.0,37.1018798503,116.476155989,27.9603759783,18.0346079189,9.90576805939,0.02
 05/16  11:00:00,293.480092695,32.5006806964,106.702259513,0.0,37.1018798503,116.476155989,22.7409876923,12.8152196329,9.90576805939,0.02
 05/16  12:00:00,282.761834768,32.9092813604,107.617036989,0.0,37.1018798503,104.434947198,30.6975168488,12.1727550948,9.90576805939,8.6189936946
 05/16  13:00:00,297.733420812,33.2596502768,110.196663568,0.0,37.1018798503,116.476155989,21.4664480472,11.5406799878,9.90576805939,0.02
 05/16  14:00:00,296.90503937,33.4756475681,109.152431955,0.0,37.1018798503,116.476155989,21.481300231,11.5555321716,9.90576805939,0.02
 05/16  15:00:00,295.936474782,33.7575841348,107.902047912,0.0,37.1018798503,116.476155989,18.7301315969,8.80436353755,9.90576805939,0.02
 05/16  16:00:00,294.568708028,33.7625569893,106.529820539,0.0,37.1018798503,116.476155989,26.4949706996,7.9720467317,9.90576805939,8.61715590852
 05/16  17:00:00,292.77535587,33.4891223749,105.010895106,0.0,37.1018798503,116.476155989,20.4203248056,10.4945567462,9.90576805939,0.02
 05/16  18:00:00,178.315349168,28.7825182225,76.5230752111,0.0,24.7345865669,47.5788473902,25.2304991773,20.2576151476,4.9528840297,0.02
 05/16  19:00:00,183.230183338,28.6945213991,74.478402518,0.0,24.7345865669,47.5788473902,33.7818516634,28.8089676337,4.9528840297,0.02
 05/16  20:00:00,170.318057211,29.1302982472,75.3399339176,0.0,12.3672932834,38.6892022431,45.4741356632,42.4824052454,2.97173041782,0.02
 05/16  21:00:00,124.08908616,19.6017848403,50.4940719069,0.0,12.3672932834,27.0668015668,36.2220899404,33.2303595226,2.97173041782,0.02
 05/16  22:00:00,114.6293435,23.0402728476,56.8262688568,0.0,4.12243109448,15.9888894789,47.450409573,44.4586791552,2.97173041782,0.02
 05/16  23:00:00,97.1198598447,17.8277830002,44.6683843997,0.0,4.12243109448,15.9888894789,41.552532491,38.5608020732,2.97173041782,0.02
 05/16  24:00:00,112.008123859,22.9526603093,54.2926617142,0.0,4.12243109448,15.9888894789,62.696866972,59.7051365542,2.97173041782,0.02
 05/17  01:00:00,92.408383235,17.2583015011,40.5263893408,0.0,4.12243109448,15.9888894789,52.3695620881,49.3778316703,2.97173041782,0.02
 05/17  02:00:00,104.709853837,21.529032592,48.4412043493,0.0,4.12243109448,15.9888894789,68.418660509,65.4269300912,2.97173041782,0.02
 05/17  03:00:00,81.6577406267,14.805302489,32.2751154752,0.0,4.12243109448,15.9888894789,52.078061927,49.0863315092,2.97173041782,0.02
 05/17  04:00:00,146.723779626,28.7127285212,65.9117923074,0.0,12.3672932834,24.9413748627,91.4702065879,86.4973225582,4.9528840297,0.02
 05/17  05:00:00,149.182756807,28.9226407602,66.0279682105,2.1328890023,12.3672932834,24.9413748627,149.941600212,144.968716183,4.9528840297,0.02
 05/17  06:00:00,206.406964765,30.1264027049,79.4971943015,0.633627882378,24.7345865669,70.7195625826,110.092664516,100.166896456,9.90576805939,0.02
 05/17  07:00:00,243.863979535,30.5440038533,83.1210930845,0.00697951770439,37.1018798503,92.3937384068,95.4219683157,76.9105700159,9.90576805939,8.60563024039
 05/17  08:00:00,255.759427821,30.801096655,82.7234792173,0.0,37.1018798503,104.434947198,84.6402855778,74.7145175184,9.90576805939,0.02
 05/17  09:00:00,268.135242547,31.040367868,82.8184477768,0.0,37.1018798503,116.476155989,84.3384064056,74.4126383462,9.90576805939,0.02
 05/17  10:00:00,271.211923283,31.3153934544,85.619530014,0.0,37.1018798503,116.476155989,73.6915976399,63.7658295805,9.90576805939,0.02
 05/17  11:00:00,274.901601059,31.6367339704,88.9877099052,0.0,37.1018798503,116.476155989,72.9325182748,54.4049686469,9.90576805939,8.62178156854
 05/17  12:00:00,265.081174788,31.9577125349,90.8880460237,0.0,37.1018798503,104.434947198,59.5030485217,49.5772804623,9.90576805939,0.02
 05/17  13:00:00,278.138328683,32.2425310348,91.6186435636,0.0,37.1018798503,116.476155989,58.9864714386,49.0607033792,9.90576805939,0.02
 05/17  14:00:00,279.449643765,32.4130478451,92.7595780346,0.0,37.1018798503,116.476155989,69.0043612642,50.4777996772,9.90576805939,8.62079352761
 05/17  15:00:00,281.393030716,32.5272967007,94.5889879748,0.0,37.1018798503,116.476155989,55.2737796056,45.3480115462,9.90576805939,0.02
 05/17  16:00:00,281.79811198,32.538760832,94.9830452744,0.0,37.1018798503,116.476155989,53.7178178956,43.7920498362,9.90576805939,0.02
 05/17  17:00:00,281.018733498,32.4556494583,94.2877073457,0.0,37.1018798503,116.476155989,57.324127578,47.3983595186,9.90576805939,0.02
 05/17  18:00:00,174.981134069,28.7789163814,73.1924434095,0.0,24.7345865669,47.5788473902,52.1325633924,47.1596793627,4.9528840297,0.02
 05/17  19:00:00,179.572601604,28.6913433333,70.8239799012,0.0,24.7345865669,47.5788473902,62.3362581266,57.3633740969,4.9528840297,0.02
 05/17  20:00:00,164.888559456,28.9098567324,70.1308703098,0.0,12.3672932834,38.6892022431,88.7144421931,77.136785177,2.97173041782,8.60592659828
 05/17  21:00:00,113.178060866,17.5868485198,41.644358642,0.0,12.3672932834,27.0668015668,56.6859861456,53.6942557278,2.97173041782,0.02
 05/17  22:00:00,107.750560509,22.865047771,50.1227117679,0.0,4.12243109448,15.9888894789,80.4023970965,77.4106666787,2.97173041782,0.02
 05/17  23:00:00,82.5070104758,15.330977719,32.5987109616,0.0,4.12243109448,15.9888894789,59.4109892318,56.4192588139,2.97173041782,0.02
 05/17  24:00:00,99.7107250087,21.7480639378,43.2230450226,0.0,4.12243109448,15.9888894789,87.9791114231,84.9873810053,2.97173041782,0.02
 05/18  01:00:00,80.2792782475,15.5062027956,30.1957537724,0.0,4.12243109448,15.9888894789,59.9859317726,56.9942013548,2.97173041782,0.02
 05/18  02:00:00,91.0707966766,20.8719385546,35.4592421802,0.0,4.12243109448,15.9888894789,93.821703861,90.8299734432,2.97173041782,0.02
 05/18  03:00:00,73.995973586,14.3454126933,25.0964241072,0.0,4.12243109448,15.9888894789,57.1881411187,54.1964107009,2.97173041782,0.02
 05/18  04:00:00,126.306471691,28.2089564258,45.9982574774,0.0,12.3672932834,24.9413748627,103.635672002,98.6627879725,4.9528840297,0.02
 05/18  05:00:00,137.976092567,29.3540082516,52.3313820068,4.1914445101,12.3672932834,24.9413748627,172.580105946,167.607221916,4.9528840297,0.02
 05/18  06:00:00,182.672960873,29.8759387239,54.7852575978,1.86202573494,24.7345865669,70.7195625826,139.628835931,129.703067871,9.90576805939,0.02
 05/18  07:00:00,219.359634634,30.3037324865,58.4369829737,0.427023568097,37.1018798503,92.3937384068,118.107512579,108.181744519,9.90576805939,0.02
 05/18  08:00:00,237.188216163,30.5796295848,64.231839229,0.141852024841,37.1018798503,104.434947198,109.401245601,99.4754775411,9.90576805939,0.02
 05/18  09:00:00,259.036254227,31.1079999358,73.6418053788,0.00995500486693,37.1018798503,116.476155989,111.871618154,93.3480584695,9.90576805939,8.61779162562
 05/18  10:00:00,266.984946423,31.6505268092,81.0575023909,0.0,37.1018798503,116.476155989,98.5625565296,88.6367884702,9.90576805939,0.02
 05/18  11:00:00,271.246465477,32.1245927292,84.844756744,0.0,37.1018798503,116.476155989,95.1920619386,85.2662938792,9.90576805939,0.02
 05/18  12:00:00,264.331533468,32.6072136991,89.488832931,0.0,37.1018798503,104.434947198,92.8015962319,82.8758281725,9.90576805939,0.02
 05/18  13:00:00,283.481290622,33.2328140132,95.9713428326,0.0,37.1018798503,116.476155989,98.4742257306,79.9467143303,9.90576805939,8.62174334086
 05/18  14:00:00,285.573874823,33.8275289873,97.4694208747,0.0,37.1018798503,116.476155989,87.3705095485,77.4447414891,9.90576805939,0.02
 05/18  15:00:00,287.155034691,34.2993305347,98.5788972271,0.0,37.1018798503,116.476155989,86.0877851876,76.1620171282,9.90576805939,0.02
 05/18  16:00:00,290.167306394,34.5758080097,101.315140979,0.0,37.1018798503,116.476155989,92.1217163534,73.5989649828,9.90576805939,8.61698331118
 05/18  17:00:00,287.956923269,34.489391962,99.1921985736,0.0,37.1018798503,116.476155989,84.7357480124,74.809979953,9.90576805939,0.02
 05/18  18:00:00,174.427723615,28.876362644,72.5416127625,0.0,24.7345865669,47.5788473902,64.321436615,59.3485525853,4.9528840297,0.02
 05/18  19:00:00,172.595374697,28.7008672829,66.186422978,0.0,24.7345865669,47.5788473902,69.0882587737,64.115374744,4.9528840297,0.02
 05/18  20:00:00,158.189403547,29.132407297,63.2091798901,0.0,12.3672932834,38.6892022431,82.8282426206,79.8365122028,2.97173041782,0.02
 05/18  21:00:00,112.425136182,18.703832353,39.7512642274,0.0,12.3672932834,27.0668015668,60.3476352267,57.3559048088,2.97173041782,0.02
 05/18  22:00:00,102.443966897,23.1278853859,44.5532802096,0.0,4.12243109448,15.9888894789,82.1493811398,79.157650722,2.97173041782,0.02
 05/18  23:00:00,79.8358693921,15.7690404106,29.4895068214,0.0,4.12243109448,15.9888894789,56.2458626505,53.2541322327,2.97173041782,0.02
 05/18  24:00:00,92.3226411797,21.529032592,36.0539921423,0.0,4.12243109448,15.9888894789,89.109830915,86.1181004972,2.97173041782,0.02
 05/19  01:00:00,72.292766708,14.3454126933,23.3932168022,0.0,4.12243109448,15.9888894789,55.1353094573,52.1435790395,2.97173041782,0.02
 05/19  02:00:00,84.8300409092,20.6529072088,29.4375173015,0.0,4.12243109448,15.9888894789,92.9667526114,89.9750221936,2.97173041782,0.02
 05/19  03:00:00,72.5461852882,14.6082503083,23.3837977096,0.0,4.12243109448,15.9888894789,58.7589115907,55.7671811729,2.97173041782,0.02
 05/19  04:00:00,121.371414807,28.3403752333,40.9317812741,0.0,12.3672932834,24.9413748627,104.752256852,99.7793728223,4.9528840297,0.02
 05/19  05:00:00,133.778851479,29.2896106514,46.8713939682,5.51858852412,12.3672932834,24.9413748627,173.492239556,168.519355526,4.9528840297,0.02
 05/19  06:00:00,176.365282258,29.8445072742,48.181410758,2.18962484914,24.7345865669,70.7195625826,140.066541316,130.140773257,9.90576805939,0.02
 05/19  07:00:00,212.280884659,30.2736861107,51.3945650488,0.420725561199,37.1018798503,92.3937384068,117.808576623,107.882808564,9.90576805939,0.02
 05/19  08:00:00,228.799499288,30.5926692394,55.7505160409,0.221443949163,37.1018798503,104.434947198,117.67564904,99.1541663706,9.90576805939,8.6157146103
 05/19  09:00:00,246.833239238,31.0375998578,61.4859933585,0.0332494455799,37.1018798503,116.476155989,103.659759608,93.7339915489,9.90576805939,0.02
 05/19  10:00:00,252.649980275,31.4474968538,66.9255238354,0.0,37.1018798503,116.476155989,99.7348369712,89.8090689118,9.90576805939,0.02
 05/19  11:00:00,254.819886106,31.7722835982,68.7704195842,0.0,37.1018798503,116.476155989,105.652697188,87.1253401184,9.90576805939,8.62158901038
 05/19  12:00:00,248.101533986,32.0956219539,73.770516232,0.0,37.1018798503,104.434947198,95.1757341148,85.2499660554,9.90576805939,0.02
 05/19  13:00:00,266.185895158,32.5567259267,79.3520584422,0.0,37.1018798503,116.476155989,92.8265340419,82.9007659825,9.90576805939,0.02
 05/19  14:00:00,268.437786281,33.0464393813,81.1143467396,0.0,37.1018798503,116.476155989,90.6016851794,80.67591712,9.90576805939,0.02
