Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  15:00:00,270.704545823,33.4667092728,82.96106651,0.0,37.1018798503,116.476155989,97.2128072759,78.6890989268,9.90576805939,8.6179402898
 05/19  16:00:00,271.46930036,33.6881867631,83.5048405071,0.0,37.1018798503,116.476155989,87.4648611504,77.539093091,9.90576805939,0.02
 05/19  17:00:00,269.275636274,33.6446724522,81.3556100556,0.0,37.1018798503,116.476155989,87.5149000164,77.589131957,9.90576805939,0.02
 05/19  18:00:00,162.796664926,28.8692503872,60.9176504574,0.0,24.7345865669,47.5788473902,65.1594336349,60.1865496052,4.9528840297,0.02
 05/19  19:00:00,161.208471597,28.6937219916,54.806648202,0.0,24.7345865669,47.5788473902,70.3381953225,65.3653112928,4.9528840297,0.02
 05/19  20:00:00,146.878501125,29.0207286138,52.009938636,0.0,12.3672932834,38.6892022431,84.4742846799,81.482554262,2.97173041782,0.02
 05/19  21:00:00,103.059530029,17.6963641927,31.4163012503,0.0,12.3672932834,27.0668015668,59.212467141,56.2207367232,2.97173041782,0.02
 05/19  22:00:00,91.5085791875,21.9670952836,34.8018665588,0.0,4.12243109448,15.9888894789,87.6681224883,76.0947025327,2.97173041782,8.60168953786
 05/19  23:00:00,75.7688833153,15.6814278722,25.5101324762,0.0,4.12243109448,15.9888894789,62.1310308254,59.1393004076,2.97173041782,0.02
 05/19  24:00:00,84.7050480822,21.0909699004,28.8744610544,0.0,4.12243109448,15.9888894789,92.9638366526,89.9721062348,2.97173041782,0.02
 05/20  01:00:00,70.8645229806,15.2433651806,21.0438351275,0.0,4.12243109448,15.9888894789,59.3467124381,56.3549820203,2.97173041782,0.02
 05/20  02:00:00,81.2829646805,20.8719385546,25.6714092724,0.0,4.12243109448,15.9888894789,95.1760803927,92.1843499749,2.97173041782,0.02
 05/20  03:00:00,67.6449406307,14.3454126933,18.7453903169,0.0,4.12243109448,15.9888894789,58.5081649933,55.5164345755,2.97173041782,0.02
 05/20  04:00:00,90.5998482498,26.9385746202,28.6965224147,0.0,4.12243109448,16.0517297156,114.19385916,111.202128742,2.97173041782,0.02
 05/20  05:00:00,96.8495078304,28.252762695,33.6319939778,0.0,4.12243109448,16.0517297156,114.080948706,111.089218288,2.97173041782,0.02
 05/20  06:00:00,109.909077907,29.5669507698,35.918301177,0.0,4.12243109448,39.6058045677,94.2899096969,91.2981792791,2.97173041782,0.02
 05/20  07:00:00,162.307505638,29.5852052977,43.5344756949,10.7717990843,12.3672932834,65.3531420225,150.254513955,145.281629925,4.9528840297,0.02
 05/20  08:00:00,168.889629547,29.5781956378,51.2354517581,6.76924659325,12.3672932834,68.2430321324,145.267918953,140.295034923,4.9528840297,0.02
 05/20  09:00:00,201.514037585,29.6404524249,59.0998255779,2.45022247444,16.4897243779,93.1370602926,133.274071243,125.329456796,7.92461444751,0.02
 05/20  10:00:00,205.351908036,29.6966215977,64.271056092,1.06060092128,16.4897243779,93.1370602926,127.525413311,119.580798864,7.92461444751,0.02
 05/20  11:00:00,207.36055812,29.6900981192,66.8113543095,0.535466730259,16.4897243779,93.1370602926,124.625641407,116.681026959,7.92461444751,0.02
 05/20  12:00:00,198.910997499,29.6825206839,67.7289961011,0.327414438052,16.4897243779,83.9857416113,122.9605924,115.015977952,7.92461444751,0.02
 05/20  13:00:00,200.46606927,29.7398979842,69.4194483344,0.134656686297,16.4897243779,83.9857416113,129.915801741,113.3838927,7.92461444751,8.60729459369
 05/20  14:00:00,200.99595935,29.8078502607,70.0161132543,0.0,16.4897243779,83.9857416113,119.421279328,111.47666488,7.92461444751,0.02
 05/20  15:00:00,177.743616949,29.5669507698,64.4615762195,0.0,12.3672932834,70.6512738906,57.4378477804,52.4649637507,4.9528840297,0.02
 05/20  16:00:00,176.991203235,29.5669507698,63.7091603717,0.0,12.3672932834,70.6512738906,56.083285701,51.1104016713,4.9528840297,0.02
 05/20  17:00:00,164.445333108,29.5669507698,63.6866987016,0.0,12.3672932834,58.1284167478,59.8075210091,54.8346369794,4.9528840297,0.02
 05/20  18:00:00,121.801664418,28.4717940408,55.3256126444,0.0,12.3672932834,24.9413748627,83.2613199136,78.2884358839,4.9528840297,0.02
 05/20  19:00:00,127.771983983,29.0193724053,56.0500204951,0.0,12.3672932834,24.9413748627,91.5989666404,86.6260826107,4.9528840297,0.02
 05/20  20:00:00,111.168487047,28.252762695,47.9509739193,0.0,4.12243109448,16.0517297156,102.401444894,99.4097144759,2.97173041782,0.02
 05/20  21:00:00,72.1817898324,13.5350727443,24.1157651878,0.0,4.12243109448,15.9888894789,53.1918731939,50.2001427761,2.97173041782,0.02
 05/20  22:00:00,91.5851983927,20.8501114505,36.0186558572,0.0,4.12243109448,15.9888894789,88.7014730459,85.709742628,2.97173041782,0.02
 05/20  23:00:00,65.7441039868,12.5713348227,18.6418172094,0.0,4.12243109448,15.9888894789,58.0553000528,55.063569635,2.97173041782,0.02
 05/20  24:00:00,86.6880568379,20.0251694117,31.9696411759,0.0,4.12243109448,15.9888894789,86.22963919,83.2379087722,2.97173041782,0.02
 05/21  01:00:00,57.15965369,10.7754298481,13.9608572566,0.0,2.06121554724,15.9888894789,47.9587520536,44.9670216358,2.97173041782,0.02
 05/21  02:00:00,81.3611868663,19.9959652323,28.7331909581,0.0,2.06121554724,15.9888894789,82.1272262278,79.13549581,2.97173041782,0.02
 05/21  03:00:00,56.0903067402,10.7754298481,12.891510231,0.0,2.06121554724,15.9888894789,48.3210901699,45.3293597521,2.97173041782,0.02
 05/21  04:00:00,73.5502078855,18.8570022341,22.0611748949,0.0,2.06121554724,15.9888894789,83.5085665507,80.5168361329,2.97173041782,0.02
 05/21  05:00:00,56.8505934427,11.038267463,13.3889592333,0.0,2.06121554724,15.9888894789,49.0121742038,46.020443786,2.97173041782,0.02
 05/21  06:00:00,72.0162988087,23.3249375667,30.0615908164,0.0,2.06121554724,15.9888894789,100.377728516,97.3859980984,2.97173041782,0.02
 05/21  07:00:00,59.5095780624,17.9590497468,23.0366823165,0.0,2.06121554724,15.9888894789,79.9396068838,76.947876466,2.97173041782,0.02
 05/21  08:00:00,109.621689597,23.8068065275,39.2061583981,0.0,4.12243109448,41.7362269337,92.8336407549,87.8607567252,4.9528840297,0.02
 05/21  09:00:00,107.394662793,19.930331859,40.5079664984,0.0,4.12243109448,41.7362269337,71.6532435754,66.6803595457,4.9528840297,0.02
 05/21  10:00:00,118.640984731,24.091547277,47.5734937745,0.0,4.12243109448,41.7362269337,95.3475085397,81.7929416135,4.9528840297,8.60168289645
 05/21  11:00:00,111.977390315,20.1493632048,44.4014955617,0.0,4.12243109448,41.7362269337,69.017929373,64.0450453433,4.9528840297,0.02
 05/21  12:00:00,121.123961558,23.9820316041,50.1876343796,0.0,4.12243109448,41.7362269337,85.3123176799,80.3394336502,4.9528840297,0.02
 05/21  13:00:00,111.973625651,19.930331859,44.790727241,0.0,4.12243109448,41.7362269337,68.4596132305,63.4867292008,4.9528840297,0.02
 05/21  14:00:00,123.191489783,23.8725159312,52.5553537557,0.0,4.12243109448,41.7362269337,84.221396596,79.2485125663,4.9528840297,0.02
 05/21  15:00:00,114.669927243,20.0398475319,47.7594461761,0.0,4.12243109448,41.7362269337,67.5251003402,62.5522163105,4.9528840297,0.02
 05/21  16:00:00,107.516293848,24.091547277,53.6013084271,0.0,4.12243109448,24.8785346261,83.687527778,78.7146437483,4.9528840297,0.02
 05/21  17:00:00,82.1860668572,19.1418950446,44.5535108886,0.0,2.06121554724,15.9888894789,66.5130991825,63.5213687647,2.97173041782,0.02
 05/21  18:00:00,89.6043008471,22.865047771,48.1326677037,0.0,2.06121554724,15.9888894789,87.371733834,84.3800034162,2.97173041782,0.02
 05/21  19:00:00,77.3936222927,17.1269587241,37.1240391471,0.0,2.06121554724,15.9888894789,63.3769277757,60.3851973579,2.97173041782,0.02
 05/21  20:00:00,97.2921832976,21.9670952836,42.6466875715,0.0,2.06121554724,15.9888894789,90.7503329847,87.7586025669,2.97173041782,0.02
 05/21  21:00:00,71.084056117,13.6226852826,24.9916344557,0.0,2.06121554724,15.9888894789,54.8913403613,51.8996099434,2.97173041782,0.02
 05/21  22:00:00,90.7943759634,21.0691427963,37.0700176347,0.0,2.06121554724,15.9888894789,90.8594084122,87.8676779944,2.97173041782,0.02
 05/21  23:00:00,59.3650311342,10.7754298481,16.1662347031,0.0,2.06121554724,15.9888894789,49.4405505221,46.4488201043,2.97173041782,0.02
 05/21  24:00:00,85.8375406957,20.061674636,33.1438354192,0.0,2.06121554724,15.9888894789,86.2557147428,83.263984325,2.97173041782,0.02
 05/22  01:00:00,62.675028216,11.3503681232,16.8342818254,0.0,4.12243109448,15.9888894789,51.0139434994,48.0222130816,2.97173041782,0.02
 05/22  02:00:00,83.8866225318,19.7331276173,29.4602488053,0.0,4.12243109448,15.9888894789,85.2994240425,82.3076936247,2.97173041782,0.02
 05/22  03:00:00,59.352075787,10.7754298481,14.0920638685,0.0,4.12243109448,15.9888894789,49.8782375669,46.886507149,2.97173041782,0.02
 05/22  04:00:00,123.085906469,28.7127285212,42.2739201781,0.0,12.3672932834,24.9413748627,114.510710183,109.537826153,4.9528840297,0.02
 05/22  05:00:00,135.757933175,28.7164769728,44.6680907768,10.2741076345,12.3672932834,24.9413748627,186.104037726,181.131153696,4.9528840297,0.02
 05/22  06:00:00,180.694299084,29.6395591581,48.9668275109,5.93817359523,24.7345865669,70.7195625826,151.44783891,141.522070851,9.90576805939,0.02
 05/22  07:00:00,217.419973371,29.755492854,55.8760785022,1.59650509133,37.1018798503,92.3937384068,129.064003561,119.138235501,9.90576805939,0.02
 05/22  08:00:00,236.979290896,29.8801911308,64.0226388531,0.841554377998,37.1018798503,104.434947198,119.585985102,109.660217043,9.90576805939,0.02
 05/22  09:00:00,254.901440824,30.1392644816,70.0587131741,0.427072111724,37.1018798503,116.476155989,121.479376245,102.956101511,9.90576805939,8.61750667522
 05/22  10:00:00,260.901402962,30.5812716024,75.9743686764,0.0688649931601,37.1018798503,116.476155989,107.18275791,97.2569898504,9.90576805939,0.02
 05/22  11:00:00,264.184390301,31.0306172804,78.8766434919,0.0,37.1018798503,116.476155989,103.045163994,93.1193959346,9.90576805939,0.02
 05/22  12:00:00,254.452109309,31.429444885,80.7872096701,0.0,37.1018798503,104.434947198,108.883339261,90.3590432582,9.90576805939,8.61852794342
 05/22  13:00:00,271.949373665,31.8429469701,85.8293756133,0.0,37.1018798503,116.476155989,97.7224777094,87.7967096501,9.90576805939,0.02
 05/22  14:00:00,275.067022274,32.3163830312,88.4737065155,0.0,37.1018798503,116.476155989,95.3757150266,85.4499469672,9.90576805939,0.02
 05/22  15:00:00,275.405005095,32.7875960908,88.3405934559,0.0,37.1018798503,116.476155989,101.837419921,83.3122881464,9.90576805939,8.61936371495
 05/22  16:00:00,276.55327909,33.0342676935,89.2427530402,0.0,37.1018798503,116.476155989,91.9749135826,82.0491455233,9.90576805939,0.02
 05/22  17:00:00,274.725258527,33.0190448895,87.4308942931,0.0,37.1018798503,116.476155989,92.1132466226,82.1874785632,9.90576805939,0.02
 05/22  18:00:00,167.230624032,28.7821505527,65.4387252504,0.0,24.7345865669,47.5788473902,66.7133553924,61.7404713627,4.9528840297,0.02
 05/22  19:00:00,167.358226585,28.6941134994,60.9560277518,0.0,24.7345865669,47.5788473902,72.2599345301,67.2870505004,4.9528840297,0.02
 05/22  20:00:00,153.505964125,29.130618012,58.5275284826,0.0,12.3672932834,38.6892022431,86.6832903461,83.6915599283,2.97173041782,0.02
 05/22  21:00:00,106.241843421,17.6963641927,34.5986237351,0.0,12.3672932834,27.0668015668,60.0354704729,57.0437400551,2.97173041782,0.02
 05/22  22:00:00,95.618511337,21.8356764761,39.0432183737,0.0,4.12243109448,15.9888894789,82.4753405165,79.4836100987,2.97173041782,0.02
 05/22  23:00:00,77.9314718655,15.5938153339,27.7603342903,0.0,4.12243109448,15.9888894789,58.4199981379,55.4282677201,2.97173041782,0.02
 05/22  24:00:00,91.1665403736,21.529032592,34.8978912547,0.0,4.12243109448,15.9888894789,93.6776143526,90.6858839348,2.97173041782,0.02
 05/23  01:00:00,74.2123709015,15.2433651806,24.3916835306,0.0,4.12243109448,15.9888894789,65.5326947322,62.5409643144,2.97173041782,0.02
 05/23  02:00:00,83.815370608,20.1930174131,28.9059216075,0.0,4.12243109448,15.9888894789,89.3354175347,86.3436871169,2.97173041782,0.02
 05/23  03:00:00,64.0514608983,12.6589473611,16.8615610778,0.0,4.12243109448,15.9888894789,57.3918614571,54.4001310393,2.97173041782,0.02
 05/23  04:00:00,123.162510686,28.9098567324,42.1533955696,0.0,12.3672932834,24.9413748627,107.880042976,102.907158946,4.9528840297,0.02
 05/23  05:00:00,130.963090749,28.8271851262,43.6263293052,6.41031793658,12.3672932834,24.9413748627,185.544493417,171.989923848,4.9528840297,8.60168553847
 05/23  06:00:00,177.419257254,29.7104678924,47.3623480835,4.19670198064,24.7345865669,70.7195625826,143.266272334,133.340504274,9.90576805939,0.02
 05/23  07:00:00,218.407256117,30.0354939918,57.0255403541,1.15432961962,37.1018798503,92.3937384068,121.159329865,111.233561806,9.90576805939,0.02
 05/23  08:00:00,241.535795156,30.2619383333,68.5027950163,0.536237136597,37.1018798503,104.434947198,111.489343435,101.563575376,9.90576805939,0.02
 05/23  09:00:00,264.334722535,30.7535985193,79.1590770896,0.145649240932,37.1018798503,116.476155989,104.694003815,94.7682357558,9.90576805939,0.02
 05/23  10:00:00,271.39447217,31.3493015281,85.7563709948,0.0118352646295,37.1018798503,116.476155989,99.5519476324,89.626179573,9.90576805939,0.02
 05/23  11:00:00,277.209643297,31.8962218122,91.0363288409,0.0,37.1018798503,116.476155989,104.457138163,85.9301549282,9.90576805939,8.62121517549
 05/23  12:00:00,267.601192875,32.3706035612,92.9952100907,0.0,37.1018798503,104.434947198,93.352952528,83.4271844686,9.90576805939,0.02
 05/23  13:00:00,281.37213969,32.7983881557,94.2966398594,0.0,37.1018798503,116.476155989,91.9323496111,82.0065815518,9.90576805939,0.02
 05/23  14:00:00,283.931166466,33.3656083532,96.2885886854,0.0,37.1018798503,116.476155989,97.0403082403,78.5143071261,9.90576805939,8.62023305481
 05/23  15:00:00,286.536702857,33.7625680531,98.4974325208,0.0,37.1018798503,116.476155989,83.6855055145,73.7597374551,9.90576805939,0.02
 05/23  16:00:00,286.636440739,33.8032660699,98.5569051084,0.0,37.1018798503,116.476155989,80.5962314649,70.6704634055,9.90576805939,0.02
 05/23  17:00:00,284.205979924,33.7060574635,96.2245699082,0.0,37.1018798503,116.476155989,82.9616215483,73.0358534889,9.90576805939,0.02
 05/23  18:00:00,172.923008529,28.7832097503,71.1300352043,0.0,24.7345865669,47.5788473902,64.758692667,59.7858086373,4.9528840297,0.02
 05/23  19:00:00,174.309734545,28.6950619034,67.9065717349,0.0,24.7345865669,47.5788473902,69.9050373486,64.9321533189,4.9528840297,0.02
 05/23  20:00:00,161.309010232,29.1306278321,66.330558182,0.0,12.3672932834,38.6892022431,92.0863457149,80.5088156984,2.97173041782,8.60579959873
 05/23  21:00:00,114.437478421,18.703832353,41.7636124862,0.0,12.3672932834,27.0668015668,60.6729830325,57.6812526147,2.97173041782,0.02
 05/23  22:00:00,106.102898079,22.8942519504,48.4458456868,0.0,4.12243109448,15.9888894789,82.4329892086,79.4412587908,2.97173041782,0.02
 05/23  23:00:00,86.7886117289,16.7546054362,35.4335001352,0.0,4.12243109448,15.9888894789,59.4805002429,56.4887698251,2.97173041782,0.02
 05/23  24:00:00,97.8579218956,21.529032592,41.5892737919,0.0,4.12243109448,15.9888894789,88.966187921,85.9744575032,2.97173041782,0.02
 05/24  01:00:00,78.7098471669,15.2433651806,28.8891608459,0.0,4.12243109448,15.9888894789,58.4376294339,55.4458990161,2.97173041782,0.02
 05/24  02:00:00,95.8321895972,21.6166451303,39.4759290677,0.0,4.12243109448,15.9888894789,90.1971360467,87.2054056288,2.97173041782,0.02
 05/24  03:00:00,70.4266942734,13.4692873101,22.403270724,0.0,4.12243109448,15.9888894789,59.9690248668,56.977294449,2.97173041782,0.02
 05/24  04:00:00,132.163616781,28.51560031,51.5487592327,0.0,12.3672932834,24.9413748627,105.152757419,100.17987339,4.9528840297,0.02
 05/24  05:00:00,142.500273075,29.2869943732,56.0086239095,5.1053975466,12.3672932834,24.9413748627,173.463413544,168.490529514,4.9528840297,0.02
 05/24  06:00:00,187.036052575,29.8312814097,59.3359250564,1.71910784883,24.7345865669,70.7195625826,139.892396471,129.966628411,9.90576805939,0.02
 05/24  07:00:00,227.825922475,30.2822223107,66.9632541656,0.388560214352,37.1018798503,92.3937384068,117.401434354,107.475666294,9.90576805939,0.02
 05/24  08:00:00,251.839650162,30.7747795555,78.7043775463,0.125633487461,37.1018798503,104.434947198,106.832338429,96.90657037,9.90576805939,0.02
 05/24  09:00:00,274.18490382,31.4072500861,88.4994735587,0.00172574997171,37.1018798503,116.476155989,89.0616464387,79.1358783793,9.90576805939,0.02
 05/24  10:00:00,280.277953435,31.977797987,94.023273945,0.0,37.1018798503,116.476155989,88.5804423538,70.054461529,9.90576805939,8.62021276547
 05/24  11:00:00,282.913568809,32.4669575144,96.1695505489,0.0,37.1018798503,116.476155989,84.7288449322,74.8030768728,9.90576805939,0.02
 05/24  12:00:00,274.384023762,32.9575443703,99.1910422443,0.0,37.1018798503,104.434947198,83.8808180017,73.9550499423,9.90576805939,0.02
 05/24  13:00:00,290.847494433,33.4688208838,103.101564367,0.0,37.1018798503,116.476155989,79.4117335965,60.8847973737,9.90576805939,8.62116816348
 05/24  14:00:00,290.353689398,33.9440615808,102.132757667,0.0,37.1018798503,116.476155989,74.0872664274,64.161498368,9.90576805939,0.02
 05/24  15:00:00,288.951819174,34.3165334994,100.358534844,0.0,37.1018798503,116.476155989,79.5280101487,69.6022420893,9.90576805939,0.02
 05/24  16:00:00,288.796009383,34.5391456252,99.980541043,0.0,37.1018798503,116.476155989,75.3470106149,65.4212425555,9.90576805939,0.02
 05/24  17:00:00,288.350334983,34.436344736,99.6386567863,0.0,37.1018798503,116.476155989,78.4138549432,59.8976987583,9.90576805939,8.6103881255
 05/24  18:00:00,177.911565874,28.8778692895,76.0239597052,0.0,24.7345865669,47.5788473902,58.1004988689,53.1276148392,4.9528840297,0.02
 05/24  19:00:00,179.139669427,28.702835328,72.7287627836,0.0,24.7345865669,47.5788473902,65.7022934219,60.7294093922,4.9528840297,0.02
 05/24  20:00:00,168.697763733,29.1339855268,73.7159757737,0.0,12.3672932834,38.6892022431,78.9508134561,75.9590830383,2.97173041782,0.02
 05/24  21:00:00,123.800790482,19.7113005132,50.0962733971,0.0,12.3672932834,27.0668015668,59.913126202,56.9213957842,2.97173041782,0.02
 05/24  22:00:00,115.348614852,23.2739062831,57.3119080654,0.0,4.12243109448,15.9888894789,76.3214721681,73.3297417502,2.97173041782,0.02
 05/24  23:00:00,96.0441582761,17.9153955385,43.5050715865,0.0,4.12243109448,15.9888894789,61.2400335178,58.2483031,2.97173041782,0.02
 05/24  24:00:00,103.568370432,21.7042576686,47.1244971177,0.0,4.12243109448,15.9888894789,83.451316912,80.4595864941,2.97173041782,0.02
 05/25  01:00:00,83.882084946,15.6814278722,33.6233357658,0.0,4.12243109448,15.9888894789,57.6163427867,54.6246123688,2.97173041782,0.02
 05/25  02:00:00,98.331251859,21.6166451303,41.9749911302,0.0,4.12243109448,15.9888894789,86.98719743,83.9954670122,2.97173041782,0.02
 05/25  03:00:00,73.7471867115,14.3672397974,24.8026255504,0.0,4.12243109448,15.9888894789,63.861286212,60.8695557942,2.97173041782,0.02
 05/25  04:00:00,131.414206566,28.6032128483,50.7117362209,0.0,12.3672932834,24.9413748627,104.798125938,99.8252419083,4.9528840297,0.02
 05/25  05:00:00,142.570272093,29.3259930839,56.8516421348,4.29337934283,12.3672932834,24.9413748627,172.803469534,167.830585504,4.9528840297,0.02
 05/25  06:00:00,191.923716444,29.8650909894,64.5853879157,1.32349896732,24.7345865669,70.7195625826,139.282612904,129.356844844,9.90576805939,0.02
 05/25  07:00:00,233.034050415,30.3628351946,72.2949362196,0.18438488651,37.1018798503,92.3937384068,117.401960877,107.476192818,9.90576805939,0.02
 05/25  08:00:00,253.610751596,30.8594974619,80.5130148735,0.00336495517691,37.1018798503,104.434947198,115.227706403,96.7082849462,9.90576805939,8.61365339742
 05/25  09:00:00,273.052543469,31.4009723142,87.3752199189,0.0,37.1018798503,116.476155989,93.4683474555,83.5425793961,9.90576805939,0.02
 05/25  10:00:00,276.807753325,31.691106971,90.8397527583,0.0,37.1018798503,116.476155989,87.6189625705,77.6931945111,9.90576805939,0.02
 05/25  11:00:00,278.464119786,32.08385809,92.1031351338,0.0,37.1018798503,116.476155989,86.3809080387,76.4551399793,9.90576805939,0.02
 05/25  12:00:00,270.612913462,32.4731988277,95.9043187333,0.0,37.1018798503,104.434947198,83.583615124,65.0595551309,9.90576805939,8.61829193367
 05/25  13:00:00,286.467155902,32.9352185011,99.2548984728,0.0,37.1018798503,116.476155989,61.4258899284,51.500121869,9.90576805939,0.02
 05/25  14:00:00,287.857414653,33.350062048,100.230425383,0.0,37.1018798503,116.476155989,58.4500405727,48.5242725133,9.90576805939,0.02
 05/25  15:00:00,286.727400413,33.5390289401,98.9115866373,0.0,37.1018798503,116.476155989,68.2516533148,49.7267627437,9.90576805939,8.61912251164
 05/25  16:00:00,286.897834457,33.7049730725,98.9166361748,0.0,37.1018798503,116.476155989,56.6574036359,46.7316355765,9.90576805939,0.02
 05/25  17:00:00,285.271114118,33.5096448708,97.4861549923,0.0,37.1018798503,116.476155989,53.9255670911,43.9997990317,9.90576805939,0.02
 05/25  18:00:00,175.167075049,28.7813860744,73.375942663,0.0,24.7345865669,47.5788473902,51.2991613446,46.3262773149,4.9528840297,0.02
 05/25  19:00:00,177.428909044,28.6932273594,71.0275982158,0.0,24.7345865669,47.5788473902,61.2128454241,56.2399613944,4.9528840297,0.02
 05/25  20:00:00,166.466188211,29.0205531851,71.5978192417,0.0,12.3672932834,38.6892022431,80.4640533287,77.4723229109,2.97173041782,0.02
 05/25  21:00:00,122.271137405,19.6017848403,48.6761283058,0.0,12.3672932834,27.0668015668,62.5520243241,59.5602939063,2.97173041782,0.02
 05/25  22:00:00,112.972674814,23.0402728476,55.1696006865,0.0,4.12243109448,15.9888894789,79.4301816509,76.4384512331,2.97173041782,0.02
 05/25  23:00:00,98.2819148792,17.7401704619,45.9180524888,0.0,4.12243109448,15.9888894789,56.0997854513,53.1080550335,2.97173041782,0.02
 05/25  24:00:00,118.040664891,23.1278853859,60.1499781855,0.0,4.12243109448,15.9888894789,65.5994992946,62.6077688768,2.97173041782,0.02
 05/26  01:00:00,97.4832000697,17.4773328469,45.382175344,0.0,4.12243109448,15.9888894789,49.0459205154,46.0541900976,2.97173041782,0.02
 05/26  02:00:00,113.000396074,22.7774352326,55.460159565,0.0,4.12243109448,15.9888894789,71.5355660054,68.5438355876,2.97173041782,0.02
 05/26  03:00:00,91.7707681895,17.0392701553,40.1078061483,0.0,4.12243109448,15.9888894789,67.3233761278,55.7499667036,2.97173041782,8.60167900639
 05/26  04:00:00,146.960118316,28.3622783679,66.498581846,0.0,12.3672932834,24.9413748627,88.6185630003,83.6456789706,4.9528840297,0.02
 05/26  05:00:00,155.464524209,29.5886094116,71.7081749831,2.06848179772,12.3672932834,24.9413748627,148.272979316,143.300095286,4.9528840297,0.02
 05/26  06:00:00,206.965077542,29.9477378955,80.5847948843,0.282805819831,24.7345865669,70.7195625826,114.843326725,104.917558666,9.90576805939,0.02
 05/26  07:00:00,247.285978123,30.8014909527,86.2925995128,0.0,37.1018798503,92.3937384068,87.885524619,77.9597565596,9.90576805939,0.02
 05/26  08:00:00,265.000314789,31.4422336485,91.3232647342,0.0,37.1018798503,104.434947198,70.2631614563,60.3373933969,9.90576805939,0.02
 05/26  09:00:00,281.901914695,31.9864280203,95.6390967069,0.0,37.1018798503,116.476155989,58.487859814,48.5620917546,9.90576805939,0.02
 05/26  10:00:00,284.505715001,32.4517530491,97.7770068182,0.0,37.1018798503,116.476155989,52.6246575994,42.69888954,9.90576805939,0.02
 05/26  11:00:00,287.542076562,32.894470522,100.37056482,0.0,37.1018798503,116.476155989,57.7417280561,39.215036491,9.90576805939,8.62092350564
 05/26  12:00:00,277.291009403,33.2516134705,101.804028312,0.0,37.1018798503,104.434947198,47.7272260849,37.8014580255,9.90576805939,0.02
 05/26  13:00:00,290.125853927,33.614088511,102.234666142,0.0,37.1018798503,116.476155989,45.946425021,36.0206569617,9.90576805939,0.02
 05/26  14:00:00,293.939232868,34.0502346096,105.612067804,0.0,37.1018798503,116.476155989,41.961534064,23.4357991641,9.90576805939,8.61996684046
 05/26  15:00:00,296.620246368,34.4919836019,107.851579308,0.0,37.1018798503,116.476155989,26.4670550478,16.5412869884,9.90576805939,0.02
 05/26  16:00:00,296.649396553,34.7232523838,107.649886177,0.0,37.1018798503,116.476155989,29.5345748384,19.6088067791,9.90576805939,0.02
 05/26  17:00:00,293.380443413,34.6507284983,104.454369959,0.0,37.1018798503,116.476155989,40.0972914693,30.1715234099,9.90576805939,0.02
 05/26  18:00:00,179.264223654,28.8809938708,77.3734695802,0.0,24.7345865669,47.5788473902,47.1507172809,42.1778332512,4.9528840297,0.02
 05/26  19:00:00,180.554086811,28.7067864937,74.1392030642,0.0,24.7345865669,47.5788473902,62.3661163767,48.8075000178,4.9528840297,8.60573232913
 05/26  20:00:00,169.819030791,29.1368902105,74.8343300411,0.0,12.3672932834,38.6892022431,63.2780789442,60.2863485264,2.97173041782,0.02
 05/26  21:00:00,124.62866654,19.7113005132,50.9241525776,0.0,12.3672932834,27.0668015668,47.9531182726,44.9613878548,2.97173041782,0.02
 05/26  22:00:00,117.10482267,23.3250135971,59.0170090563,0.0,4.12243109448,15.9888894789,61.7710963925,58.7793659747,2.97173041782,0.02
 05/26  23:00:00,98.4905126053,17.9153955385,45.9514264281,0.0,4.12243109448,15.9888894789,49.1563722236,46.1646418058,2.97173041782,0.02
 05/26  24:00:00,112.083466622,22.865047771,54.4556188472,0.0,4.12243109448,15.9888894789,69.3286120809,66.3368816631,2.97173041782,0.02
 05/27  01:00:00,92.2935872623,17.214495232,40.4554014922,0.0,4.12243109448,15.9888894789,56.0807257649,53.0889953471,2.97173041782,0.02
 05/27  02:00:00,107.460586102,21.9670952836,50.7538758021,0.0,4.12243109448,15.9888894789,76.8490924478,73.85736203,2.97173041782,0.02
 05/27  03:00:00,85.2850363824,15.330977719,35.3767379031,0.0,4.12243109448,15.9888894789,54.076084223,51.0843538052,2.97173041782,0.02
 05/27  04:00:00,126.276332939,28.0337313492,63.2778520529,0.0,4.12243109448,16.0517297156,99.7885824782,96.7968520604,2.97173041782,0.02
 05/27  05:00:00,122.46691152,27.3766373118,60.125524656,0.0,4.12243109448,16.0517297156,99.158705602,96.1669751842,2.97173041782,0.02
 05/27  06:00:00,151.886187658,29.5669507698,77.895412466,0.0,4.12243109448,39.6058045677,77.7338385984,74.7421081806,2.97173041782,0.02
 05/27  07:00:00,190.257747321,29.5776254999,79.0979190781,3.16617865466,12.3672932834,65.3531420225,124.003846956,119.030962927,4.9528840297,0.02
 05/27  08:00:00,196.107864243,29.5770873396,83.144952814,2.07910854329,12.3672932834,68.2430321324,107.081209459,102.10832543,4.9528840297,0.02
 05/27  09:00:00,225.342427668,29.6384532873,84.8085455748,0.571905363964,16.4897243779,93.1370602926,90.9080425365,82.963428089,7.92461444751,0.02
 05/27  10:00:00,226.916369535,29.6928277026,86.6920993083,0.207822512255,16.4897243779,93.1370602926,84.7167104918,76.7720960443,7.92461444751,0.02
 05/27  11:00:00,230.47500308,29.7672242911,90.3676579031,0.0164901421705,16.4897243779,93.1370602926,73.0685305349,65.1239160873,7.92461444751,0.02
 05/27  12:00:00,222.366621941,29.8384881291,91.3560925728,0.0,16.4897243779,83.9857416113,76.2600424912,59.7283164634,7.92461444751,8.60711158026
 05/27  13:00:00,220.141422652,29.9060324959,89.0633723552,0.0,16.4897243779,83.9857416113,69.0710648085,61.126450361,7.92461444751,0.02
 05/27  14:00:00,211.736754599,29.8820984113,80.6243920309,0.0582908135533,16.4897243779,83.9857416113,89.050339969,81.1057255215,7.92461444751,0.02
 05/27  15:00:00,189.53413829,29.5669507698,76.2521095633,0.0,12.3672932834,70.6512738906,55.5208778877,50.547993858,4.9528840297,0.02
 05/27  16:00:00,194.256416181,29.5669507698,80.9743821266,0.0,12.3672932834,70.6512738906,45.0705048613,40.0976208316,4.9528840297,0.02
 05/27  17:00:00,181.191986672,29.5669507698,80.4333557323,0.0,12.3672932834,58.1284167478,45.2695175587,40.296633529,4.9528840297,0.02
 05/27  18:00:00,128.699341115,28.252762695,62.4423210272,0.0,12.3672932834,24.9413748627,82.637569623,77.6646855933,4.9528840297,0.02
 05/27  19:00:00,135.493527315,28.9098567324,63.8810798394,0.0,12.3672932834,24.9413748627,92.557858281,87.5849742513,4.9528840297,0.02
 05/27  20:00:00,122.603439647,28.252762695,59.3859268583,0.0,4.12243109448,16.0517297156,102.22479558,99.2330651618,2.97173041782,0.02
 05/27  21:00:00,79.8573741385,14.3454126933,30.9578249878,0.0,4.12243109448,15.9888894789,59.2722625215,56.2805321036,2.97173041782,0.02
 05/27  22:00:00,95.594398211,20.1930174131,40.68495005,0.0,4.12243109448,15.9888894789,89.8007299339,86.8089995161,2.97173041782,0.02
 05/27  23:00:00,78.4724143946,13.7979103592,30.1435524169,0.0,4.12243109448,15.9888894789,58.4929111453,55.5011807275,2.97173041782,0.02
 05/27  24:00:00,91.4714148757,19.7549547214,37.0000293446,0.0,4.12243109448,15.9888894789,92.88665668,89.8949262622,2.97173041782,0.02
 05/28  01:00:00,62.9976838547,10.9999179699,19.5686034082,0.0,2.06121554724,15.9888894789,50.8604340984,47.8687036806,2.97173041782,0.02
 05/28  02:00:00,91.6088639511,20.0835777706,38.8932558362,0.0,2.06121554724,15.9888894789,83.0912635812,80.0995331634,2.97173041782,0.02
 05/28  03:00:00,61.1274106998,10.7754298481,17.9286145215,0.0,2.06121554724,15.9888894789,47.9778981969,44.9861677791,2.97173041782,0.02
 05/28  04:00:00,83.7125160324,18.8570022341,32.2234833721,0.0,2.06121554724,15.9888894789,81.5710223353,78.5792919175,2.97173041782,0.02
 05/28  05:00:00,61.1131898073,10.7754298481,17.9143935425,0.0,2.06121554724,15.9888894789,47.7658410619,44.7741106441,2.97173041782,0.02
 05/28  06:00:00,85.9380302157,23.67538772,43.6328724058,0.0,2.06121554724,15.9888894789,106.536289397,94.9628835604,2.97173041782,8.60167541889
 05/28  07:00:00,67.3061222657,17.9590497468,30.8332269536,0.0,2.06121554724,15.9888894789,78.2384804313,75.2467500135,2.97173041782,0.02
 05/28  08:00:00,119.670396635,23.8068065275,49.4252671389,0.0,4.12243109448,41.7362269337,91.3920535301,86.4191695004,4.9528840297,0.02
 05/28  09:00:00,111.96742763,19.7113005132,45.9337286871,0.0,4.12243109448,41.7362269337,71.5300272061,66.5571431764,4.9528840297,0.02
 05/28  10:00:00,127.19331157,23.8506127966,56.9043759259,0.0,4.12243109448,41.7362269337,86.5046179179,81.5317338882,4.9528840297,0.02
 05/28  11:00:00,116.681981375,19.6236879749,50.7358950766,0.0,4.12243109448,41.7362269337,62.1275726519,57.1546886222,4.9528840297,0.02
 05/28  12:00:00,131.421858214,24.0258378733,60.9576975853,0.0,4.12243109448,41.7362269337,72.446104689,67.4732206593,4.9528840297,0.02
 05/28  13:00:00,119.226175471,19.8865255899,53.0172516366,0.0,4.12243109448,41.7362269337,55.788725088,50.8158410583,4.9528840297,0.02
 05/28  14:00:00,132.409517402,24.1134504116,61.8577443018,0.0,4.12243109448,41.7362269337,63.7108934905,58.7380094608,4.9528840297,0.02
 05/28  15:00:00,120.186949543,20.1493632048,53.7151881476,0.0,4.12243109448,41.7362269337,51.1709159714,46.1980319417,4.9528840297,0.02
 05/28  16:00:00,114.135603557,24.2010629499,60.353910269,0.0,4.12243109448,24.8785346261,68.9437540465,63.9708700168,4.9528840297,0.02
 05/28  17:00:00,86.0721311528,18.9885731025,48.5928977896,0.0,2.06121554724,15.9888894789,55.4863175479,52.4945871301,2.97173041782,0.02
 05/28  18:00:00,97.0942570123,23.0402728476,55.4473994385,0.0,2.06121554724,15.9888894789,72.161591147,69.1698607292,2.97173041782,0.02
 05/28  19:00:00,83.7213533542,17.5649453852,42.9905992829,0.0,2.06121554724,15.9888894789,57.3361423936,54.3444119758,2.97173041782,0.02
 05/28  20:00:00,107.881173901,22.1861266294,53.0166474438,0.0,2.06121554724,15.9888894789,74.796396897,71.8046664791,2.97173041782,0.02
 05/28  21:00:00,85.2317532063,15.6814278722,37.0342197666,0.0,2.06121554724,15.9888894789,54.2505911662,51.2588607483,2.97173041782,0.02
 05/28  22:00:00,103.488409571,21.7480639378,49.0619457928,0.0,2.06121554724,15.9888894789,81.9155886327,78.9238582149,2.97173041782,0.02
 05/28  23:00:00,77.8898962507,14.0825750783,31.3144004794,0.0,2.06121554724,15.9888894789,54.8360303757,51.8442999579,2.97173041782,0.02
 05/28  24:00:00,99.1310665158,20.6310801047,45.8447714384,0.0,2.06121554724,15.9888894789,83.5356391864,80.5439087686,2.97173041782,0.02
 05/29  01:00:00,78.9524330505,13.8855228976,32.5971744153,0.0,2.06121554724,15.9888894789,55.288908399,52.2971779811,2.97173041782,0.02
 05/29  02:00:00,93.4668029626,19.7549547214,41.0566333223,0.0,2.06121554724,15.9888894789,87.1740692018,84.182338784,2.97173041782,0.02
 05/29  03:00:00,70.1049310453,12.5713348227,25.0638604372,0.0,2.06121554724,15.9888894789,58.0855269411,55.0937965233,2.97173041782,0.02
 05/29  04:00:00,98.5907077897,20.981530258,44.9539625592,0.0,2.06121554724,15.9888894789,92.2476626037,89.2559321859,2.97173041782,0.02
 05/29  05:00:00,61.6048559455,10.7754298481,20.7552267091,0.0,2.06121554724,15.9888894789,49.6793137961,46.6875833783,2.97173041782,0.02
 05/29  06:00:00,85.2085931346,22.4488121835,44.1300112289,0.0,2.06121554724,15.9888894789,100.690530456,97.6988000379,2.97173041782,0.02
 05/29  07:00:00,81.7258170186,19.2732378216,43.9387339128,0.0,2.06121554724,15.9888894789,78.1500159741,75.1582855563,2.97173041782,0.02
 05/29  08:00:00,128.864956607,24.1572566807,58.2693771266,0.0,4.12243109448,41.7362269337,83.3393738069,78.3664897772,4.9528840297,0.02
 05/29  09:00:00,116.735692192,19.7113005132,50.7019933128,0.0,4.12243109448,41.7362269337,55.4286889702,50.4558049405,4.9528840297,0.02
 05/29  10:00:00,136.262013482,24.6416153061,65.1820752914,0.0,4.12243109448,41.7362269337,56.9386555636,51.9657715339,4.9528840297,0.02
 05/29  11:00:00,118.50250957,19.7126513007,52.4674598142,0.0,4.12243109448,41.7362269337,38.3946227799,33.4217387502,4.9528840297,0.02
 05/29  12:00:00,137.004247176,24.6407997434,65.9251244609,0.0,4.12243109448,41.7362269337,52.7210590332,39.1665924797,4.9528840297,8.60158252372
 05/29  13:00:00,118.241224269,19.711348836,52.2074769839,0.0,4.12243109448,41.7362269337,38.3757475434,33.4028635137,4.9528840297,0.02
 05/29  14:00:00,136.683510366,24.6391256415,65.6060618728,0.0,4.12243109448,41.7362269337,49.9083691723,44.9354851426,4.9528840297,0.02
 05/29  15:00:00,118.726360862,19.7113005132,52.6926620348,0.0,4.12243109448,41.7362269337,41.6053669376,36.6324829079,4.9528840297,0.02
 05/29  16:00:00,119.235761122,24.6391256415,65.0160050555,0.0,4.12243109448,24.8785346261,51.4713145228,46.4984304931,4.9528840297,0.02
 05/29  17:00:00,88.8620455934,19.6017848403,50.7337668408,0.0126487042305,2.06121554724,15.9888894789,44.7039997588,41.712269341,2.97173041782,0.02
 05/29  18:00:00,100.777342613,23.4126261355,58.725792952,0.0323387791554,2.06121554724,15.9888894789,62.7198783863,59.7281479685,2.97173041782,0.02
 05/29  19:00:00,82.3800482185,17.5868485198,41.5782348898,0.0491561341823,2.06121554724,15.9888894789,58.9991404715,56.0074100537,2.97173041782,0.02
 05/29  20:00:00,104.341505678,21.9670952836,49.6304888684,0.065521739665,2.06121554724,15.9888894789,83.6347618686,80.6430314507,2.97173041782,0.02
 05/29  21:00:00,85.079245231,15.7690404106,36.733128181,0.0609711405361,2.06121554724,15.9888894789,59.6921643751,56.7004339573,2.97173041782,0.02
 05/29  22:00:00,105.230862418,21.9670952836,50.510127545,0.0752398442216,2.06121554724,15.9888894789,84.4089439755,81.4172135577,2.97173041782,0.02
 05/29  23:00:00,84.838049178,15.5062027956,36.7414662633,0.0742746512917,2.06121554724,15.9888894789,54.4147383478,51.4230079299,2.97173041782,0.02
 05/29  24:00:00,103.908533201,21.529032592,49.6288722077,0.0722286780128,2.06121554724,15.9888894789,76.2389250412,73.2471946234,2.97173041782,0.02
 05/30  01:00:00,90.2964849384,16.4917678213,39.1383406882,0.0658706253598,4.12243109448,15.9888894789,55.4355057539,52.4437753361,2.97173041782,0.02
 05/30  02:00:00,107.049904626,21.9670952836,50.2700782692,0.0731159001221,4.12243109448,15.9888894789,82.256141902,79.2644114842,2.97173041782,0.02
 05/30  03:00:00,81.520264099,14.7176899507,32.2252532341,0.0,4.12243109448,15.9888894789,55.893296784,52.9015663661,2.97173041782,0.02
 05/30  04:00:00,145.901151227,28.6908253866,65.1093590973,0.00170971887424,12.3672932834,24.9413748627,101.365988431,96.3931044012,4.9528840297,0.02
 05/30  05:00:00,148.918593958,28.7219874205,64.6305474121,5.81596875544,12.3672932834,24.9413748627,171.623340074,166.650456044,4.9528840297,0.02
 05/30  06:00:00,203.694715354,29.6757983099,75.8263451633,2.04283382439,24.7345865669,70.7195625826,131.607046311,121.681278251,9.90576805939,0.02
 05/30  07:00:00,238.178500972,29.7986465656,77.7123964942,0.47557502554,37.1018798503,92.3937384068,107.985763436,98.0599953763,9.90576805939,0.02
 05/30  08:00:00,251.974370332,30.022077034,79.5010029332,0.216437658263,37.1018798503,104.434947198,97.5081494931,87.5823814337,9.90576805939,0.02
 05/30  09:00:00,266.474891222,30.3828303675,81.7698538576,0.0458295648734,37.1018798503,116.476155989,98.0366031469,79.5139226256,9.90576805939,8.61691246196
 05/30  10:00:00,270.029405172,30.784600012,84.9679806338,0.0,37.1018798503,116.476155989,80.5717233209,70.6459552615,9.90576805939,0.02
 05/30  11:00:00,273.709413206,31.1858235251,88.2465434598,0.0,37.1018798503,116.476155989,70.2085148955,60.2827468361,9.90576805939,0.02
 05/30  12:00:00,264.132637483,31.4700054802,90.4272089962,0.0,37.1018798503,104.434947198,75.4106125743,56.8869984125,9.90576805939,8.61784610243
 05/30  13:00:00,276.811510734,31.7639940032,90.7705181062,0.0,37.1018798503,116.476155989,68.5959625985,58.6701945391,9.90576805939,0.02
 05/30  14:00:00,276.698057337,32.0323433877,90.3888656091,0.0,37.1018798503,116.476155989,67.591399635,57.6656315756,9.90576805939,0.02
 05/30  15:00:00,276.191693745,32.1071733074,89.8077870141,0.0,37.1018798503,116.476155989,65.9746479474,56.048879888,9.90576805939,0.02
 05/30  16:00:00,276.739413107,32.2168542654,90.2462848164,0.0,37.1018798503,116.476155989,73.0013494022,54.4794525044,9.90576805939,8.61612883838
 05/30  17:00:00,276.458681672,32.1303086855,90.0530910137,0.0,37.1018798503,116.476155989,66.7550403978,56.8292723384,9.90576805939,0.02
 05/30  18:00:00,172.562710434,28.779596488,70.7733856769,0.0,24.7345865669,47.5788473902,57.3291173543,52.3562333246,4.9528840297,0.02
 05/30  19:00:00,175.214170967,28.6920365278,68.814069741,0.0,24.7345865669,47.5788473902,65.9185606625,60.9456766328,4.9528840297,0.02
 05/30  20:00:00,164.434418392,29.0196953195,69.5669264592,0.0,12.3672932834,38.6892022431,80.1727046193,77.1809742015,2.97173041782,0.02
 05/30  21:00:00,113.645426103,17.6963641927,42.0022182111,0.0,12.3672932834,27.0668015668,56.4641732173,53.4724427994,2.97173041782,0.02
 05/30  22:00:00,105.971347447,21.9670952836,49.2646368591,0.0,4.12243109448,15.9888894789,77.8571750452,74.8654446274,2.97173041782,0.02
 05/30  23:00:00,84.1105027681,15.330977719,34.2022039922,0.0,4.12243109448,15.9888894789,58.7917610146,55.8000305968,2.97173041782,0.02
 05/30  24:00:00,102.924733989,21.7480639378,46.4370547092,0.0,4.12243109448,15.9888894789,87.9314283228,84.939697905,2.97173041782,0.02
 05/31  01:00:00,82.8994181357,15.4623965264,32.8597006019,0.0,4.12243109448,15.9888894789,62.6935167515,59.7017863337,2.97173041782,0.02
 05/31  02:00:00,97.0170763232,20.6529072088,41.6245538161,0.0,4.12243109448,15.9888894789,90.0170567677,87.0253263498,2.97173041782,0.02
 05/31  03:00:00,84.7421445721,15.5938153339,34.5710081743,0.0,4.12243109448,15.9888894789,62.6045408151,59.6128103973,2.97173041782,0.02
 05/31  04:00:00,135.401311604,28.1213438875,55.1807105193,0.0,12.3672932834,24.9413748627,104.64419377,99.6713097401,4.9528840297,0.02
 05/31  05:00:00,145.464087282,29.2576087393,61.6028371756,4.85355080184,12.3672932834,24.9413748627,174.790119313,169.817235283,4.9528840297,0.02
 05/31  06:00:00,195.299460728,29.7590963296,68.3451897617,1.04543636353,24.7345865669,70.7195625826,140.134975595,130.209207535,9.90576805939,0.02
 05/31  07:00:00,236.439238175,30.181598566,75.7690097183,0.296740806511,37.1018798503,92.3937384068,114.586488054,104.660719994,9.90576805939,0.02
 05/31  08:00:00,255.035301128,30.6821193791,82.0120446765,0.10633822723,37.1018798503,104.434947198,100.734131441,82.2151595271,9.90576805939,8.61320385449
 05/31  09:00:00,272.86221611,31.167085167,87.4176765436,0.00113428082754,37.1018798503,116.476155989,75.2641033554,65.338335296,9.90576805939,0.02
 05/31  10:00:00,277.918813613,31.5981184313,92.0438283519,0.0,37.1018798503,116.476155989,65.9818226295,56.0560545701,9.90576805939,0.02
 05/31  11:00:00,281.972133455,31.9710127312,95.724025484,0.0,37.1018798503,116.476155989,66.7754279468,48.2491724595,9.90576805939,8.62048742793
 05/31  12:00:00,270.58951992,32.2609345867,96.093263924,0.0,37.1018798503,104.434947198,55.4281841326,45.5024160732,9.90576805939,0.02
 05/31  13:00:00,285.043096074,32.8562875672,97.9098040503,0.0,37.1018798503,116.476155989,53.634354673,43.7085866136,9.90576805939,0.02
 05/31  14:00:00,289.124359967,33.2439822134,101.60348261,0.0,37.1018798503,116.476155989,39.8693023911,29.9435343317,9.90576805939,0.02
 05/31  15:00:00,290.204387762,33.5885312929,102.339130559,0.0,37.1018798503,116.476155989,46.8542773139,28.3298982722,9.90576805939,8.61861098232
 05/31  16:00:00,288.164624527,33.7518667958,100.136567941,0.0,37.1018798503,116.476155989,50.2588398851,40.3330718257,9.90576805939,0.02
 05/31  17:00:00,284.344606365,33.5576103391,96.5117010455,0.0,37.1018798503,116.476155989,58.10392635,48.1781582906,9.90576805939,0.02
 05/31  18:00:00,174.898309082,28.7835212286,73.1050499862,0.0,24.7345865669,47.5788473902,51.3498661088,46.3769820791,4.9528840297,0.02
 05/31  19:00:00,178.494204944,28.6971890345,72.0889409407,0.0,24.7345865669,47.5788473902,55.122267839,50.1493838093,4.9528840297,0.02
 05/31  20:00:00,168.298571248,29.1318471693,73.3189168532,0.0,12.3672932834,38.6892022431,67.8858994812,64.8941690633,2.97173041782,0.02
 05/31  21:00:00,122.333019205,19.6017848403,48.7380148869,0.0,12.3672932834,27.0668015668,53.9886511673,50.9969207494,2.97173041782,0.02
 05/31  22:00:00,113.285078842,23.1278853859,55.3943926555,0.0,4.12243109448,15.9888894789,69.801704342,66.8099739242,2.97173041782,0.02
 05/31  23:00:00,95.6858795687,17.8277830002,43.2344051191,0.0,4.12243109448,15.9888894789,56.4350354587,53.4433050408,2.97173041782,0.02
 05/31  24:00:00,111.108463205,23.0402728476,53.3053895171,0.0,4.12243109448,15.9888894789,79.8211081447,76.8293777269,2.97173041782,0.02
 06/01  01:00:00,86.8026009459,15.6814278722,36.5438514615,0.0,4.12243109448,15.9888894789,56.0531242008,53.061393783,2.97173041782,0.02
 06/01  02:00:00,103.362111124,21.529032592,47.0934626739,0.0,4.12243109448,15.9888894789,89.0885810495,77.5169055174,2.97173041782,8.5999451143
 06/01  03:00:00,80.5277104713,14.805302489,31.1450864852,0.0,4.12243109448,15.9888894789,59.2193510527,56.2276206349,2.97173041782,0.02
 06/01  04:00:00,142.889111772,28.7127285212,62.0771257407,0.0,12.3672932834,24.9413748627,102.215536477,97.2426524478,4.9528840297,0.02
 06/01  05:00:00,143.433004323,28.8822501438,61.8785133375,2.92215007827,12.3672932834,24.9413748627,171.862698251,166.889814221,4.9528840297,0.02
 06/01  06:00:00,200.302250727,30.034153807,73.0893196893,1.02903886709,24.7345865669,70.7195625826,135.065790801,125.140022742,9.90576805939,0.02
 06/01  07:00:00,241.287683129,30.3476586012,80.5718085389,0.176337548007,37.1018798503,92.3937384068,94.2709995003,84.3452314409,9.90576805939,0.02
 06/01  08:00:00,260.635151818,30.6402189838,87.746710166,0.013435307879,37.1018798503,104.434947198,66.3084522534,56.382684194,9.90576805939,0.02
 06/01  09:00:00,280.030346929,31.1326597057,94.6213305514,0.0,37.1018798503,116.476155989,44.6893622272,34.7635941678,9.90576805939,0.02
 06/01  10:00:00,284.601963209,31.5091057305,98.815942843,0.0,37.1018798503,116.476155989,32.2108002476,22.2850321882,9.90576805939,0.02
 06/01  11:00:00,288.940112555,32.1351879453,102.527935004,0.0,37.1018798503,116.476155989,37.7532551482,19.2270897267,9.90576805939,8.62039736209
 06/01  12:00:00,277.229944687,32.5711746401,102.423442239,0.0,37.1018798503,104.434947198,27.4352888091,17.5095207497,9.90576805939,0.02
 06/01  13:00:00,291.660556547,32.9456391749,104.437865406,0.0,37.1018798503,116.476155989,20.8522649772,10.9264969179,9.90576805939,0.02
 06/01  14:00:00,294.202431083,33.4335674146,106.491971123,0.0,37.1018798503,116.476155989,28.1543102979,9.62907344168,9.90576805939,8.61946879679
 06/01  15:00:00,295.447636916,33.791215022,107.379782056,0.0,37.1018798503,116.476155989,18.9286715783,9.00290351891,9.90576805939,0.02
 06/01  16:00:00,292.640626984,33.7652919682,104.599116695,0.0,37.1018798503,116.476155989,20.1529665459,10.2271984865,9.90576805939,0.02
 06/01  17:00:00,290.677110559,33.7076749032,102.694117105,0.0,37.1018798503,116.476155989,25.4970164725,15.5712484131,9.90576805939,0.02
 06/01  18:00:00,176.754085367,28.7831471232,74.9611897772,0.0,24.7345865669,47.5788473902,32.3635143308,27.3906303011,4.9528840297,0.02
 06/01  19:00:00,179.058176525,28.6952866648,72.6548041776,0.0,24.7345865669,47.5788473902,41.825293769,36.8524097393,4.9528840297,0.02
 06/01  20:00:00,168.938486085,29.1307309709,73.9599455641,0.0,12.3672932834,38.6892022431,62.7181983078,51.1408604082,2.97173041782,8.60560748173
 06/01  21:00:00,123.756196108,19.6017848403,50.1612009769,0.0,12.3672932834,27.0668015668,42.5624952306,39.5707648128,2.97173041782,0.02
 06/01  22:00:00,115.249597092,23.1278853859,57.3589120919,0.0,4.12243109448,15.9888894789,53.3558967024,50.3641662846,2.97173041782,0.02
 06/01  23:00:00,97.0848133419,17.8277830002,44.6333401181,0.0,4.12243109448,15.9888894789,43.9718587494,40.9801283316,2.97173041782,0.02
 06/01  24:00:00,112.855474689,23.0402728476,55.0524022646,0.0,4.12243109448,15.9888894789,62.1322835882,59.1405531704,2.97173041782,0.02
 06/02  01:00:00,94.5594428094,17.4773328469,42.4584198597,0.0,4.12243109448,15.9888894789,47.7156902116,44.7239597937,2.97173041782,0.02
 06/02  02:00:00,107.216502945,21.791870207,50.685018168,0.0,4.12243109448,15.9888894789,61.2960851762,58.3043547584,2.97173041782,0.02
 06/02  03:00:00,91.0523838411,16.951657617,39.4770361307,0.0,4.12243109448,15.9888894789,51.0728669512,48.0811365334,2.97173041782,0.02
 06/02  04:00:00,146.45719277,28.3622783679,65.9956579956,0.0,12.3672932834,24.9413748627,72.3561346321,67.3832506024,4.9528840297,0.02
 06/02  05:00:00,152.386882509,29.5321360262,70.4458811035,2.65877563368,12.3672932834,24.9413748627,131.059988525,126.087104496,4.9528840297,0.02
 06/02  06:00:00,211.887968478,29.9359191097,85.5140877501,0.288224193482,24.7345865669,70.7195625826,86.6818241759,76.7560561165,9.90576805939,0.02
 06/02  07:00:00,255.726999904,30.9029504587,94.6321780675,0.0,37.1018798503,92.3937384068,52.668125254,42.7423571946,9.90576805939,0.02
 06/02  08:00:00,271.274007103,31.3743149169,97.6648832907,0.0,37.1018798503,104.434947198,43.059905168,33.1341371086,9.90576805939,0.02
 06/02  09:00:00,286.766325326,31.7010562923,100.788873925,0.0,37.1018798503,116.476155989,33.5234031427,23.5976350833,9.90576805939,0.02
 06/02  10:00:00,290.196826798,32.2862168731,103.633781222,0.0,37.1018798503,116.476155989,37.9929300284,19.4677253682,9.90576805939,8.61943660087
 06/02  11:00:00,292.831946209,32.7931977769,105.761765192,0.0,37.1018798503,116.476155989,26.9406446703,17.0148766109,9.90576805939,0.02
 06/02  12:00:00,281.687725887,33.1063215871,106.346036879,0.0,37.1018798503,104.434947198,21.306706501,11.3809384416,9.90576805939,0.02
 06/02  13:00:00,292.422215463,33.3580327273,104.787117415,0.0,37.1018798503,116.476155989,29.425518967,10.8994503481,9.90576805939,8.6203005595
 06/02  14:00:00,291.809083826,33.636978919,103.895307842,0.0,37.1018798503,116.476155989,21.6157796558,11.6900115964,9.90576805939,0.02
 06/02  15:00:00,292.42081859,33.9624148158,104.18173152,0.0,37.1018798503,116.476155989,21.9889998664,12.063231807,9.90576805939,0.02
 06/02  16:00:00,293.464445895,33.9404688033,105.247723326,0.0,37.1018798503,116.476155989,20.5656699692,10.6399019098,9.90576805939,0.02
 06/02  17:00:00,294.616006323,34.0505475666,106.290124709,0.0,37.1018798503,116.476155989,26.4989249087,7.9822751463,9.90576805939,8.61088170298
 06/02  18:00:00,179.045209353,28.874489435,77.1609911869,0.0,24.7345865669,47.5788473902,26.1184933291,21.1456092994,4.9528840297,0.02
