Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  02:00:00,97.41290951,18.3752853343,44.3907500243,0.0,4.12243109448,15.9888894789,46.0231559227,43.0314255049,2.97173041782,0.02
 06/17  03:00:00,108.114335696,21.9670952836,51.4076266528,0.0,4.12243109448,15.9888894789,63.2419862321,60.2502558143,2.97173041782,0.02
 06/17  04:00:00,127.195994963,28.1432470221,64.0879996502,0.0,4.12243109448,16.0517297156,83.4622812793,80.4705508615,2.97173041782,0.02
 06/17  05:00:00,123.98176938,28.0337313492,63.3324563726,0.0,4.12243109448,16.0517297156,87.9188265478,84.92709613,2.97173041782,0.02
 06/17  06:00:00,152.926095264,29.5669507698,78.9353212812,0.0,4.12243109448,39.6058045677,68.421770361,65.4300399432,2.97173041782,0.02
 06/17  07:00:00,191.126540049,29.5808049533,81.0931375824,2.03657461816,12.3672932834,65.3531420225,111.266047334,106.293163304,4.9528840297,0.02
 06/17  08:00:00,198.34143572,29.5849525081,86.9476765682,0.502112369922,12.3672932834,68.2430321324,91.1428130949,86.1699290652,4.9528840297,0.02
 06/17  09:00:00,232.688523622,29.7703737619,92.4396771717,0.154996238321,16.4897243779,93.1370602926,72.7306523072,56.1985472538,7.92461444751,8.60749060589
 06/17  10:00:00,237.3097107,30.0059233189,96.9613934793,0.0188637527532,16.4897243779,93.1370602926,52.3924830235,44.447868576,7.92461444751,0.02
 06/17  11:00:00,242.32533672,30.1734200253,101.828387482,0.0,16.4897243779,93.1370602926,41.2915760416,33.346961594,7.92461444751,0.02
 06/17  12:00:00,234.352323174,30.2876661655,102.892681269,0.0,16.4897243779,83.9857416113,40.4071862992,32.4625718517,7.92461444751,0.02
 06/17  13:00:00,235.830088004,30.4962891328,104.161817464,0.0,16.4897243779,83.9857416113,41.3513197347,33.4067052872,7.92461444751,0.02
 06/17  14:00:00,224.817015333,30.5763620279,93.0687064796,0.0,16.4897243779,83.9857416113,53.7917169813,45.8471025338,7.92461444751,0.02
 06/17  15:00:00,195.153955257,29.5669507698,81.8719506008,0.0,12.3672932834,70.6512738906,35.7556789351,30.7827949054,4.9528840297,0.02
 06/17  16:00:00,195.953403117,29.5669507698,82.6713924566,0.0,12.3672932834,70.6512738906,33.1552811709,28.1823971412,4.9528840297,0.02
 06/17  17:00:00,181.829277384,29.5669507698,81.0706565677,0.0,12.3672932834,58.1284167478,37.9288542213,32.9559701916,4.9528840297,0.02
 06/17  18:00:00,137.945915661,28.7787413939,71.1629178869,0.0,12.3672932834,24.9413748627,51.8620353063,46.8891512766,4.9528840297,0.02
 06/17  19:00:00,139.690043201,28.6910777427,70.6455423942,0.0,12.3672932834,24.9413748627,48.7242828515,43.7513988218,4.9528840297,0.02
 06/17  20:00:00,134.197028442,28.9098567324,70.3224226286,0.0,4.12243109448,16.0517297156,63.241077628,60.2493472102,2.97173041782,0.02
 06/17  21:00:00,89.5670227706,15.7909435452,39.1987589229,0.0,4.12243109448,15.9888894789,49.7184685082,38.1450778949,2.97173041782,8.60166019552
 06/17  22:00:00,108.433787694,21.9670952836,51.7270779404,0.0,4.12243109448,15.9888894789,61.988735442,58.9970050242,2.97173041782,0.02
 06/17  23:00:00,88.1096773414,15.6814278722,37.8509293531,0.0,4.12243109448,15.9888894789,47.4753483543,44.4836179365,2.97173041782,0.02
 06/17  24:00:00,107.678307196,21.9670952836,50.971597613,0.0,4.12243109448,15.9888894789,69.5091549218,66.517424504,2.97173041782,0.02
 06/18  01:00:00,79.5993426532,14.3454126933,32.7610105166,0.0,2.06121554724,15.9888894789,47.3384539051,44.3467234873,2.97173041782,0.02
 06/18  02:00:00,104.604255116,21.9670952836,49.9587612948,0.0,2.06121554724,15.9888894789,78.574921397,75.5831909791,2.97173041782,0.02
 06/18  03:00:00,71.0075414909,12.5713348227,25.9664722411,0.0,2.06121554724,15.9888894789,49.4143559755,46.4226255577,2.97173041782,0.02
 06/18  04:00:00,99.4497134064,20.7771010019,46.0173988683,0.0,2.06121554724,15.9888894789,79.4715034104,76.4797729926,2.97173041782,0.02
 06/18  05:00:00,68.3439820807,12.5713348227,25.6520795906,0.0,2.06121554724,15.9888894789,52.5713246581,49.5795942403,2.97173041782,0.02
 06/18  06:00:00,95.3982379043,23.6169793611,53.1514904024,0.0,2.06121554724,15.9888894789,87.3071032533,84.3153728355,2.97173041782,0.02
 06/18  07:00:00,80.9085463141,18.83517513,43.5595275487,0.0,2.06121554724,15.9888894789,63.0107393411,60.0190089233,2.97173041782,0.02
 06/18  08:00:00,130.277593386,24.2010629499,59.6382093494,0.0,4.12243109448,41.7362269337,67.9978928984,63.0250088688,4.9528840297,0.02
 06/18  09:00:00,113.145916673,19.098012745,47.7255073361,0.0,4.12243109448,41.7362269337,48.0926388166,43.1197547869,4.9528840297,0.02
 06/18  10:00:00,134.472819219,24.4639005649,63.5705976024,0.0,4.12243109448,41.7362269337,54.0042153689,49.0313313392,4.9528840297,0.02
 06/18  11:00:00,114.991856091,19.3608503599,49.3086091638,0.0,4.12243109448,41.7362269337,44.5775799731,39.6046959434,4.9528840297,0.02
 06/18  12:00:00,135.982858789,24.5515131032,64.9930246505,0.0,4.12243109448,41.7362269337,51.6802579902,46.7073739605,4.9528840297,0.02
 06/18  13:00:00,120.335828906,19.6236879749,54.389744371,0.0,4.12243109448,41.7362269337,35.7238855578,30.7510015281,4.9528840297,0.02
 06/18  14:00:00,140.163276682,24.6392471736,69.0857084717,0.0,4.12243109448,41.7362269337,38.8729551213,33.9000710917,4.9528840297,0.02
 06/18  15:00:00,119.070029858,19.7113005132,53.0363327759,0.0,4.12243109448,41.7362269337,33.8165763885,28.8436923588,4.9528840297,0.02
 06/18  16:00:00,116.890164802,24.6391256415,62.6704104151,0.0,4.12243109448,24.8785346261,47.1690671384,42.1961831087,4.9528840297,0.02
 06/18  17:00:00,86.7888412816,19.4484628982,48.8265347925,0.0,2.06121554724,15.9888894789,42.5068627508,39.515132333,2.97173041782,0.02
 06/18  18:00:00,102.545896057,23.4783355392,60.4609773299,0.0,2.06121554724,15.9888894789,52.8526840546,49.8609536368,2.97173041782,0.02
 06/18  19:00:00,81.3971481616,17.3021077703,43.2783998861,0.0,2.06121554724,15.9888894789,41.5300136634,38.5382832456,2.97173041782,0.02
 06/18  20:00:00,113.893760172,23.3031104626,57.889066478,0.0,2.06121554724,15.9888894789,60.7057891948,57.714058777,2.97173041782,0.02
 06/18  21:00:00,91.2523071944,16.7984117054,41.9146064955,0.0,2.06121554724,15.9888894789,47.3890946223,44.3973642045,2.97173041782,0.02
 06/18  22:00:00,104.170285094,21.6166451303,49.8752415722,0.0,2.06121554724,15.9888894789,69.3838402147,66.3921097969,2.97173041782,0.02
 06/18  23:00:00,85.4509151309,15.6814278722,37.2533830991,0.0,2.06121554724,15.9888894789,51.5224921283,48.5307617105,2.97173041782,0.02
 06/18  24:00:00,103.882934482,21.791870207,49.4126658165,0.0,2.06121554724,15.9888894789,77.9496627663,74.9579323485,2.97173041782,0.02
 06/19  01:00:00,81.100068848,14.7176899507,31.8050591948,0.0,4.12243109448,15.9888894789,56.641560887,53.6498304691,2.97173041782,0.02
 06/19  02:00:00,103.419436049,21.529032592,47.1507894507,0.0,4.12243109448,15.9888894789,83.0722079045,80.0804774867,2.97173041782,0.02
 06/19  03:00:00,86.8308872702,15.6814278722,36.572139631,0.0,4.12243109448,15.9888894789,65.6565665607,54.083194591,2.97173041782,8.6016415519
 06/19  04:00:00,141.015014209,28.0337313492,60.8820270568,0.0,12.3672932834,24.9413748627,102.563756254,97.5908722244,4.9528840297,0.02
 06/19  05:00:00,152.071791353,29.2089081312,67.5910065948,5.52178756313,12.3672932834,24.9413748627,161.107350128,156.134466098,4.9528840297,0.02
 06/19  06:00:00,206.489067975,29.6427576619,79.2006124205,1.49596122348,24.7345865669,70.7195625826,112.43350788,102.50773982,9.90576805939,0.02
 06/19  07:00:00,242.019950381,29.8877003986,81.6315661957,0.308833602573,37.1018798503,92.3937384068,92.6539298473,82.7281617879,9.90576805939,0.02
 06/19  08:00:00,258.001697988,30.2162167049,85.4728301799,0.0779596341857,37.1018798503,104.434947198,81.1599971618,71.2342291024,9.90576805939,0.02
 06/19  09:00:00,274.329970154,30.5600830774,89.493642353,0.0,37.1018798503,116.476155989,67.1935505241,57.2677824647,9.90576805939,0.02
 06/19  10:00:00,277.214909163,30.9397495374,91.998381234,0.0,37.1018798503,116.476155989,58.8762647889,48.9504967295,9.90576805939,0.02
 06/19  11:00:00,279.328285772,31.4160534457,93.6353157318,0.0,37.1018798503,116.476155989,64.0441173135,45.5192699971,9.90576805939,8.61907925696
 06/19  12:00:00,271.896177987,31.8165777371,97.844398866,0.0,37.1018798503,104.434947198,48.8680308175,38.9422627581,9.90576805939,0.02
 06/19  13:00:00,290.50096513,32.1966913385,104.027376347,0.0,37.1018798503,116.476155989,37.4187945102,27.4930264508,9.90576805939,0.02
 06/19  14:00:00,284.737230052,32.4173960244,98.043042965,0.0,37.1018798503,116.476155989,37.7169384383,27.7911703789,9.90576805939,0.02
 06/19  15:00:00,280.29968073,32.6598828375,93.3632301455,0.0,37.1018798503,116.476155989,56.1430657338,37.6213981767,9.90576805939,8.61589949771
 06/19  16:00:00,277.504883428,32.5665739899,90.6622153945,0.0,37.1018798503,116.476155989,54.2498171809,44.3240491215,9.90576805939,0.02
 06/19  17:00:00,276.281430835,32.4366548759,89.5695415195,0.0,37.1018798503,116.476155989,61.5059048938,51.5801368344,9.90576805939,0.02
 06/19  18:00:00,172.829709464,28.7798759496,71.0401224691,0.0,24.7345865669,47.5788473902,47.5021933341,42.5293093044,4.9528840297,0.02
 06/19  19:00:00,173.457310391,28.6923598313,69.4060692674,0.0,24.7345865669,47.5788473902,52.7251160951,47.7522320654,4.9528840297,0.02
 06/19  20:00:00,164.681891727,29.020026431,69.8140852733,0.0,12.3672932834,38.6892022431,67.027249603,64.0355191852,2.97173041782,0.02
 06/19  21:00:00,114.684778067,17.6963641927,43.0415793824,0.0,12.3672932834,27.0668015668,47.0236602099,44.0319297921,2.97173041782,0.02
 06/19  22:00:00,109.904669194,22.7336289635,52.4082409528,0.0,4.12243109448,15.9888894789,68.3418629762,65.3501325584,2.97173041782,0.02
 06/19  23:00:00,91.3276186542,16.7546054362,39.9725081874,0.0,4.12243109448,15.9888894789,53.7245946549,50.732864237,2.97173041782,0.02
 06/19  24:00:00,105.940185763,21.7480639378,49.4525074053,0.0,4.12243109448,15.9888894789,82.0880509664,79.0963205486,2.97173041782,0.02
 06/20  01:00:00,85.4492220589,15.330977719,35.5409242704,0.0,4.12243109448,15.9888894789,66.9341234756,55.3607371683,2.97173041782,8.60165588944
 06/20  02:00:00,102.542182011,21.0909699004,46.7115978723,0.0,4.12243109448,15.9888894789,78.8679630313,75.8762326135,2.97173041782,0.02
 06/20  03:00:00,91.4371969833,16.5793803596,40.2573118437,0.0,4.12243109448,15.9888894789,46.7896650504,43.7979346326,2.97173041782,0.02
 06/20  04:00:00,146.628554541,28.4279877716,66.1013108635,0.0,12.3672932834,24.9413748627,82.0479512431,77.0750672134,4.9528840297,0.02
 06/20  05:00:00,150.565080195,29.2759245872,67.8310824669,3.70798397375,12.3672932834,24.9413748627,156.231344967,151.258460937,4.9528840297,0.02
 06/20  06:00:00,202.542516865,29.7994740877,75.5654497006,1.02785630355,24.7345865669,70.7195625826,126.44983523,116.52406717,9.90576805939,0.02
 06/20  07:00:00,241.866607477,30.2624115518,81.2601874579,0.152156478101,37.1018798503,92.3937384068,94.1633605186,84.2375924592,9.90576805939,0.02
 06/20  08:00:00,258.99940803,30.570465596,86.1925696978,0.00167470969047,37.1018798503,104.434947198,74.2200625513,64.2942944919,9.90576805939,0.02
 06/20  09:00:00,274.243454492,30.804918427,89.1622835423,0.0,37.1018798503,116.476155989,63.34808392,53.4223158606,9.90576805939,0.02
 06/20  10:00:00,276.094881632,31.0388881161,90.7792056002,0.0,37.1018798503,116.476155989,56.7426641063,46.8168960469,9.90576805939,0.02
 06/20  11:00:00,277.307142034,31.2600358286,91.7702332029,0.0,37.1018798503,116.476155989,60.0280507723,41.5033167741,9.90576805939,8.61896593881
 06/20  12:00:00,267.85950126,31.5250070006,94.0992880927,0.0,37.1018798503,104.434947198,45.2682187821,35.3424507227,9.90576805939,0.02
 06/20  13:00:00,283.798646234,31.8176000663,97.7041397595,0.0,37.1018798503,116.476155989,36.8266541134,26.900886054,9.90576805939,0.02
 06/20  14:00:00,288.685125916,32.2928862735,102.115443707,0.0,37.1018798503,116.476155989,36.0217276868,17.4978556286,9.90576805939,8.61810399879
 06/20  15:00:00,292.200389006,32.6091210023,105.31473975,0.0,37.1018798503,116.476155989,22.1586882841,12.2329202247,9.90576805939,0.02
 06/20  16:00:00,294.198463467,32.7843803888,107.137984462,0.0,37.1018798503,116.476155989,20.6603215459,10.7345534865,9.90576805939,0.02
 06/20  17:00:00,295.391996936,33.0496249721,108.067133458,0.0,37.1018798503,116.476155989,17.7997734369,7.87400537754,9.90576805939,0.02
 06/20  18:00:00,179.750324216,28.7837434684,77.956867865,0.0,24.7345865669,47.5788473902,21.4935804246,16.5206963949,4.9528840297,0.02
 06/20  19:00:00,179.009176,28.6944970277,74.9557958193,0.0,24.7345865669,47.5788473902,32.2606985021,27.2878144724,4.9528840297,0.02
 06/20  20:00:00,170.862694282,29.130468101,75.8844442776,0.0,12.3672932834,38.6892022431,42.1657663474,39.1740359296,2.97173041782,0.02
 06/20  21:00:00,123.877572175,19.6017848403,50.2825819993,0.0,12.3672932834,27.0668015668,35.4656738044,32.4739433865,2.97173041782,0.02
 06/20  22:00:00,114.296782489,23.0402728476,56.493710258,0.0,4.12243109448,15.9888894789,49.5551181734,46.5633877556,2.97173041782,0.02
 06/20  23:00:00,96.8646584435,17.7401704619,44.5007979915,0.0,4.12243109448,15.9888894789,48.2919362216,36.7185462571,2.97173041782,8.60165954667
 06/20  24:00:00,112.210089006,22.9526603093,54.4946294408,0.0,4.12243109448,15.9888894789,55.5231623113,52.5314318935,2.97173041782,0.02
 06/21  01:00:00,92.6152127287,17.2583015011,40.7332215095,0.0,4.12243109448,15.9888894789,46.5283831458,43.536652728,2.97173041782,0.02
 06/21  02:00:00,105.75712282,21.6166451303,49.4008635833,0.0,4.12243109448,15.9888894789,59.0358326317,56.0441022139,2.97173041782,0.02
 06/21  03:00:00,85.3213525059,15.7032549764,35.0175928699,0.0,4.12243109448,15.9888894789,49.1964885294,46.2047581116,2.97173041782,0.02
 06/21  04:00:00,147.409330812,28.6908253866,66.6192496291,0.0,12.3672932834,24.9413748627,76.511767753,71.5388837233,4.9528840297,0.02
 06/21  05:00:00,147.931669352,28.9004795983,66.8865506125,2.39455007274,12.3672932834,24.9413748627,134.43121615,129.45833212,4.9528840297,0.02
 06/21  06:00:00,209.141789969,30.1189311673,82.3214905522,0.551631565518,24.7345865669,70.7195625826,94.7348774948,84.8091094354,9.90576805939,0.02
 06/21  07:00:00,251.209468916,30.7410241577,90.2712687927,0.00532437972208,37.1018798503,92.3937384068,61.0705143573,51.1447462979,9.90576805939,0.02
 06/21  08:00:00,273.095587626,31.4538088892,99.407076442,0.0,37.1018798503,104.434947198,35.9506426032,26.0248745438,9.90576805939,0.02
 06/21  09:00:00,292.400492992,32.0809017171,106.043332056,0.0,37.1018798503,116.476155989,22.9082955797,12.9825275203,9.90576805939,0.02
 06/21  10:00:00,296.961434836,32.5751526164,110.109492652,0.0,37.1018798503,116.476155989,25.4179353812,6.89411369976,9.90576805939,8.61805362206
 06/21  11:00:00,301.593672359,33.0224972592,114.294337432,0.0,37.1018798503,116.476155989,13.7166490042,3.79088094477,9.90576805939,0.02
 06/21  12:00:00,292.661383955,33.5123467259,116.913825488,0.0,37.1018798503,104.434947198,12.329376011,2.40360795161,9.90576805939,0.02
 06/21  13:00:00,305.073408363,33.8901659761,116.906328191,0.0,37.1018798503,116.476155989,12.6622437227,2.73647566327,9.90576805939,0.02
 06/21  14:00:00,307.256808469,34.4042404904,118.575791373,0.0,37.1018798503,116.476155989,21.1126586384,2.5888483952,9.90576805939,8.61804218385
 06/21  15:00:00,304.259782108,34.6983894604,115.284878769,0.0,37.1018798503,116.476155989,12.8512015688,2.9254335094,9.90576805939,0.02
 06/21  16:00:00,305.000058327,34.7397360487,115.984218953,0.0,37.1018798503,116.476155989,14.4386318987,4.51286383933,9.90576805939,0.02
 06/21  17:00:00,306.116632458,34.7986531679,117.042737252,0.0,37.1018798503,116.476155989,13.6480469445,3.72227888515,9.90576805939,0.02
 06/21  18:00:00,182.295890704,28.8814667234,80.4047095326,0.0,24.7345865669,47.5788473902,18.2880954084,13.3152113787,4.9528840297,0.02
 06/21  19:00:00,180.00395409,28.707257433,75.9378119158,0.0,24.7345865669,47.5788473902,29.6694083824,24.6965243527,4.9528840297,0.02
 06/21  20:00:00,171.98119213,29.1382473242,76.9951612934,0.0,12.3672932834,38.6892022431,41.5005010938,38.508770676,2.97173041782,0.02
 06/21  21:00:00,129.48112064,20.6092530006,54.8554772736,0.0,12.3672932834,27.0668015668,43.7831878352,32.2078781305,2.97173041782,8.60357928696
 06/21  22:00:00,108.218817624,19.8427193207,53.7060388862,0.0,4.12243109448,15.9888894789,33.5674094648,30.575679047,2.97173041782,0.02
 06/21  23:00:00,119.439459408,23.8725159312,60.7809596717,0.0,4.12243109448,15.9888894789,42.3926741171,39.4009436993,2.97173041782,0.02
 06/21  24:00:00,100.542731687,18.4848010072,47.4110563218,0.0,4.12243109448,15.9888894789,35.1425574441,32.1508270262,2.97173041782,0.02
 06/22  01:00:00,113.48494813,22.3175454369,56.4277888955,0.0,4.12243109448,15.9888894789,48.0041004599,45.0123700421,2.97173041782,0.02
 06/22  02:00:00,100.172117072,18.5943166801,46.930926235,0.0,4.12243109448,15.9888894789,42.1404832956,39.1487528778,2.97173041782,0.02
 06/22  03:00:00,108.591164484,21.7480639378,52.103486864,0.0,4.12243109448,15.9888894789,54.1723036224,51.1805732046,2.97173041782,0.02
 06/22  04:00:00,149.848634989,28.5594065791,69.1899729382,0.0,12.3672932834,24.9413748627,63.1271246048,58.1542405751,4.9528840297,0.02
 06/22  05:00:00,148.942886567,29.0507590202,68.9491214703,1.19291731252,12.3672932834,24.9413748627,120.498165854,115.525281825,4.9528840297,0.02
 06/22  06:00:00,211.402999145,30.4260311455,84.579605449,0.247626151596,24.7345865669,70.7195625826,87.3536094406,77.4278413812,9.90576805939,0.02
 06/22  07:00:00,253.572963024,30.9386629539,92.4424511895,0.0,37.1018798503,92.3937384068,55.6983799909,45.7726119315,9.90576805939,0.02
 06/22  08:00:00,271.600596085,31.3387530486,98.02713893,0.0,37.1018798503,104.434947198,35.8944289465,25.9686608871,9.90576805939,0.02
 06/22  09:00:00,288.304919674,31.7679477854,102.260707193,0.0,37.1018798503,116.476155989,26.7138638702,16.7880958108,9.90576805939,0.02
 06/22  10:00:00,291.945895474,32.4392287237,105.229897384,0.0,37.1018798503,116.476155989,31.7086745291,13.1848641145,9.90576805939,8.61804235514
 06/22  11:00:00,295.29671871,33.03476781,107.985124785,0.0,37.1018798503,116.476155989,21.6729317276,11.7471636682,9.90576805939,0.02
 06/22  12:00:00,288.225560771,33.6196995989,112.37064443,0.0,37.1018798503,104.434947198,15.7214562847,5.79568822532,9.90576805939,0.02
 06/22  13:00:00,292.123038387,33.6343971234,104.211720673,0.0,37.1018798503,116.476155989,24.0230255765,14.0972575171,9.90576805939,0.02
 06/22  14:00:00,286.117261403,33.594097774,98.2464157664,0.0,37.1018798503,116.476155989,52.0980498974,33.5742858578,9.90576805939,8.61799598021
 06/22  15:00:00,289.144929018,33.5616187028,101.306799203,0.0,37.1018798503,116.476155989,29.5420063268,19.6162382674,9.90576805939,0.02
 06/22  16:00:00,289.914199513,33.4386698427,102.199422262,0.0,37.1018798503,116.476155989,22.1733595233,12.2475914639,9.90576805939,0.02
 06/22  17:00:00,289.683178855,33.2984188252,102.109515192,0.0,37.1018798503,116.476155989,23.0532776073,13.1275095479,9.90576805939,0.02
 06/22  18:00:00,177.013889295,28.7812322746,75.2229413148,0.0,24.7345865669,47.5788473902,25.7666108628,20.7937268331,4.9528840297,0.02
 06/22  19:00:00,177.531581875,28.6931557752,73.4795400822,0.0,24.7345865669,47.5788473902,36.2600492881,31.2871652584,4.9528840297,0.02
 06/22  20:00:00,169.233944362,29.0203499056,74.3658102291,0.0,12.3672932834,38.6892022431,55.280884237,43.7054531699,2.97173041782,8.60370064938
 06/22  21:00:00,124.484383127,19.6017848403,50.8893997653,0.0,12.3672932834,27.0668015668,35.6721913124,32.6804608946,2.97173041782,0.02
 06/22  22:00:00,116.061663839,23.0402728476,58.2585927187,0.0,4.12243109448,15.9888894789,44.9405376681,41.9488072503,2.97173041782,0.02
 06/22  23:00:00,99.1064114453,17.8277830002,46.6549395878,0.0,4.12243109448,15.9888894789,36.5020395458,33.5103091279,2.97173041782,0.02
 06/22  24:00:00,115.45535537,23.1278853859,57.5646717976,0.0,4.12243109448,15.9888894789,50.8810985432,47.8893681254,2.97173041782,0.02
 06/23  01:00:00,94.7894636887,17.2583015011,42.9074734734,0.0,4.12243109448,15.9888894789,37.8538343414,34.8621039236,2.97173041782,0.02
 06/23  02:00:00,113.627022345,22.865047771,55.9991765182,0.0,4.12243109448,15.9888894789,49.9391772718,46.947446854,2.97173041782,0.02
 06/23  03:00:00,93.6726674483,17.2583015011,41.7906772835,0.0,4.12243109448,15.9888894789,41.2116724011,38.2199419832,2.97173041782,0.02
 06/23  04:00:00,147.20026085,28.3622783679,66.7387275246,0.0,12.3672932834,24.9413748627,62.7438570617,57.770973032,4.9528840297,0.02
 06/23  05:00:00,152.546077472,29.5720034796,71.7461889099,1.47779680516,12.3672932834,24.9413748627,119.778035417,114.805151387,4.9528840297,0.02
 06/23  06:00:00,212.396482916,30.0117153996,85.9938190722,0.241212504507,24.7345865669,70.7195625826,79.6297920074,69.704023948,9.90576805939,0.02
 06/23  07:00:00,247.580768123,30.7170422764,86.6718817999,0.0,37.1018798503,92.3937384068,67.625659437,57.6998913776,9.90576805939,0.02
 06/23  08:00:00,258.863934792,30.9625938051,85.6666375914,0.0,37.1018798503,104.434947198,74.1475883527,64.2218202933,9.90576805939,0.02
 06/23  09:00:00,270.582679372,31.1272623975,85.1791482032,0.0,37.1018798503,116.476155989,71.3199080415,61.3941399821,9.90576805939,0.02
 06/23  10:00:00,271.173839182,31.3189525913,85.5781439487,0.0,37.1018798503,116.476155989,78.9868641836,60.4636613101,9.90576805939,8.61743481412
 06/23  11:00:00,273.491506063,31.5570573363,87.6576250087,0.0,37.1018798503,116.476155989,62.6283471342,52.7025790748,9.90576805939,0.02
 06/23  12:00:00,263.143663044,31.8106395175,89.0978029272,0.0,37.1018798503,104.434947198,56.7800270857,46.8542590263,9.90576805939,0.02
 06/23  13:00:00,277.654633386,31.9839087652,91.393799255,0.0,37.1018798503,116.476155989,49.4048546559,39.4790865965,9.90576805939,0.02
 06/23  14:00:00,283.283612107,32.3468395981,96.6600535162,0.0,37.1018798503,116.476155989,46.4165940318,27.8928825306,9.90576805939,8.61794344175
 06/23  15:00:00,285.449535134,32.7967542761,98.3762694789,0.0,37.1018798503,116.476155989,33.6265197226,23.7007516632,9.90576805939,0.02
 06/23  16:00:00,284.853277906,32.8704864682,97.7066811135,0.0,37.1018798503,116.476155989,37.4197874183,27.4940193589,9.90576805939,0.02
 06/23  17:00:00,284.519750655,32.7826847259,97.4618190142,0.0,37.1018798503,116.476155989,34.1460755369,24.2203074775,9.90576805939,0.02
 06/23  18:00:00,174.571169952,28.7792580581,72.7821952738,0.0,24.7345865669,47.5788473902,36.1796692525,31.2067852228,4.9528840297,0.02
 06/23  19:00:00,175.332486843,28.6917696135,71.2818302906,0.0,24.7345865669,47.5788473902,43.4113000736,38.4384160439,4.9528840297,0.02
 06/23  20:00:00,167.310344034,29.019545419,72.4430214491,0.0,12.3672932834,38.6892022431,63.6268526396,52.0498612255,2.97173041782,8.60526099633
 06/23  21:00:00,122.408565148,19.4922691674,48.9231035326,0.0,12.3672932834,27.0668015668,42.9643278942,39.9725974764,2.97173041782,0.02
 06/23  22:00:00,113.018387472,22.8066394121,55.4489502304,0.0,4.12243109448,15.9888894789,52.8524231228,49.860692705,2.97173041782,0.02
 06/23  23:00:00,96.8938844202,17.6525579236,44.6176380582,0.0,4.12243109448,15.9888894789,41.4790985639,38.4873681461,2.97173041782,0.02
 06/23  24:00:00,113.57627303,22.865047771,55.9484274683,0.0,4.12243109448,15.9888894789,57.3003075381,54.3085771202,2.97173041782,0.02
 06/24  01:00:00,94.9379484178,17.3021077703,43.0121523074,0.0,4.12243109448,15.9888894789,44.4931613796,41.5014309618,2.97173041782,0.02
 06/24  02:00:00,110.850068878,22.4269850793,53.6602860974,0.0,4.12243109448,15.9888894789,59.2563860978,56.2646556799,2.97173041782,0.02
 06/24  03:00:00,92.9775090151,17.0392701553,41.3145505317,0.0,4.12243109448,15.9888894789,42.1568037094,39.1650732916,2.97173041782,0.02
 06/24  04:00:00,130.448326098,28.0775376183,67.4060411765,0.0,4.12243109448,16.0517297156,66.7493405723,63.7576101545,2.97173041782,0.02
 06/24  05:00:00,128.262575081,28.0337313492,67.6132630912,0.0,4.12243109448,16.0517297156,64.186140904,61.1944104862,2.97173041782,0.02
 06/24  06:00:00,163.480560293,29.5669507698,89.4897873563,0.0,4.12243109448,39.6058045677,38.120980645,35.1292502272,2.97173041782,0.02
 06/24  07:00:00,200.528960029,29.5818493235,90.4672169144,2.0638719691,12.3672932834,65.3531420225,76.3049004783,71.3320164486,4.9528840297,0.02
 06/24  08:00:00,196.889454393,29.5784353582,84.2751844807,1.72916599772,12.3672932834,68.2430321324,91.9511200079,86.9782359782,4.9528840297,0.02
 06/24  09:00:00,220.468130625,29.6435502507,79.6565756022,0.844550050227,16.4897243779,93.1370602926,103.412049597,95.4674351493,7.92461444751,0.02
 06/24  10:00:00,222.984472088,29.6839438758,82.4187057354,0.558277786306,16.4897243779,93.1370602926,90.8032890065,82.858674559,7.92461444751,0.02
 06/24  11:00:00,228.97656625,29.7310304551,88.7129534183,0.209028049525,16.4897243779,93.1370602926,69.2295944464,61.2849799989,7.92461444751,0.02
 06/24  12:00:00,217.458282112,29.754009885,86.4015590056,0.130715189989,16.4897243779,83.9857416113,69.4243865623,61.4797721148,7.92461444751,0.02
 06/24  13:00:00,216.966991117,29.7782573108,85.9162170053,0.100534853538,16.4897243779,83.9857416113,86.4281639809,69.8970854684,7.92461444751,8.606464065
 06/24  14:00:00,221.175408509,29.8438324091,90.1411651732,0.0184891796812,16.4897243779,83.9857416113,66.7785105366,58.833896089,7.92461444751,0.02
 06/24  15:00:00,202.239044893,29.5669507698,88.9570737286,0.0,12.3672932834,70.6512738906,28.0906280478,23.1177440181,4.9528840297,0.02
 06/24  16:00:00,201.135639797,29.5669507698,87.8536657594,0.0,12.3672932834,70.6512738906,29.928801301,24.9559172713,4.9528840297,0.02
 06/24  17:00:00,188.166804988,29.5669507698,87.4082005654,0.0,12.3672932834,58.1284167478,32.077668825,27.1047847953,4.9528840297,0.02
 06/24  18:00:00,135.358264729,28.252762695,69.1012473038,0.0,12.3672932834,24.9413748627,52.8092876262,47.8364035965,4.9528840297,0.02
 06/24  19:00:00,140.191089781,28.9098567324,70.9278116368,0.0,12.3672932834,24.9413748627,69.2486103113,64.2757262816,4.9528840297,0.02
 06/24  20:00:00,128.207222731,28.0337313492,65.2087439552,0.0,4.12243109448,16.0517297156,81.0992051787,78.1074747609,2.97173041782,0.02
 06/24  21:00:00,87.8222326709,15.4185902573,37.8263237309,0.0,4.12243109448,15.9888894789,45.8192204751,42.8274900573,2.97173041782,0.02
 06/24  22:00:00,110.673146735,21.9670952836,53.9664384812,0.0,4.12243109448,15.9888894789,64.5011262253,61.5093958075,2.97173041782,0.02
 06/24  23:00:00,88.7566487767,15.5062027956,38.6731272478,0.0,4.12243109448,15.9888894789,42.9086595371,39.9169291193,2.97173041782,0.02
 06/24  24:00:00,108.770192251,21.8794827453,52.1510964786,0.0,4.12243109448,15.9888894789,71.8499445734,68.8582141556,2.97173041782,0.02
 06/25  01:00:00,80.3614771831,14.7176899507,33.1276840519,0.0,2.06121554724,15.9888894789,53.1389830701,50.1472526523,2.97173041782,0.02
 06/25  02:00:00,100.148635993,20.6310801047,46.8623433044,0.0,2.06121554724,15.9888894789,75.0414258797,72.0496954619,2.97173041782,0.02
 06/25  03:00:00,75.0188793968,13.0970100527,29.4521358824,0.0,2.06121554724,15.9888894789,50.0027507226,47.0110203047,2.97173041782,0.02
 06/25  04:00:00,96.4713190018,20.1930174131,43.6230889291,0.0,2.06121554724,15.9888894789,79.3532927519,76.3615623341,2.97173041782,0.02
 06/25  05:00:00,72.6561964409,13.0970100527,29.4386195131,0.0,2.06121554724,15.9888894789,50.4338969511,47.4421665333,2.97173041782,0.02
 06/25  06:00:00,91.5006745823,22.8868748751,49.9840322787,0.0,2.06121554724,15.9888894789,81.2254091532,78.2336787353,2.97173041782,0.02
 06/25  07:00:00,80.604536184,19.0542064758,43.0364867088,0.0,2.06121554724,15.9888894789,71.2050548226,68.2133244048,2.97173041782,0.02
 06/25  08:00:00,121.716420116,23.4709584639,51.8071411293,0.0,4.12243109448,41.7362269337,87.9753570671,83.0024730374,4.9528840297,0.02
 06/25  09:00:00,111.483005522,19.7113005132,45.4493089111,0.0,4.12243109448,41.7362269337,69.3247472584,64.3518632287,4.9528840297,0.02
 06/25  10:00:00,126.112094643,24.2886754882,55.3850985327,0.0,4.12243109448,41.7362269337,95.4746007734,81.9215093605,4.9528840297,8.60020738327
 06/25  11:00:00,113.466713169,19.2732378216,47.8710792209,0.0,4.12243109448,41.7362269337,56.1470636782,51.1741796486,4.9528840297,0.02
 06/25  12:00:00,136.053338352,24.4639005649,65.1511172495,0.0,4.12243109448,41.7362269337,49.3644526532,44.3915686235,4.9528840297,0.02
 06/25  13:00:00,117.701933351,19.5360754366,51.8434619074,0.0,4.12243109448,41.7362269337,35.4659105075,30.4930264778,4.9528840297,0.02
 06/25  14:00:00,138.405856044,24.6391256415,67.3284099706,0.0,4.12243109448,41.7362269337,43.4879466542,38.5150626245,4.9528840297,0.02
 06/25  15:00:00,120.243236586,19.7113005132,54.2095401585,0.0,4.12243109448,41.7362269337,36.2057743551,31.2328903254,4.9528840297,0.02
 06/25  16:00:00,121.182793149,24.6396134659,66.9625516385,0.0,4.12243109448,24.8785346261,41.0944080925,36.1215240629,4.9528840297,0.02
 06/25  17:00:00,91.0278922953,19.7113005132,52.8027489375,0.0,2.06121554724,15.9888894789,33.8751056652,30.8833752474,2.97173041782,0.02
 06/25  18:00:00,109.341679159,24.5515131032,66.160398762,0.0,2.06121554724,15.9888894789,40.8434978975,37.8517674797,2.97173041782,0.02
 06/25  19:00:00,85.7506743367,17.6525579236,47.2814767374,0.0,2.06121554724,15.9888894789,31.2113201541,28.2195897363,2.97173041782,0.02
 06/25  20:00:00,116.400774735,23.4783355392,60.2208568331,0.0,2.06121554724,15.9888894789,54.52883864,51.5371082222,2.97173041782,0.02
 06/25  21:00:00,92.3535800114,17.214495232,42.5766117966,0.0,2.06121554724,15.9888894789,47.5194857578,44.52775534,2.97173041782,0.02
 06/25  22:00:00,111.530120588,22.4051579752,56.4465651615,0.0,2.06121554724,15.9888894789,58.2731943628,55.281463945,2.97173041782,0.02
 06/25  23:00:00,88.8186587432,15.9004592181,40.4020963405,0.0,2.06121554724,15.9888894789,48.1127414936,45.1210110758,2.97173041782,0.02
 06/25  24:00:00,105.311446531,21.6166451303,51.0164039499,0.0,2.06121554724,15.9888894789,67.7181820782,64.7264516604,2.97173041782,0.02
 06/26  01:00:00,88.8520992783,15.6814278722,38.593352732,0.0,4.12243109448,15.9888894789,44.870445949,41.8787155311,2.97173041782,0.02
 06/26  02:00:00,108.424603684,21.7042576686,51.9807330676,0.0,4.12243109448,15.9888894789,62.4602977875,59.4685673697,2.97173041782,0.02
 06/26  03:00:00,89.9425519543,15.6814278722,39.6838053859,0.0,4.12243109448,15.9888894789,40.1692230513,37.1774926335,2.97173041782,0.02
 06/26  04:00:00,147.005631384,28.252762695,66.6536138756,0.0,12.3672932834,24.9413748627,72.4493400682,67.4764560385,4.9528840297,0.02
 06/26  05:00:00,155.72299228,29.2430565958,72.2241366846,4.50571083395,12.3672932834,24.9413748627,126.103070793,121.130186763,4.9528840297,0.02
 06/26  06:00:00,215.696780591,29.6596034858,88.9689721294,0.918469117914,24.7345865669,70.7195625826,77.0000361264,67.074268067,9.90576805939,0.02
 06/26  07:00:00,255.500589583,30.1426510843,95.1461246215,0.0199676733699,37.1018798503,92.3937384068,46.783503064,36.8577350046,9.90576805939,0.02
 06/26  08:00:00,273.243599838,30.6462016633,100.362667681,0.0,37.1018798503,104.434947198,33.4087419064,23.482973847,9.90576805939,0.02
 06/26  09:00:00,288.732489773,31.0056149374,103.450650322,0.0,37.1018798503,116.476155989,33.2921278289,14.7710207252,9.90576805939,8.6153390443
 06/26  10:00:00,291.113393324,31.4181901496,105.418551003,0.0,37.1018798503,116.476155989,17.9061327557,7.98036469628,9.90576805939,0.02
 06/26  11:00:00,295.920555766,31.8384298554,109.805265983,0.0,37.1018798503,116.476155989,14.1328464254,4.20707836601,9.90576805939,0.02
 06/26  12:00:00,287.564044019,32.4035117993,112.92527348,0.0,37.1018798503,104.434947198,13.0608544155,3.1350863561,9.90576805939,0.02
 06/26  13:00:00,301.784627252,32.716528932,114.791241299,0.0,37.1018798503,116.476155989,21.1310014816,2.60656737315,9.90576805939,8.61866604908
 06/26  14:00:00,306.770308812,33.2816741817,119.211977083,0.0,37.1018798503,116.476155989,10.5160697179,0.590301658555,9.90576805939,0.02
 06/26  15:00:00,309.750058712,33.58816383,121.885349799,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/26  16:00:00,308.294691722,33.933048897,120.085500089,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/26  17:00:00,304.987530932,33.9224081599,116.789876187,0.0,37.1018798503,116.476155989,19.4864241564,0.970630641865,9.90576805939,8.61002545509
 06/26  18:00:00,183.73074735,28.8788827532,81.8421743478,0.0,24.7345865669,47.5788473902,11.1142815928,6.14139756314,4.9528840297,0.02
 06/26  19:00:00,182.646794082,28.7043218492,78.5836181025,0.0,24.7345865669,47.5788473902,20.0215855529,15.0487015232,4.9528840297,0.02
 06/26  20:00:00,174.479462015,29.1365318993,79.4951801551,0.0,12.3672932834,38.6892022431,28.6579394606,25.6662090428,2.97173041782,0.02
 06/26  21:00:00,130.540468489,20.6092530006,55.9148436816,0.0,12.3672932834,27.0668015668,26.2700004877,23.2782700699,2.97173041782,0.02
 06/26  22:00:00,108.611189932,19.8427193207,54.098412669,0.0,4.12243109448,15.9888894789,25.6883113468,22.6965809289,2.97173041782,0.02
 06/26  23:00:00,119.771740703,23.8725159312,61.1132423411,0.0,4.12243109448,15.9888894789,32.965861243,29.9741308252,2.97173041782,0.02
 06/26  24:00:00,104.33393316,19.3827534945,50.2811216919,0.0,4.12243109448,15.9888894789,27.1589239317,24.1671935139,2.97173041782,0.02
 06/27  01:00:00,114.694854678,22.3175454369,57.637696626,0.0,4.12243109448,15.9888894789,34.2723793845,31.2806489667,2.97173041782,0.02
 06/27  02:00:00,101.306339948,18.5213062315,48.1381606579,0.0,4.12243109448,15.9888894789,28.3920140197,25.4002836019,2.97173041782,0.02
 06/27  03:00:00,110.600501691,21.7480639378,54.1128250888,0.0,4.12243109448,15.9888894789,35.1706148376,32.1788844197,2.97173041782,0.02
 06/27  04:00:00,153.327054432,28.5594065791,72.6683933232,0.0,12.3672932834,24.9413748627,36.6603255773,31.6874415476,4.9528840297,0.02
 06/27  05:00:00,156.750878748,29.0413605399,74.4022266932,1.20803695474,12.3672932834,24.9413748627,84.1382532287,79.165369199,4.9528840297,0.02
 06/27  06:00:00,222.743347326,30.4486397012,96.048392485,0.0965795419514,24.7345865669,70.7195625826,49.0696189049,39.1438508455,9.90576805939,0.02
 06/27  07:00:00,261.12602062,30.9036659694,100.030511547,0.0,37.1018798503,92.3937384068,28.927824387,19.0020563276,9.90576805939,0.02
 06/27  08:00:00,275.745168333,31.1956196491,102.314821279,0.0,37.1018798503,104.434947198,21.9222141503,11.9964460909,9.90576805939,0.02
 06/27  09:00:00,291.81365324,31.5181269173,106.019315293,0.0,37.1018798503,116.476155989,25.5261552822,7.00562906396,9.90576805939,8.61475815883
 06/27  10:00:00,297.20798988,32.0173328289,110.914007574,0.0,37.1018798503,116.476155989,12.9005341539,2.9747660945,9.90576805939,0.02
 06/27  11:00:00,301.939226821,32.4611659274,115.201202799,0.0,37.1018798503,116.476155989,11.0023702685,1.07660220912,9.90576805939,0.02
 06/27  12:00:00,293.151528349,32.9851409891,117.931130228,0.0,37.1018798503,104.434947198,10.3735529944,0.447784935014,9.90576805939,0.02
 06/27  13:00:00,307.104788224,33.5328461985,119.29509799,0.0,37.1018798503,116.476155989,19.0357779085,0.511397549601,9.90576805939,8.61861229953
 06/27  14:00:00,310.529064169,34.2294144107,122.022994932,0.0,37.1018798503,116.476155989,10.0489226016,0.123154542209,9.90576805939,0.02
 06/27  15:00:00,312.801378114,34.5605683739,123.964266835,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  16:00:00,313.174645713,34.6819363355,124.21656853,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  17:00:00,313.011194965,34.7639669928,123.971988349,0.0,37.1018798503,116.476155989,18.5157646582,0.0,9.90576805939,8.60999659878
 06/27  18:00:00,185.9605032,28.888419648,84.3039047463,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/27  19:00:00,184.443639732,28.7143459994,80.3704408619,0.0,24.7345865669,47.5788473902,9.19353624883,4.22065221913,4.9528840297,0.02
 06/27  20:00:00,176.370856597,29.1433869222,81.3797206147,0.0,12.3672932834,38.6892022431,22.9727292094,19.9809987916,2.97173041782,0.02
 06/27  21:00:00,131.629026013,20.6092530006,57.0034016324,0.0,12.3672932834,27.0668015668,24.2244362829,21.2327058651,2.97173041782,0.02
 06/27  22:00:00,109.987149229,19.930331859,55.386759468,0.0,4.12243109448,15.9888894789,24.1053584625,21.1136280447,2.97173041782,0.02
 06/27  23:00:00,121.493688005,23.9820316041,62.7256740102,0.0,4.12243109448,15.9888894789,34.4726887915,31.4809583737,2.97173041782,0.02
 06/27  24:00:00,105.633894988,19.3827534945,51.5810835598,0.0,4.12243109448,15.9888894789,31.4875266988,28.495796281,2.97173041782,0.02
 06/28  01:00:00,121.635416293,24.1134504116,62.7359835148,0.0,4.12243109448,15.9888894789,43.9318326284,40.9401022106,2.97173041782,0.02
 06/28  02:00:00,102.750501718,18.6673271287,49.4363015689,0.0,4.12243109448,15.9888894789,35.9655291479,32.9737987301,2.97173041782,0.02
 06/28  03:00:00,111.470732231,21.7480639378,54.983055667,0.0,4.12243109448,15.9888894789,42.7544112829,39.7626808651,2.97173041782,0.02
 06/28  04:00:00,153.939759043,28.5594065791,73.281097972,0.0,12.3672932834,24.9413748627,46.4874699555,41.5145859258,4.9528840297,0.02
 06/28  05:00:00,156.979684877,29.1265150983,74.7955548796,0.958360376673,12.3672932834,24.9413748627,97.6553804399,92.6824964102,4.9528840297,0.02
 06/28  06:00:00,220.683816715,30.6521311564,93.7966313598,0.0853186386763,24.7345865669,70.7195625826,61.3461603069,51.4203922475,9.90576805939,0.02
 06/28  07:00:00,260.960614728,31.3531966736,99.4155755676,0.0,37.1018798503,92.3937384068,36.7240562123,26.7982881529,9.90576805939,0.02
 06/28  08:00:00,279.926621826,32.1455185622,105.546377842,0.0,37.1018798503,104.434947198,22.1793689246,12.2536008652,9.90576805939,0.02
 06/28  09:00:00,297.732308127,32.8126642572,110.643442343,0.0,37.1018798503,116.476155989,23.8443269549,5.32331122263,9.90576805939,8.61524767293
 06/28  10:00:00,302.842698327,33.4108410916,115.155211206,0.0,37.1018798503,116.476155989,13.250081667,3.3243136076,9.90576805939,0.02
 06/28  11:00:00,307.855078759,33.8906714391,119.687552456,0.0,37.1018798503,116.476155989,11.7479880363,1.82221997686,9.90576805939,0.02
 06/28  12:00:00,300.093983024,34.3096958988,123.549032859,0.0,37.1018798503,104.434947198,11.0275092664,1.10174120704,9.90576805939,0.02
 06/28  13:00:00,314.199970135,34.7648785284,125.158256588,0.0,37.1018798503,116.476155989,18.8407517567,0.316382003067,9.90576805939,8.61860169422
 06/28  14:00:00,316.11548088,35.2708728168,126.56795696,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/28  15:00:00,316.697705496,35.6489108718,126.772255152,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/28  16:00:00,318.132183423,35.946795944,127.909249626,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/28  17:00:00,318.21516075,36.0187827653,127.921142715,0.0,37.1018798503,116.476155989,18.5157577359,0.0,9.90576805939,8.60998967648
 06/28  18:00:00,187.521772927,28.9114005457,85.6760365877,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/28  19:00:00,185.423006634,28.7380716575,81.3260832366,0.0,24.7345865669,47.5788473902,13.2991980027,8.32631397301,4.9528840297,0.02
 06/28  20:00:00,176.306846418,29.1667796851,81.2923186838,0.0,12.3672932834,38.6892022431,26.718796987,23.7270665692,2.97173041782,0.02
 06/28  21:00:00,131.429680767,20.6097565777,56.803553349,0.0,12.3672932834,27.0668015668,26.0977902066,23.1060597888,2.97173041782,0.02
 06/28  22:00:00,111.243137887,20.0398475319,56.533232507,0.0,4.12243109448,15.9888894789,23.6841529271,20.6924225093,2.97173041782,0.02
 06/28  23:00:00,122.232600794,24.091547277,63.3550711797,0.0,4.12243109448,15.9888894789,29.3653826669,26.3736522491,2.97173041782,0.02
 06/28  24:00:00,106.200343172,19.6017848403,51.9285004522,0.0,4.12243109448,15.9888894789,27.3309131363,24.3391827185,2.97173041782,0.02
 06/29  01:00:00,121.080602593,24.2010629499,62.0935573289,0.0,4.12243109448,15.9888894789,38.1923022289,35.200571811,2.97173041782,0.02
 06/29  02:00:00,99.7682449321,18.3752853343,46.746086629,0.0,4.12243109448,15.9888894789,32.2967271951,29.3049967773,2.97173041782,0.02
 06/29  03:00:00,110.397372241,21.8210743864,53.8366852798,0.0,4.12243109448,15.9888894789,42.1346637896,39.1429333717,2.97173041782,0.02
 06/29  04:00:00,152.389453705,28.7346316558,71.5555676092,0.0,12.3672932834,24.9413748627,48.5094454182,43.5365613885,4.9528840297,0.02
 06/29  05:00:00,153.941322058,29.145188495,71.7272967277,0.96958236364,12.3672932834,24.9413748627,101.627649547,96.6547655169,4.9528840297,0.02
 06/29  06:00:00,218.626641597,30.6516542762,91.7214024739,0.103849338832,24.7345865669,70.7195625826,62.6574720051,52.7317039457,9.90576805939,0.02
 06/29  07:00:00,259.071866981,31.2541106443,97.6259147198,0.0,37.1018798503,92.3937384068,35.5577809943,25.6320129349,9.90576805939,0.02
 06/29  08:00:00,276.449929163,31.7843045503,102.43090215,0.0,37.1018798503,104.434947198,24.1900400337,14.2642719743,9.90576805939,0.02
 06/29  09:00:00,293.869282344,32.2896416653,107.303444736,0.0,37.1018798503,116.476155989,26.8033145054,8.28233450712,9.90576805939,8.61521193892
 06/29  10:00:00,298.255117781,32.695818004,111.282658081,0.0,37.1018798503,116.476155989,15.8829008849,5.95713282554,9.90576805939,0.02
 06/29  11:00:00,298.379350768,33.1741252123,110.928375259,0.0,37.1018798503,116.476155989,14.8277187052,4.90195064578,9.90576805939,0.02
 06/29  12:00:00,291.311575716,33.6350968321,115.441228684,0.0,37.1018798503,104.434947198,13.1381311786,3.21236311918,9.90576805939,0.02
 06/29  13:00:00,304.106324868,34.0101838493,115.819311101,0.0,37.1018798503,116.476155989,20.3746411899,1.85032171243,9.90576805939,8.61855141804
 06/29  14:00:00,300.431771316,34.1814358817,111.973689072,0.0,37.1018798503,116.476155989,13.2595008394,3.33373278002,9.90576805939,0.02
 06/29  15:00:00,294.268043686,34.0778386182,105.913670226,0.0,37.1018798503,116.476155989,21.2871727033,11.3614046439,9.90576805939,0.02
 06/29  16:00:00,288.561627007,33.830164586,100.455328559,0.0,37.1018798503,116.476155989,40.1321386268,30.2063705674,9.90576805939,0.02
 06/29  17:00:00,287.848677413,33.609855814,99.9635880342,0.0,37.1018798503,116.476155989,48.9626063056,30.4469196905,9.90576805939,8.60991855578
 06/29  18:00:00,178.236802145,28.8701297393,76.3569865656,0.0,24.7345865669,47.5788473902,38.7723747761,33.7994907464,4.9528840297,0.02
 06/29  19:00:00,177.779007075,28.6946982819,73.7254580997,0.0,24.7345865669,47.5788473902,42.6207202921,37.6478362624,4.9528840297,0.02
 06/29  20:00:00,169.234256583,29.1302642152,74.2562454524,0.0,12.3672932834,38.6892022431,52.7546608339,49.7629304161,2.97173041782,0.02
 06/29  21:00:00,122.635014949,19.6017848403,49.0400448134,0.0,12.3672932834,27.0668015668,46.6197047902,43.6279743724,2.97173041782,0.02
 06/29  22:00:00,113.208919076,23.0402728476,55.4058488662,0.0,4.12243109448,15.9888894789,63.9664394182,60.9747090004,2.97173041782,0.02
 06/29  23:00:00,96.5895350895,17.8277830002,44.1380640822,0.0,4.12243109448,15.9888894789,51.6994627934,48.7077323756,2.97173041782,0.02
 06/29  24:00:00,111.24115084,22.9526603093,53.5256931372,0.0,4.12243109448,15.9888894789,75.2095863151,72.2178558973,2.97173041782,0.02
 06/30  01:00:00,91.7613510834,17.2583015011,39.8793615959,0.0,4.12243109448,15.9888894789,59.7266517301,56.7349213123,2.97173041782,0.02
 06/30  02:00:00,107.92922346,22.5145976177,50.6518284635,0.0,4.12243109448,15.9888894789,77.5000981751,74.5083677573,2.97173041782,0.02
 06/30  03:00:00,84.2601090758,15.615642438,34.0439634969,0.0,4.12243109448,15.9888894789,58.2803644987,55.2886340809,2.97173041782,0.02
 06/30  04:00:00,147.069992207,28.6908253866,66.2799124444,0.0,12.3672932834,24.9413748627,90.4978515707,85.524967541,4.9528840297,0.02
 06/30  05:00:00,148.786883513,28.9354425949,65.6558779468,2.09630856472,12.3672932834,24.9413748627,151.363851317,146.390967287,4.9528840297,0.02
 06/30  06:00:00,205.01497205,30.1492433835,78.0474534098,0.668539812783,24.7345865669,70.7195625826,114.332066122,104.406298063,9.90576805939,0.02
 06/30  07:00:00,245.642835011,30.6502362578,84.7845679738,0.0161902757571,37.1018798503,92.3937384068,81.9364426888,72.0106746294,9.90576805939,0.02
 06/30  08:00:00,268.054881823,31.2780271382,94.5421361076,0.0,37.1018798503,104.434947198,50.564989635,40.6392215756,9.90576805939,0.02
 06/30  09:00:00,290.773965854,31.9880394576,104.509732221,0.0,37.1018798503,116.476155989,34.5706354681,16.049700476,9.90576805939,8.61516693262
 06/30  10:00:00,296.077599984,32.6070610997,109.193902385,0.0,37.1018798503,116.476155989,19.6847014104,9.75893335105,9.90576805939,0.02
 06/30  11:00:00,300.427309099,33.1686480857,112.981816546,0.0,37.1018798503,116.476155989,14.9507721603,5.02500410089,9.90576805939,0.02
 06/30  12:00:00,293.211366277,33.9181614996,117.057959784,0.0,37.1018798503,104.434947198,10.6480127998,0.722244740361,9.90576805939,0.02
 06/30  13:00:00,309.500803426,34.3764232807,120.847551536,0.0,37.1018798503,116.476155989,18.6640323314,0.139991403824,9.90576805939,8.6182728682
 06/30  14:00:00,314.009928858,34.9346998694,124.798588336,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  15:00:00,316.349061573,35.4672342998,126.605298194,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  16:00:00,313.820272904,35.5966346464,123.947509496,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  17:00:00,309.659750871,35.4484718948,119.936044223,0.0,37.1018798503,116.476155989,18.5157142992,0.0,9.90576805939,8.60994623982
 06/30  18:00:00,183.876960955,28.8895857718,82.000874645,0.0,24.7345865669,47.5788473902,5.46716284879,0.494278819097,4.9528840297,0.02
 06/30  19:00:00,182.398408571,28.7186122403,78.3209466383,0.0,24.7345865669,47.5788473902,12.8298624875,7.85697845782,4.9528840297,0.02
 06/30  20:00:00,173.814325608,29.1477587631,78.818821192,0.0,12.3672932834,38.6892022431,24.2143935527,21.2226631349,2.97173041782,0.02
 06/30  21:00:00,129.650426289,20.6092530006,55.0248038564,0.0,12.3672932834,27.0668015668,26.5590212228,23.567290805,2.97173041782,0.02
 06/30  22:00:00,108.753283945,20.0398475319,54.0433787075,0.0,4.12243109448,15.9888894789,28.0487297149,25.0569992971,2.97173041782,0.02
 06/30  23:00:00,118.662171453,23.9820316041,59.8941576557,0.0,4.12243109448,15.9888894789,41.1436379487,38.1519075309,2.97173041782,0.02
 06/30  24:00:00,102.611440796,19.3827534945,48.5586295656,0.0,4.12243109448,15.9888894789,36.7058666429,33.7141362251,2.97173041782,0.02
 07/01  01:00:00,112.118489413,22.3175454369,55.0613315916,0.0,4.12243109448,15.9888894789,45.7474572906,42.7557268728,2.97173041782,0.02
 07/01  02:00:00,98.5176640892,18.5213062315,45.3494850298,0.0,4.12243109448,15.9888894789,40.9191461626,37.9274157448,2.97173041782,0.02
 07/01  03:00:00,108.307647646,21.9670952836,51.6009399289,0.0,4.12243109448,15.9888894789,59.4898715418,56.4981411239,2.97173041782,0.02
 07/01  04:00:00,124.755169743,27.8147000034,61.9757227776,0.0,4.12243109448,16.0517297156,83.9250895769,80.9333591591,2.97173041782,0.02
 07/01  05:00:00,120.773419366,27.3766373118,58.4320350605,0.0,4.12243109448,16.0517297156,92.9353273267,89.9435969089,2.97173041782,0.02
 07/01  06:00:00,150.932125089,29.5669507698,76.9413524398,0.0,4.12243109448,39.6058045677,75.1163729315,72.1246425137,2.97173041782,0.02
 07/01  07:00:00,191.244194213,29.588247587,81.5822467247,1.65767834239,12.3672932834,65.3531420225,109.783226947,104.810342917,4.9528840297,0.02
