Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/01  08:00:00,198.185460606,29.59009266,86.8086969712,0.480003870749,12.3672932834,68.2430321324,87.54125526,82.5683712303,4.9528840297,0.02
 07/01  09:00:00,232.372806715,29.7795207655,92.0766255412,0.193201361809,16.4897243779,93.1370602926,62.8332092922,54.8885948447,7.92461444751,0.02
 07/01  10:00:00,235.892333753,29.9908971883,95.509767149,0.0681218594043,16.4897243779,93.1370602926,58.7517275885,42.2194804733,7.92461444751,8.60763266769
 07/01  11:00:00,241.355953824,30.1733294038,100.859113272,0.0,16.4897243779,93.1370602926,42.4462851107,34.5016706632,7.92461444751,0.02
 07/01  12:00:00,234.452833189,30.2977910623,102.983094449,0.0,16.4897243779,83.9857416113,37.8929621318,29.9483476843,7.92461444751,0.02
 07/01  13:00:00,234.18084587,30.4620183256,102.546877915,0.0,16.4897243779,83.9857416113,43.6472051846,35.7025907371,7.92461444751,0.02
 07/01  14:00:00,235.236053882,30.6741032448,103.390035655,0.0,16.4897243779,83.9857416113,42.3112227318,34.3666082843,7.92461444751,0.02
 07/01  15:00:00,211.548549792,29.5669507698,98.2665776522,0.0,12.3672932834,70.6512738906,17.59240042,12.6195163903,4.9528840297,0.02
 07/01  16:00:00,212.487726667,29.5669507698,99.2057489642,0.0,12.3672932834,70.6512738906,14.5233653108,9.55048128108,4.9528840297,0.02
 07/01  17:00:00,200.635571802,29.5669507698,99.8769654313,0.0,12.3672932834,58.1284167478,12.7681218135,7.79523778383,4.9528840297,0.02
 07/01  18:00:00,147.036209309,28.8703447593,80.1616096181,0.0,12.3672932834,24.9413748627,24.0871400343,19.1142560047,4.9528840297,0.02
 07/01  19:00:00,144.682800178,28.6933119205,75.6360666433,0.0,12.3672932834,24.9413748627,32.6963560154,27.7234719857,4.9528840297,0.02
 07/01  20:00:00,139.142650892,29.1297853187,75.0481179428,0.0,4.12243109448,16.0517297156,54.0373879772,51.0456575594,2.97173041782,0.02
 07/01  21:00:00,97.4387511158,17.6963641927,45.1186982451,0.0,4.12243109448,15.9888894789,48.4450993272,45.4533689093,2.97173041782,0.02
 07/01  22:00:00,115.797616595,23.1935947897,57.8412237331,0.0,4.12243109448,15.9888894789,66.0202634427,63.0285330249,2.97173041782,0.02
 07/01  23:00:00,91.6085510107,16.1194905639,40.9117415055,0.0,4.12243109448,15.9888894789,47.5588050005,44.5670745827,2.97173041782,0.02
 07/01  24:00:00,106.427158041,21.791870207,49.8956745977,0.0,4.12243109448,15.9888894789,74.7066000056,71.7148695877,2.97173041782,0.02
 07/02  01:00:00,85.0869743349,15.6814278722,36.8894430596,0.0,2.06121554724,15.9888894789,53.2726851158,50.280954698,2.97173041782,0.02
 07/02  02:00:00,104.445805705,21.8794827453,49.8879252565,0.0,2.06121554724,15.9888894789,81.9486345284,78.9569041106,2.97173041782,0.02
 07/02  03:00:00,76.5706908632,14.3672397974,29.6873476245,0.0,2.06121554724,15.9888894789,67.999359983,56.4259815253,2.97173041782,8.60164803992
 07/02  04:00:00,99.8787291757,20.8501114505,46.3734049915,0.0,2.06121554724,15.9888894789,83.1314202448,80.139689827,2.97173041782,0.02
 07/02  05:00:00,75.6272818976,13.2722351293,29.8853132659,0.0,2.06121554724,15.9888894789,52.5511101956,49.5593797778,2.97173041782,0.02
 07/02  06:00:00,91.0617610987,22.8868748751,49.5451189421,0.0,2.06121554724,15.9888894789,89.0465734351,86.0548430173,2.97173041782,0.02
 07/02  07:00:00,80.4748707535,18.9227876683,43.0382403352,0.0,2.06121554724,15.9888894789,70.2957111101,67.3039806923,2.97173041782,0.02
 07/02  08:00:00,126.574412368,23.8506127966,56.2854793954,0.0,4.12243109448,41.7362269337,74.4760211132,69.5031370835,4.9528840297,0.02
 07/02  09:00:00,117.916556258,19.8208161861,51.7733444143,0.0,4.12243109448,41.7362269337,43.5453234386,38.5724394089,4.9528840297,0.02
 07/02  10:00:00,132.829371558,23.8068065275,62.5842449363,0.0,4.12243109448,41.7362269337,41.8905142098,36.9176301801,4.9528840297,0.02
 07/02  11:00:00,124.476092193,20.0617506665,58.0919459379,0.0,4.12243109448,41.7362269337,30.2910527479,25.3181687182,4.9528840297,0.02
 07/02  12:00:00,137.673711693,24.1134504116,67.1219412453,0.0,4.12243109448,41.7362269337,37.5584421857,32.585558156,4.9528840297,0.02
 07/02  13:00:00,126.449887952,20.1493632048,59.9781292064,0.0,4.12243109448,41.7362269337,27.7800895293,22.8072054996,4.9528840297,0.02
 07/02  14:00:00,139.167277805,24.2045982902,68.5243595159,0.0,4.12243109448,41.7362269337,28.3266235568,23.3537395271,4.9528840297,0.02
 07/02  15:00:00,125.917974752,20.1529122142,59.4426670247,0.0,4.12243109448,41.7362269337,23.9564457434,18.9835617137,4.9528840297,0.02
 07/02  16:00:00,121.832700809,24.210583532,68.0414896046,0.0,4.12243109448,24.8785346261,31.1460654317,26.173181402,4.9528840297,0.02
 07/02  17:00:00,97.1087374664,20.1500623187,58.444832647,0.0,2.06121554724,15.9888894789,29.0949666504,26.1032362326,2.97173041782,0.02
 07/02  18:00:00,108.035658732,24.2010629499,65.2048288056,0.0,2.06121554724,15.9888894789,41.9308403704,38.9391099526,2.97173041782,0.02
 07/02  19:00:00,90.3206198941,18.3534582301,51.1505222804,0.0,2.06121554724,15.9888894789,34.6853824753,31.6936520575,2.97173041782,0.02
 07/02  20:00:00,113.137690536,22.9745634439,57.4615449977,0.0,2.06121554724,15.9888894789,50.1905276479,47.19879723,2.97173041782,0.02
 07/02  21:00:00,94.3395617324,17.1269587241,44.6733151656,0.0,2.06121554724,15.9888894789,39.1234394805,36.1317090627,2.97173041782,0.02
 07/02  22:00:00,108.268220564,21.9670952836,53.6227280533,0.0,2.06121554724,15.9888894789,57.9812556919,54.9895252741,2.97173041782,0.02
 07/02  23:00:00,89.0827432263,16.4917678213,40.0516875284,0.0,2.06121554724,15.9888894789,47.7578751541,44.7661447363,2.97173041782,0.02
 07/02  24:00:00,106.008932256,21.9670952836,51.3634397045,0.0,2.06121554724,15.9888894789,67.2916870931,64.2999566752,2.97173041782,0.02
 07/03  01:00:00,88.114279429,15.6814278722,37.8555330348,0.0,4.12243109448,15.9888894789,47.3172435397,44.3255131218,2.97173041782,0.02
 07/03  02:00:00,107.552228075,21.9670952836,50.8455199784,0.0,4.12243109448,15.9888894789,71.6589717057,68.6672412879,2.97173041782,0.02
 07/03  03:00:00,84.8525235946,15.2433651806,35.0318398348,0.0,4.12243109448,15.9888894789,51.4768558368,48.485125419,2.97173041782,0.02
 07/03  04:00:00,146.80097642,28.6908253866,66.010896321,0.0,12.3672932834,24.9413748627,86.0071195279,81.0342354982,4.9528840297,0.02
 07/03  05:00:00,151.716137754,28.7994389378,66.3783967783,4.43904729085,12.3672932834,24.9413748627,144.012877902,139.039993872,4.9528840297,0.02
 07/03  06:00:00,206.767040475,29.6434709358,79.3424224633,1.63141128774,24.7345865669,70.7195625826,108.105232983,98.1794649239,9.90576805939,0.02
 07/03  07:00:00,245.481012997,29.96058612,85.2540159187,0.0745641619426,37.1018798503,92.3937384068,80.8565032244,70.930735165,9.90576805939,0.02
 07/03  08:00:00,265.301431214,30.453292509,92.6134908556,0.0,37.1018798503,104.434947198,70.0465335376,51.5274298251,9.90576805939,8.61333565307
 07/03  09:00:00,284.191890148,30.9959557067,98.919782234,0.0,37.1018798503,116.476155989,43.3730003737,33.4472323143,9.90576805939,0.02
 07/03  10:00:00,290.918262124,31.508629586,105.132969779,0.0,37.1018798503,116.476155989,30.7711190607,20.8453510013,9.90576805939,0.02
 07/03  11:00:00,294.803037356,31.9820443278,108.544116508,0.0,37.1018798503,116.476155989,26.2088360948,16.2830680354,9.90576805939,0.02
 07/03  12:00:00,287.31819239,32.4924803005,112.590518692,0.0,37.1018798503,104.434947198,29.7658054866,11.2441644817,9.90576805939,8.61587294547
 07/03  13:00:00,305.690775957,33.0779119855,118.33608795,0.0,37.1018798503,116.476155989,14.9547885158,5.02902045641,9.90576805939,0.02
 07/03  14:00:00,306.29164859,33.611888482,118.403093215,0.0,37.1018798503,116.476155989,13.7065205295,3.7807524701,9.90576805939,0.02
 07/03  15:00:00,297.44867548,33.8922087174,109.279910025,0.0,37.1018798503,116.476155989,18.9236223395,8.99785428008,9.90576805939,0.02
 07/03  16:00:00,296.436799117,33.9327615931,108.227945101,0.0,37.1018798503,116.476155989,30.4389036552,11.9187454459,9.90576805939,8.61439014993
 07/03  17:00:00,303.736477469,34.1751668836,115.286136297,0.0,37.1018798503,116.476155989,15.2376732106,5.31190515126,9.90576805939,0.02
 07/03  18:00:00,185.433559517,28.8871590209,83.5367184527,0.0,24.7345865669,47.5788473902,17.5335699398,12.5606859101,4.9528840297,0.02
 07/03  19:00:00,182.903968546,28.7128674318,78.8322494404,0.0,24.7345865669,47.5788473902,29.3483796845,24.3754956548,4.9528840297,0.02
 07/03  20:00:00,173.692495174,29.144004174,78.7007410069,0.0,12.3672932834,38.6892022431,42.1615811427,39.1698507249,2.97173041782,0.02
 07/03  21:00:00,129.27300308,20.6092530006,54.6473777279,0.0,12.3672932834,27.0668015668,36.1189735741,33.1272431563,2.97173041782,0.02
 07/03  22:00:00,107.207687148,19.930331859,52.6072972784,0.0,4.12243109448,15.9888894789,36.8425906393,33.8508602215,2.97173041782,0.02
 07/03  23:00:00,111.53251908,22.0766109565,54.716295413,0.0,4.12243109448,15.9888894789,46.9850488556,43.9933184378,2.97173041782,0.02
 07/03  24:00:00,99.0134335271,18.5213062315,45.8452541451,0.0,4.12243109448,15.9888894789,42.3841750613,39.3924446434,2.97173041782,0.02
 07/04  01:00:00,107.448251579,22.1423203603,52.6275340647,0.0,2.06121554724,15.9888894789,59.4497452751,56.4580148573,2.97173041782,0.02
 07/04  02:00:00,91.9851059382,17.4773328469,41.9453003869,0.0,2.06121554724,15.9888894789,48.7440651103,45.7523346925,2.97173041782,0.02
 07/04  03:00:00,95.8689701985,19.5140962715,43.7228465102,0.0,2.06121554724,15.9888894789,58.0286393706,55.0369089528,2.97173041782,0.02
 07/04  04:00:00,88.3546537271,17.0392701553,38.7529108093,0.0,2.06121554724,15.9888894789,53.6703988084,50.6786683906,2.97173041782,0.02
 07/04  05:00:00,100.140319118,20.1711903089,47.3371013293,0.0,2.06121554724,15.9888894789,61.7700609033,58.7783304855,2.97173041782,0.02
 07/04  06:00:00,78.1156098972,18.3971124384,41.2046548382,0.0,2.06121554724,15.9888894789,61.3339878926,58.3422574748,2.97173041782,0.02
 07/04  07:00:00,96.0948553068,23.3249375667,54.1401506075,0.0,2.06121554724,15.9888894789,70.6299910404,67.6382606226,2.97173041782,0.02
 07/04  08:00:00,117.890393961,19.7332036478,51.8347946129,0.0,4.12243109448,41.7362269337,46.2194890042,41.2466049745,4.9528840297,0.02
 07/04  09:00:00,132.285474018,23.8725159312,61.9746378701,0.0,4.12243109448,41.7362269337,43.6853130104,38.7124289807,4.9528840297,0.02
 07/04  10:00:00,122.475339882,19.8427193207,56.310224785,0.0,4.12243109448,41.7362269337,38.3004728146,24.7476358793,4.9528840297,8.59995290564
 07/04  11:00:00,138.272956739,24.2010629499,67.633573591,0.0,4.12243109448,41.7362269337,30.5804494398,25.6075654101,4.9528840297,0.02
 07/04  12:00:00,126.570506495,20.1493632048,60.0987476345,0.0,4.12243109448,41.7362269337,25.4076534858,20.4347694561,4.9528840297,0.02
 07/04  13:00:00,139.835511777,24.2020984342,69.1950932725,0.0,4.12243109448,41.7362269337,33.8852712716,28.9123872419,4.9528840297,0.02
 07/04  14:00:00,128.193740004,20.156365395,61.7149790664,0.0,4.12243109448,41.7362269337,26.6639764914,21.6910924617,4.9528840297,0.02
 07/04  15:00:00,140.926218166,24.2071992434,70.2806989521,0.0,4.12243109448,41.7362269337,25.6796883035,20.7068042738,4.9528840297,0.02
 07/04  16:00:00,108.614908056,20.1651792613,58.9850256455,0.0,4.12243109448,24.8785346261,25.5836638561,20.6107798264,4.9528840297,0.02
 07/04  17:00:00,105.628785477,24.2021611404,62.7968574419,0.0,2.06121554724,15.9888894789,42.7950735952,39.8033431773,2.97173041782,0.02
 07/04  18:00:00,89.9090258794,20.0398475319,51.3553359561,0.0,2.06121554724,15.9888894789,42.860536004,39.8688055862,2.97173041782,0.02
 07/04  19:00:00,97.868163457,22.2956423023,54.6399574354,0.0,2.06121554724,15.9888894789,51.4442981001,48.4525676823,2.97173041782,0.02
 07/04  20:00:00,97.6586859753,18.5943166801,46.4787118405,0.0,2.06121554724,15.9888894789,42.5805380668,39.588807649,2.97173041782,0.02
 07/04  21:00:00,103.110112799,20.5216404622,49.9564451059,0.0,2.06121554724,15.9888894789,53.0876630717,50.0959326539,2.97173041782,0.02
 07/04  22:00:00,96.1065282575,18.5943166801,44.9265541455,0.0,2.06121554724,15.9888894789,51.3851627061,48.3934322883,2.97173041782,0.02
 07/04  23:00:00,100.45210332,20.1711903089,47.6481774682,0.000708325787404,2.06121554724,15.9888894789,54.885851553,51.8941211352,2.97173041782,0.02
 07/04  24:00:00,89.1856665046,17.0392701553,39.5824930449,0.00143077283348,2.06121554724,15.9888894789,50.243799777,47.2520693592,2.97173041782,0.02
 07/05  01:00:00,97.8524632037,19.5140962715,43.6451242151,0.0,4.12243109448,15.9888894789,61.7326461295,58.7409157117,2.97173041782,0.02
 07/05  02:00:00,90.7307043444,17.0392701553,39.0677461497,0.0,4.12243109448,15.9888894789,55.3827461881,52.3910157703,2.97173041782,0.02
 07/05  03:00:00,99.9339407712,19.8207401557,45.4199578812,0.0,4.12243109448,15.9888894789,62.8673056667,59.8755752489,2.97173041782,0.02
 07/05  04:00:00,146.07884783,28.51560031,65.4639931456,0.0,12.3672932834,24.9413748627,86.254850089,81.2819660593,4.9528840297,0.02
 07/05  05:00:00,154.992578565,29.1969268489,68.628686903,5.06771042171,12.3672932834,24.9413748627,143.290857555,138.317973525,4.9528840297,0.02
 07/05  06:00:00,206.833501945,29.6565872199,79.449606226,1.57757308417,24.7345865669,70.7195625826,106.85049592,96.9247278608,9.90576805939,0.02
 07/05  07:00:00,246.283288156,29.9571759865,85.962970513,0.171303242502,37.1018798503,92.3937384068,77.3731477468,67.4473796874,9.90576805939,0.02
 07/05  08:00:00,265.188132714,30.4668451937,92.4859402583,0.000644961985083,37.1018798503,104.434947198,55.3315627643,45.4057947049,9.90576805939,0.02
 07/05  09:00:00,282.103246189,31.0070369717,96.8200184972,0.0,37.1018798503,116.476155989,52.388467006,33.8694344118,9.90576805939,8.61326453481
 07/05  10:00:00,286.283877383,31.5350551902,100.472210159,0.0,37.1018798503,116.476155989,37.5571495373,27.6313814779,9.90576805939,0.02
 07/05  11:00:00,293.151882902,32.0081484658,106.866918085,0.0,37.1018798503,116.476155989,28.3036715738,18.3779035144,9.90576805939,0.02
 07/05  12:00:00,287.542290415,32.5254478525,112.781622691,0.0,37.1018798503,104.434947198,19.6201986746,9.69443061517,9.90576805939,0.02
 07/05  13:00:00,302.553193771,33.1263478468,115.150018994,0.0,37.1018798503,116.476155989,26.8321877649,8.3081783329,9.90576805939,8.6182413726
 07/05  14:00:00,306.797625902,33.750237978,118.770773985,0.0,37.1018798503,116.476155989,15.275287079,5.34951901959,9.90576805939,0.02
 07/05  15:00:00,306.48121528,34.1981276702,118.006586144,0.0,37.1018798503,116.476155989,13.2361167625,3.3103487031,9.90576805939,0.02
 07/05  16:00:00,299.423172427,34.265060756,110.882007093,0.0,37.1018798503,116.476155989,14.0184637223,4.09269566286,9.90576805939,0.02
 07/05  17:00:00,295.816833313,33.9019230744,107.639672585,0.0,37.1018798503,116.476155989,25.6923454732,7.17673487605,9.90576805939,8.60984253775
 07/05  18:00:00,180.316648389,28.7972269196,78.5097340757,0.0,24.7345865669,47.5788473902,21.818621414,16.8457373843,4.9528840297,0.02
 07/05  19:00:00,180.502769946,28.7096357562,76.434287627,0.0,24.7345865669,47.5788473902,27.7104250664,22.7375410367,4.9528840297,0.02
 07/05  20:00:00,168.368306495,29.1411393625,73.3794267831,0.0,12.3672932834,38.6892022431,43.4488922224,40.4571618046,2.97173041782,0.02
 07/05  21:00:00,122.169438648,19.7113005132,48.4649570103,0.0,12.3672932834,27.0668015668,43.4040628241,40.4123324063,2.97173041782,0.02
 07/05  22:00:00,114.240281443,23.3615188214,56.1159656901,0.0,4.12243109448,15.9888894789,56.9215629031,53.9298324853,2.97173041782,0.02
 07/05  23:00:00,96.6812271759,17.9153955385,44.1421440628,0.0,4.12243109448,15.9888894789,46.24600194,43.2542715222,2.97173041782,0.02
 07/05  24:00:00,110.721989177,22.7774352326,53.1817569858,0.0,4.12243109448,15.9888894789,60.3071589477,57.3154285299,2.97173041782,0.02
 07/06  01:00:00,91.9688352709,17.214495232,40.1306524781,0.0,4.12243109448,15.9888894789,48.6017544013,45.6100239835,2.97173041782,0.02
 07/06  02:00:00,110.035865161,22.865047771,52.4080204389,0.0,4.12243109448,15.9888894789,72.3564769938,69.3647465759,2.97173041782,0.02
 07/06  03:00:00,85.3872684689,15.330977719,35.4789729335,0.0,4.12243109448,15.9888894789,48.7483704553,45.7566400375,2.97173041782,0.02
 07/06  04:00:00,146.239432526,28.5375034445,65.6026751373,0.0,12.3672932834,24.9413748627,84.6834517564,79.7105677267,4.9528840297,0.02
 07/06  05:00:00,150.329491875,28.881103466,66.5981441497,2.75099028558,12.3672932834,24.9413748627,139.701997959,134.72911393,4.9528840297,0.02
 07/06  06:00:00,207.460280369,30.0019743446,80.5485659527,0.760005063092,24.7345865669,70.7195625826,99.4003587985,89.4745907391,9.90576805939,0.02
 07/06  07:00:00,246.720403436,30.3479466265,86.1244935037,0.0561304218838,37.1018798503,92.3937384068,72.248193974,62.3224259146,9.90576805939,0.02
 07/06  08:00:00,265.865782218,30.8473776405,92.7837133522,0.0,37.1018798503,104.434947198,50.9437896911,41.0180216317,9.90576805939,0.02
 07/06  09:00:00,285.615616799,31.4532186114,99.886190798,0.0,37.1018798503,116.476155989,42.8871329997,24.3664186855,9.90576805939,8.61494625487
 07/06  10:00:00,293.997947565,32.0660583196,107.655284945,0.0,37.1018798503,116.476155989,22.3483377701,12.4225697107,9.90576805939,0.02
 07/06  11:00:00,300.629302255,32.6134703975,113.739027666,0.0,37.1018798503,116.476155989,15.5662235392,5.64045547979,9.90576805939,0.02
 07/06  12:00:00,292.505582453,33.0747998649,117.195573663,0.0,37.1018798503,104.434947198,12.6815024571,2.75573439772,9.90576805939,0.02
 07/06  13:00:00,304.693743229,33.5210405359,116.895858626,0.0,37.1018798503,116.476155989,19.9172159999,1.39324381854,9.90576805939,8.61820412193
 07/06  14:00:00,304.680657482,33.9925506449,116.411501647,0.0,37.1018798503,116.476155989,11.2847325536,1.35896449424,9.90576805939,0.02
 07/06  15:00:00,306.016354278,34.412722725,117.327141464,0.0,37.1018798503,116.476155989,10.9005183079,0.974750248502,9.90576805939,0.02
 07/06  16:00:00,306.773313118,34.6582254382,117.838993127,0.0,37.1018798503,116.476155989,10.7251861784,0.799418119017,9.90576805939,0.02
 07/06  17:00:00,306.802148268,34.6769755787,117.849936174,0.0,37.1018798503,116.476155989,10.8052570058,0.879488946436,9.90576805939,0.02
 07/06  18:00:00,182.628141308,28.8853447417,80.7330980345,0.0,24.7345865669,47.5788473902,21.6596908807,8.10167775608,4.9528840297,8.60512909495
 07/06  19:00:00,180.568753254,28.7111652933,76.4987383589,0.0,24.7345865669,47.5788473902,24.9896931652,20.0168091355,4.9528840297,0.02
 07/06  20:00:00,172.187312851,29.1407375158,77.1988352429,0.0,12.3672932834,38.6892022431,32.5427025862,29.5509721683,2.97173041782,0.02
 07/06  21:00:00,128.24611989,20.6092530006,53.6205016912,0.0,12.3672932834,27.0668015668,31.3912888242,28.3995584064,2.97173041782,0.02
 07/06  22:00:00,106.279660298,19.8427193207,51.7668837243,0.0,4.12243109448,15.9888894789,32.8525059301,29.8607755123,2.97173041782,0.02
 07/06  23:00:00,113.137851138,22.4051579752,55.9930812148,0.0,4.12243109448,15.9888894789,43.2828864099,40.2911559921,2.97173041782,0.02
 07/06  24:00:00,97.5760082832,18.2876727959,44.6414631064,0.0,4.12243109448,15.9888894789,40.3403533382,37.3486229204,2.97173041782,0.02
 07/07  01:00:00,108.276132502,21.7480639378,51.7884566337,0.0,4.12243109448,15.9888894789,49.2903848761,46.2986544583,2.97173041782,0.02
 07/07  02:00:00,98.0568785597,18.3752853343,45.0347208549,0.0,4.12243109448,15.9888894789,41.6572619625,38.6655315447,2.97173041782,0.02
 07/07  03:00:00,107.678426337,21.7480639378,51.1907504274,0.0,4.12243109448,15.9888894789,51.7755533333,48.7838229155,2.97173041782,0.02
 07/07  04:00:00,147.910291529,28.5375034445,67.2735342512,0.0,12.3672932834,24.9413748627,61.2110889378,56.2382049081,4.9528840297,0.02
 07/07  05:00:00,151.163104772,28.9518284434,68.2811976985,1.83082476882,12.3672932834,24.9413748627,121.402097037,116.429213008,4.9528840297,0.02
 07/07  06:00:00,211.918914663,30.178786205,85.1506871553,0.439706409062,24.7345865669,70.7195625826,85.2380983716,75.3123303122,9.90576805939,0.02
 07/07  07:00:00,252.789084582,30.7079429822,91.889310898,0.0,37.1018798503,92.3937384068,51.4293920723,41.5036240129,9.90576805939,0.02
 07/07  08:00:00,271.438464953,31.2568493435,97.9469332052,0.0,37.1018798503,104.434947198,33.7040317073,23.7782636479,9.90576805939,0.02
 07/07  09:00:00,291.773008951,31.9453149383,105.551470752,0.0,37.1018798503,116.476155989,29.8004858198,11.2797962243,9.90576805939,8.61492153609
 07/07  10:00:00,297.933035595,32.6144161778,111.042019962,0.0,37.1018798503,116.476155989,15.653722995,5.72795493559,9.90576805939,0.02
 07/07  11:00:00,302.723479856,33.2121330032,115.234555373,0.0,37.1018798503,116.476155989,14.0035509902,4.07778293081,9.90576805939,0.02
 07/07  12:00:00,293.479077757,33.6437872673,117.600093076,0.0,37.1018798503,104.434947198,12.8609093433,2.93514128393,9.90576805939,0.02
 07/07  13:00:00,308.197346881,34.1548276779,119.765658812,0.0,37.1018798503,116.476155989,20.0230199312,1.49913791479,9.90576805939,8.61811395702
 07/07  14:00:00,310.693790011,34.6957358458,121.72145509,0.0,37.1018798503,116.476155989,10.0077068475,0.0819387881207,9.90576805939,0.02
 07/07  15:00:00,312.12154044,35.1480789391,122.696983254,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  16:00:00,310.499404797,35.3656568609,120.857663891,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  17:00:00,306.032289238,35.0978935979,116.659166105,0.0,37.1018798503,116.476155989,10.4651485975,0.53938053808,9.90576805939,0.02
 07/07  18:00:00,179.803490791,28.8820835315,77.9117004918,0.0,24.7345865669,47.5788473902,23.2446726842,9.68700089023,4.9528840297,8.6047877643
 07/07  19:00:00,178.140620359,28.7099609227,74.0718038539,0.0,24.7345865669,47.5788473902,29.6842837196,24.7113996899,4.9528840297,0.02
 07/07  20:00:00,171.388732391,29.1412442949,76.3997471649,0.0,12.3672932834,38.6892022431,37.9368863906,34.9451559728,2.97173041782,0.02
 07/07  21:00:00,127.541733718,20.6092530006,52.9161160763,0.0,12.3672932834,27.0668015668,32.9731733569,29.9814429391,2.97173041782,0.02
 07/07  22:00:00,104.150885115,19.7697088721,49.7111190698,0.0,4.12243109448,15.9888894789,37.0784028488,34.086672431,2.97173041782,0.02
 07/07  23:00:00,110.204387463,22.4051579752,53.0596176245,0.0,4.12243109448,15.9888894789,55.8925102082,52.9007797904,2.97173041782,0.02
 07/07  24:00:00,94.7673611102,18.2876727959,41.8328160213,0.0,4.12243109448,15.9888894789,57.8926624243,54.9009320065,2.97173041782,0.02
 07/08  01:00:00,104.863914985,21.7480639378,48.3762392052,0.0,4.12243109448,15.9888894789,73.4006700588,70.4089396409,2.97173041782,0.02
 07/08  02:00:00,95.0047594267,18.3752853343,41.9826018147,0.0,4.12243109448,15.9888894789,64.672875515,61.6811450972,2.97173041782,0.02
 07/08  03:00:00,103.182823485,21.0691427963,47.3972537072,0.0,4.12243109448,15.9888894789,74.2598741465,71.2681437287,2.97173041782,0.02
 07/08  04:00:00,121.816464016,27.5956686576,59.2560489599,0.0,4.12243109448,16.0517297156,101.368605201,98.3768747827,2.97173041782,0.02
 07/08  05:00:00,120.244880369,27.3766373118,57.9034966343,0.0,4.12243109448,16.0517297156,104.76391465,101.772184232,2.97173041782,0.02
 07/08  06:00:00,148.8430982,29.5669507698,74.8523261282,0.0,4.12243109448,39.6058045677,86.2777353585,83.2860049407,2.97173041782,0.02
 07/08  07:00:00,189.175267925,29.5790060591,78.3791547255,2.80108616509,12.3672932834,65.3531420225,124.409959402,119.437075373,4.9528840297,0.02
 07/08  08:00:00,196.798974273,29.5816145991,85.2576586283,0.653046586969,12.3672932834,68.2430321324,96.5601738013,91.5872897716,4.9528840297,0.02
 07/08  09:00:00,233.254449347,29.6872698935,93.0368024224,0.206937357873,16.4897243779,93.1370602926,62.8150571147,54.8704426672,7.92461444751,0.02
 07/08  10:00:00,238.42918207,29.8382036507,98.2122166698,0.0552313120138,16.4897243779,93.1370602926,44.8568336661,36.9122192186,7.92461444751,0.02
 07/08  11:00:00,234.155776246,29.8174848064,93.940706869,0.0740445770072,16.4897243779,93.1370602926,58.8168858072,42.2848022658,7.92461444751,8.60746909385
 07/08  12:00:00,216.807832972,29.7205539367,85.6667363517,0.248583905542,16.4897243779,83.9857416113,71.1737211963,63.2291067487,7.92461444751,0.02
 07/08  13:00:00,214.637115886,29.6983128197,83.4481964303,0.318664917276,16.4897243779,83.9857416113,77.4756226662,69.5310082187,7.92461444751,0.02
 07/08  14:00:00,216.023156606,29.7645898826,84.9365971146,0.150068053483,16.4897243779,83.9857416113,71.2400700346,63.295455587,7.92461444751,0.02
 07/08  15:00:00,200.923524015,29.5669507698,87.6415673737,0.0,12.3672932834,70.6512738906,28.4952134601,23.5223294304,4.9528840297,0.02
 07/08  16:00:00,206.287196872,29.5669507698,93.0052355057,0.0,12.3672932834,70.6512738906,18.0205743484,13.0476903187,4.9528840297,0.02
 07/08  17:00:00,195.825845765,29.5669507698,95.0672466367,0.0,12.3672932834,58.1284167478,15.763169051,10.7902850213,4.9528840297,0.02
 07/08  18:00:00,141.320081479,28.3622783679,74.9535489066,0.0,12.3672932834,24.9413748627,27.3127550756,22.3398710459,4.9528840297,0.02
 07/08  19:00:00,147.069435391,29.0193724053,77.6966420998,0.0,12.3672932834,24.9413748627,34.0056673846,29.0327833549,4.9528840297,0.02
 07/08  20:00:00,132.947957614,28.252762695,69.7304480169,0.0,4.12243109448,16.0517297156,43.1829541189,40.191223701,2.97173041782,0.02
 07/08  21:00:00,92.222006435,16.4041552829,41.2173480991,0.0,4.12243109448,15.9888894789,32.1239905055,29.1322600876,2.97173041782,0.02
 07/08  22:00:00,108.815828072,21.7480639378,52.3281516878,0.0,4.12243109448,15.9888894789,47.6231887262,44.6314583084,2.97173041782,0.02
 07/08  23:00:00,91.7931334709,16.5793803596,40.6132500071,0.0,4.12243109448,15.9888894789,40.8582098574,37.8664794395,2.97173041782,0.02
 07/08  24:00:00,108.539895424,21.9670952836,51.833187637,0.0,4.12243109448,15.9888894789,57.3847246741,54.3929942562,2.97173041782,0.02
 07/09  01:00:00,83.7071704769,15.2433651806,35.9477026139,0.0,2.06121554724,15.9888894789,44.9065066825,41.9147762647,2.97173041782,0.02
 07/09  02:00:00,100.612848904,21.0909699004,46.8434820224,0.0,2.06121554724,15.9888894789,68.6339285361,65.6421981183,2.97173041782,0.02
 07/09  03:00:00,83.0753270462,14.7834753849,35.7989338024,0.0,2.06121554724,15.9888894789,46.3922701141,43.4005396963,2.97173041782,0.02
 07/09  04:00:00,94.1834761581,19.7549547214,41.7733092745,0.0,2.06121554724,15.9888894789,67.1588640986,64.1671336808,2.97173041782,0.02
 07/09  05:00:00,77.231715984,13.3598476676,31.402135272,0.0,2.06121554724,15.9888894789,44.3013042867,41.3095738689,2.97173041782,0.02
 07/09  06:00:00,92.2134330025,22.8868748751,50.6967911961,0.0,2.06121554724,15.9888894789,73.1402359381,70.1485055203,2.97173041782,0.02
 07/09  07:00:00,82.301007761,18.83517513,44.9519901298,0.0,2.06121554724,15.9888894789,61.0492544667,49.4776434645,2.97173041782,8.59988058438
 07/09  08:00:00,132.732874356,24.2010629499,62.0934914568,0.0,4.12243109448,41.7362269337,49.6061759683,44.6332919386,4.9528840297,0.02
 07/09  09:00:00,116.343599778,19.2732378216,50.7479665484,0.0,4.12243109448,41.7362269337,33.2414023197,28.26851829,4.9528840297,0.02
 07/09  10:00:00,134.775543739,23.9820316041,64.3551923121,0.0,4.12243109448,41.7362269337,34.0263293606,29.0534453309,4.9528840297,0.02
 07/09  11:00:00,120.156647517,19.4922691674,54.3419830533,0.0,4.12243109448,41.7362269337,23.3070630894,18.3341790597,4.9528840297,0.02
 07/09  12:00:00,140.141307042,24.4200942957,69.2828930219,0.0,4.12243109448,41.7362269337,24.3686955662,19.3958115365,4.9528840297,0.02
 07/09  13:00:00,123.428560119,19.7113005132,57.3948643959,0.0,4.12243109448,41.7362269337,17.0354342617,12.062550232,4.9528840297,0.02
 07/09  14:00:00,138.896347573,24.6391256415,67.8189022811,0.0,4.12243109448,41.7362269337,26.7665981392,21.7937141095,4.9528840297,0.02
 07/09  15:00:00,119.067654747,19.7113005132,53.0339590872,0.0,4.12243109448,41.7362269337,30.1257943392,25.1529103095,4.9528840297,0.02
 07/09  16:00:00,122.807003454,24.6424378852,68.583938278,0.0,4.12243109448,24.8785346261,32.8268063066,27.8539222769,4.9528840297,0.02
 07/09  17:00:00,93.3551951519,19.7113005132,55.1300525355,0.0,2.06121554724,15.9888894789,27.0374683278,24.0457379099,2.97173041782,0.02
 07/09  18:00:00,111.195015004,24.6391256415,67.926122799,0.0,2.06121554724,15.9888894789,36.5191418237,33.5274114059,2.97173041782,0.02
 07/09  19:00:00,87.3621884546,17.9153955385,48.6301539588,0.0,2.06121554724,15.9888894789,30.4720847819,27.4803543641,2.97173041782,0.02
 07/09  20:00:00,116.994926459,23.4126261355,60.8807186688,0.0,2.06121554724,15.9888894789,45.4853658797,42.4936354619,2.97173041782,0.02
 07/09  21:00:00,91.8523792504,16.6888960325,42.624195828,0.0,2.06121554724,15.9888894789,35.9439709058,32.952240488,2.97173041782,0.02
 07/09  22:00:00,107.67699826,21.9670952836,53.0315062137,0.0,2.06121554724,15.9888894789,53.3014382057,50.3097077879,2.97173041782,0.02
 07/09  23:00:00,88.0247084646,15.7690404106,39.7395655493,0.0,2.06121554724,15.9888894789,39.6785116192,36.6867812014,2.97173041782,0.02
 07/09  24:00:00,107.132793238,21.9670952836,52.4873011756,0.0,2.06121554724,15.9888894789,56.8744575797,53.8827271619,2.97173041782,0.02
 07/10  01:00:00,86.4324322974,15.4185902573,36.4365240038,0.0,4.12243109448,15.9888894789,43.6685317733,40.6768013555,2.97173041782,0.02
 07/10  02:00:00,105.372535836,21.529032592,49.1038909272,0.0,4.12243109448,15.9888894789,67.8567264713,64.8649960535,2.97173041782,0.02
 07/10  03:00:00,86.2319440046,15.4185902573,36.2360356745,0.0,4.12243109448,15.9888894789,49.8033907088,46.811660291,2.97173041782,0.02
 07/10  04:00:00,145.995961185,28.51560031,65.3811066782,0.0,12.3672932834,24.9413748627,86.0702962874,81.0974122577,4.9528840297,0.02
 07/10  05:00:00,155.303927611,29.1785673694,68.5238130897,5.50229293005,12.3672932834,24.9413748627,144.061937737,139.089053707,4.9528840297,0.02
 07/10  06:00:00,207.860439714,29.6450160376,80.462477188,1.60321123516,24.7345865669,70.7195625826,105.655897744,95.7301296841,9.90576805939,0.02
 07/10  07:00:00,247.780603593,29.9672162643,87.5176899898,0.103860704553,37.1018798503,92.3937384068,70.6320952718,60.7063272124,9.90576805939,0.02
 07/10  08:00:00,268.073844531,30.4850760459,95.3540726507,0.0,37.1018798503,104.434947198,53.3294450423,34.8104914469,9.90576805939,8.61318553601
 07/10  09:00:00,285.546328499,31.0262016027,100.243993066,0.0,37.1018798503,116.476155989,34.3822510291,24.4564829697,9.90576805939,0.02
 07/10  10:00:00,288.987580345,31.4998903046,103.211082,0.0,37.1018798503,116.476155989,32.186572673,22.2608046136,9.90576805939,0.02
 07/10  11:00:00,294.265063372,31.9908702352,107.997377449,0.0,37.1018798503,116.476155989,25.7844022547,15.8586341954,9.90576805939,0.02
 07/10  12:00:00,287.331285164,32.4851771377,112.610888633,0.0,37.1018798503,104.434947198,19.2914720378,9.36570397842,9.90576805939,0.02
 07/10  13:00:00,304.259040815,33.0437623137,116.938511924,0.0,37.1018798503,116.476155989,25.6564684041,7.13259581008,9.90576805939,8.61810453468
 07/10  14:00:00,307.664209831,33.5818707424,119.805730047,0.0,37.1018798503,116.476155989,14.1391216051,4.2133535457,9.90576805939,0.02
 07/10  15:00:00,306.376827626,33.9693497311,118.130978825,0.0,37.1018798503,116.476155989,12.5617970899,2.6360290305,9.90576805939,0.02
 07/10  16:00:00,304.132854608,34.1256173301,115.731134715,0.0,37.1018798503,116.476155989,11.1944280393,1.26865997991,9.90576805939,0.02
 07/10  17:00:00,301.759966826,34.1356508241,113.349108682,0.0,37.1018798503,116.476155989,20.6304198761,2.11492159961,9.90576805939,8.6097302171
 07/10  18:00:00,181.797981104,28.8831782851,79.9051273179,0.0,24.7345865669,47.5788473902,16.3737791153,11.4008950856,4.9528840297,0.02
 07/10  19:00:00,180.463996434,28.7085748893,76.3965805942,0.0,24.7345865669,47.5788473902,26.6824453131,21.7095612834,4.9528840297,0.02
 07/10  20:00:00,172.973384292,29.1396622575,77.9859846659,0.0,12.3672932834,38.6892022431,38.6949015647,35.7031711469,2.97173041782,0.02
 07/10  21:00:00,127.867856004,20.6092530006,53.2422380957,0.0,12.3672932834,27.0668015668,34.5450453842,31.5533149663,2.97173041782,0.02
 07/10  22:00:00,102.777544591,18.9447668334,49.1859053982,0.0,4.12243109448,15.9888894789,34.4421577017,31.4504272839,2.97173041782,0.02
 07/10  23:00:00,113.055223369,22.4051579752,55.9104534409,0.0,4.12243109448,15.9888894789,44.5563166284,41.5645862106,2.97173041782,0.02
 07/10  24:00:00,96.9614295935,18.2876727959,44.0268844067,0.0,4.12243109448,15.9888894789,44.0256574362,41.0339270184,2.97173041782,0.02
 07/11  01:00:00,106.500499072,21.7480639378,50.0128231808,0.0,4.12243109448,15.9888894789,60.7903778919,57.7986474741,2.97173041782,0.02
 07/11  02:00:00,95.5683933536,18.2876727959,42.6338481609,0.0,4.12243109448,15.9888894789,53.7101888388,50.718458421,2.97173041782,0.02
 07/11  03:00:00,103.286464309,20.8501114505,47.719925751,0.0,4.12243109448,15.9888894789,63.8915824924,60.8998520745,2.97173041782,0.02
 07/11  04:00:00,143.706179035,28.1432470221,63.4636781453,0.0,12.3672932834,24.9413748627,75.9050384259,70.9321543962,4.9528840297,0.02
 07/11  05:00:00,154.300853938,29.6399613503,69.6202644686,2.9413742209,12.3672932834,24.9413748627,137.633988432,132.661104402,4.9528840297,0.02
 07/11  06:00:00,207.360309868,29.7944763604,80.7615729057,0.654525666875,24.7345865669,70.7195625826,101.302102849,91.3763347894,9.90576805939,0.02
 07/11  07:00:00,251.516661962,30.4398392691,90.8811128501,0.00387803660521,37.1018798503,92.3937384068,58.6808263831,48.7550583237,9.90576805939,0.02
 07/11  08:00:00,273.483307699,31.0986713395,100.149947768,0.0,37.1018798503,104.434947198,31.5758111266,21.6500430672,9.90576805939,0.02
 07/11  09:00:00,291.731941849,31.3532601986,106.10251972,0.0,37.1018798503,116.476155989,31.1327685209,12.613940571,9.90576805939,8.61305989054
 07/11  10:00:00,294.934747913,31.6148138319,109.04333927,0.0,37.1018798503,116.476155989,19.5388317153,9.61306365588,9.90576805939,0.02
 07/11  11:00:00,299.151852596,32.2152368254,112.659816771,0.0,37.1018798503,116.476155989,15.9023507833,5.97658272392,9.90576805939,0.02
 07/11  12:00:00,290.399406078,32.7417522168,115.422449419,0.0,37.1018798503,104.434947198,13.7502710056,3.82450294624,9.90576805939,0.02
 07/11  13:00:00,305.559096059,33.3349999504,117.947295594,0.0,37.1018798503,116.476155989,20.481793764,1.9579932805,9.90576805939,8.61803242408
 07/11  14:00:00,309.987599258,34.0345602782,121.676443703,0.0,37.1018798503,116.476155989,10.1802923148,0.254524255447,9.90576805939,0.02
 07/11  15:00:00,310.544151426,34.6357545469,121.631913159,0.0,37.1018798503,116.476155989,10.4116980098,0.485929950423,9.90576805939,0.02
 07/11  16:00:00,315.163328736,35.1888363543,125.6984033,0.0,37.1018798503,116.476155989,10.1879786331,0.262210573734,9.90576805939,0.02
 07/11  17:00:00,317.01502182,35.4803935676,127.259400869,0.0,37.1018798503,116.476155989,18.5155071295,0.0,9.90576805939,8.60973907014
 07/11  18:00:00,184.327172271,28.9022665256,82.4615926162,0.0,24.7345865669,47.5788473902,8.17196437225,3.19908034256,4.9528840297,0.02
 07/11  19:00:00,180.813666025,28.7276251325,76.7271988388,0.0,24.7345865669,47.5788473902,20.4985416591,15.5256576294,4.9528840297,0.02
 07/11  20:00:00,172.424444112,29.1553977955,77.4213105329,0.0,12.3672932834,38.6892022431,31.3592266591,28.3674962413,2.97173041782,0.02
 07/11  21:00:00,129.112743909,20.6093710082,54.4870094424,0.0,12.3672932834,27.0668015668,29.3266051056,26.3348746878,2.97173041782,0.02
 07/11  22:00:00,108.841503317,20.0398475319,54.1315986897,0.0,4.12243109448,15.9888894789,29.1541596954,26.1624292776,2.97173041782,0.02
 07/11  23:00:00,118.92259578,23.9820316041,60.154582594,0.0,4.12243109448,15.9888894789,37.6133851272,34.6216547094,2.97173041782,0.02
 07/11  24:00:00,99.7584402522,18.5213062315,46.5902617934,0.0,4.12243109448,15.9888894789,32.0047738612,29.0130434433,2.97173041782,0.02
 07/12  01:00:00,111.99340683,22.3175454369,54.9362496034,0.0,4.12243109448,15.9888894789,46.5585150202,43.5667846024,2.97173041782,0.02
 07/12  02:00:00,98.4547653118,18.5213062315,45.2865868491,0.0,4.12243109448,15.9888894789,41.2369078022,38.2451773844,2.97173041782,0.02
 07/12  03:00:00,109.211981554,21.9670952836,52.5052744362,0.0,4.12243109448,15.9888894789,51.5937520877,48.6020216699,2.97173041782,0.02
 07/12  04:00:00,144.868562917,28.0118282146,64.7574810048,0.0,12.3672932834,24.9413748627,58.3589955247,53.386111495,4.9528840297,0.02
 07/12  05:00:00,154.772655116,29.5288748294,71.1434878872,2.00103867271,12.3672932834,24.9413748627,116.055356859,111.082472829,4.9528840297,0.02
 07/12  06:00:00,211.736688779,29.9107053298,85.218503728,0.457744958873,24.7345865669,70.7195625826,79.2053474332,69.2795793738,9.90576805939,0.02
 07/12  07:00:00,252.726263582,30.5047007321,92.0067214936,0.0230127017805,37.1018798503,92.3937384068,48.2760451017,38.3502770423,9.90576805939,0.02
 07/12  08:00:00,268.705671331,30.7994468667,95.6715479051,0.0,37.1018798503,104.434947198,33.1961284816,23.2703604222,9.90576805939,0.02
 07/12  09:00:00,284.694309765,31.2415081483,99.1766068677,0.0,37.1018798503,116.476155989,35.8938911726,17.3733312716,9.90576805939,8.61479184156
 07/12  10:00:00,289.916369981,31.8808445707,103.758940589,0.0,37.1018798503,116.476155989,20.1804740004,10.254705941,9.90576805939,0.02
 07/12  11:00:00,297.250140673,32.5598892516,110.413469344,0.0,37.1018798503,116.476155989,14.8929821698,4.96721411041,9.90576805939,0.02
 07/12  12:00:00,292.130124042,33.1480509375,116.746883917,0.0,37.1018798503,104.434947198,11.6407260698,1.71495801039,9.90576805939,0.02
 07/12  13:00:00,310.044644982,33.7975436323,121.97026876,0.0,37.1018798503,116.476155989,18.6863714257,0.162645207934,9.90576805939,8.61795815835
 07/12  14:00:00,312.752965561,34.4844450726,123.991935763,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  15:00:00,313.663183098,34.9866289251,124.400085993,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  16:00:00,313.531060317,35.2611287533,123.993856212,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  17:00:00,307.179040868,34.8530154998,118.050801589,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  18:00:00,181.989426121,28.8823644991,80.0973611625,0.0,24.7345865669,47.5788473902,14.1552280303,0.597268678176,4.9528840297,8.60507532244
 07/12  19:00:00,181.672773879,28.7091178999,77.6048072427,0.0,24.7345865669,47.5788473902,15.1043743171,10.1314902874,4.9528840297,0.02
 07/12  20:00:00,172.884158985,29.1412369772,77.8951854775,0.0,12.3672932834,38.6892022431,34.2574970486,31.2657666308,2.97173041782,0.02
 07/12  21:00:00,126.741224144,20.6092530006,52.1156084811,0.0,12.3672932834,27.0668015668,41.2233722801,38.2316418623,2.97173041782,0.02
 07/12  22:00:00,103.553104461,19.7697088721,49.1133386027,0.0,4.12243109448,15.9888894789,44.8785055593,41.8867751414,2.97173041782,0.02
 07/12  23:00:00,110.749157678,22.4051579752,53.6043880253,0.0,4.12243109448,15.9888894789,57.0535314769,54.0618010591,2.97173041782,0.02
 07/12  24:00:00,95.6731504124,18.2876727959,42.7386055073,0.0,4.12243109448,15.9888894789,52.648418149,49.6566877312,2.97173041782,0.02
 07/13  01:00:00,106.109646261,21.7480639378,49.6219706541,0.0,4.12243109448,15.9888894789,61.4326430079,58.4409125901,2.97173041782,0.02
 07/13  02:00:00,96.6059268416,18.3752853343,43.5837694004,0.0,4.12243109448,15.9888894789,50.6280342787,47.6363038609,2.97173041782,0.02
 07/13  03:00:00,106.536225788,21.7480639378,50.0485501438,0.0,4.12243109448,15.9888894789,60.6036482101,57.6119177923,2.97173041782,0.02
 07/13  04:00:00,146.43494057,28.5375034445,65.7981835594,0.0,12.3672932834,24.9413748627,72.4343830819,67.4614990522,4.9528840297,0.02
 07/13  05:00:00,149.810277871,28.954710071,66.8535314116,1.90278279689,12.3672932834,24.9413748627,130.169310728,125.196426698,4.9528840297,0.02
 07/13  06:00:00,208.220913492,30.1815247038,81.2316734109,0.65798075439,24.7345865669,70.7195625826,94.8697860727,84.9440180133,9.90576805939,0.02
 07/13  07:00:00,248.10250989,30.6372666038,87.2580543069,0.0153630940606,37.1018798503,92.3937384068,67.305668154,57.3799000946,9.90576805939,0.02
 07/13  08:00:00,265.136177392,30.9947720096,91.9067406866,0.0,37.1018798503,104.434947198,50.5968425329,40.6710744735,9.90576805939,0.02
 07/13  09:00:00,283.490952793,31.3693634796,97.8453703673,0.0,37.1018798503,116.476155989,42.6666236302,24.1461064675,9.90576805939,8.61474910329
 07/13  10:00:00,288.306830328,31.878598406,102.151647452,0.0,37.1018798503,116.476155989,21.8429094428,11.9171413834,9.90576805939,0.02
 07/13  11:00:00,289.736100905,32.2740927927,103.185242907,0.0,37.1018798503,116.476155989,19.4948819348,9.56911387545,9.90576805939,0.02
 07/13  12:00:00,284.888452252,32.8111900214,109.842088492,0.0,37.1018798503,104.434947198,15.6859527348,5.76018467539,9.90576805939,0.02
 07/13  13:00:00,304.687476347,33.2869119936,117.123708594,0.0,37.1018798503,116.476155989,20.3068399947,1.78314411637,9.90576805939,8.61792781894
 07/13  14:00:00,304.569445896,33.4237162327,116.86914564,0.0,37.1018798503,116.476155989,11.1638049273,1.23803686786,9.90576805939,0.02
 07/13  15:00:00,287.909499382,33.1582715435,100.474775029,0.0,37.1018798503,116.476155989,20.7234790998,10.7977110404,9.90576805939,0.02
 07/13  16:00:00,278.421891413,32.7557327545,91.3900971911,0.0,37.1018798503,116.476155989,43.6176166829,33.6918486235,9.90576805939,0.02
 07/13  17:00:00,278.453642401,32.4680959753,91.7103319268,0.0,37.1018798503,116.476155989,43.2266677033,33.3008996439,9.90576805939,0.02
 07/13  18:00:00,171.307044373,28.691117812,69.6062243137,0.0,24.7345865669,47.5788473902,40.8365643878,35.8636803581,4.9528840297,0.02
 07/13  19:00:00,176.244256571,29.1290835986,71.7563084497,0.0,24.7345865669,47.5788473902,52.7180323441,39.1601003219,4.9528840297,8.60504799251
 07/13  20:00:00,160.178904471,28.252762695,66.0784000552,0.0,12.3672932834,38.6892022431,49.7266428314,46.7349124136,2.97173041782,0.02
 07/13  21:00:00,123.584674342,19.8208161861,49.7706799699,0.0,12.3672932834,27.0668015668,38.2981612363,35.3064308185,2.97173041782,0.02
 07/13  22:00:00,110.548482393,22.6898226943,53.0958631503,0.0,4.12243109448,15.9888894789,49.9904127585,46.9986823407,2.97173041782,0.02
 07/13  23:00:00,94.4307656966,17.4773328469,42.3297456721,0.0,4.12243109448,15.9888894789,39.346385407,36.3546549892,2.97173041782,0.02
 07/13  24:00:00,109.333593191,22.5145976177,52.056199024,0.0,4.12243109448,15.9888894789,55.5677708891,52.5760404712,2.97173041782,0.02
 07/14  01:00:00,91.0900203866,17.0392701553,39.4270630765,0.0,4.12243109448,15.9888894789,46.1957407046,43.2040102868,2.97173041782,0.02
 07/14  02:00:00,101.821778429,21.0909699004,45.9911968904,0.0,4.12243109448,15.9888894789,65.9927895951,63.0010591773,2.97173041782,0.02
 07/14  03:00:00,89.6695964396,16.4041552829,38.6649388747,0.0,4.12243109448,15.9888894789,48.2773912589,45.2856608411,2.97173041782,0.02
 07/14  04:00:00,145.265150567,28.3403752333,64.8255218303,0.0,12.3672932834,24.9413748627,76.0510865241,71.0782024944,4.9528840297,0.02
 07/14  05:00:00,153.779501144,29.3364289879,69.1898504757,3.15396815762,12.3672932834,24.9413748627,133.097082416,128.124198387,4.9528840297,0.02
 07/14  06:00:00,209.508012482,29.9152546678,82.4658564356,0.97716683106,24.7345865669,70.7195625826,91.7798335451,81.8540654857,9.90576805939,0.02
 07/14  07:00:00,249.413746571,30.4317197921,88.5714518202,0.218751125272,37.1018798503,92.3937384068,59.7291409317,49.8033728723,9.90576805939,0.02
 07/14  08:00:00,267.607522683,30.9390013252,94.4338681495,0.0,37.1018798503,104.434947198,40.955415635,31.0296475756,9.90576805939,0.02
 07/14  09:00:00,287.494671418,31.5737210548,101.644733693,0.0,37.1018798503,116.476155989,26.3734216848,16.4476536254,9.90576805939,0.02
 07/14  10:00:00,287.792087293,31.9077747027,101.607700885,0.0,37.1018798503,116.476155989,31.1431406752,12.6202247814,9.90576805939,8.61714783449
 07/14  11:00:00,283.219864111,31.9194122207,97.0237031081,0.0,37.1018798503,116.476155989,30.1883639178,20.2625958584,9.90576805939,0.02
 07/14  12:00:00,266.30208175,31.8409478472,92.2259759642,0.0,37.1018798503,104.434947198,43.3926002024,33.466832143,9.90576805939,0.02
 07/14  13:00:00,276.917270519,31.7992603655,90.8411591195,0.0,37.1018798503,116.476155989,46.000479206,36.0747111466,9.90576805939,0.02
 07/14  14:00:00,280.985348753,31.9652945616,94.7434424013,0.0,37.1018798503,116.476155989,42.6441577186,24.1230069638,9.90576805939,8.61538269541
 07/14  15:00:00,285.117343958,32.3182548337,98.5226512838,0.0,37.1018798503,116.476155989,26.0807117209,16.1549436615,9.90576805939,0.02
 07/14  16:00:00,285.833810765,32.6151310802,98.9426323419,0.0,37.1018798503,116.476155989,28.7750897487,18.8493216893,9.90576805939,0.02
 07/14  17:00:00,286.169897672,32.6876057927,99.2070867719,0.0,37.1018798503,116.476155989,29.7415081108,19.8157400514,9.90576805939,0.02
 07/14  18:00:00,176.63390476,28.7791419306,74.8450647529,0.0,24.7345865669,47.5788473902,29.9938115235,25.0209274938,4.9528840297,0.02
 07/14  19:00:00,176.85768399,28.6916499741,72.8071657646,0.0,24.7345865669,47.5788473902,35.2568307884,30.2839467587,4.9528840297,0.02
 07/14  20:00:00,166.986031873,28.9098612457,72.2284130212,0.0,12.3672932834,38.6892022431,51.7678206899,40.191029122,2.97173041782,8.6050611501
 07/14  21:00:00,118.770720987,18.5943166801,46.2064074157,0.0,12.3672932834,27.0668015668,35.3282006214,32.3364702036,2.97173041782,0.02
 07/14  22:00:00,111.769964303,22.865047771,54.1421197607,0.0,4.12243109448,15.9888894789,49.4420927767,46.4503623589,2.97173041782,0.02
 07/14  23:00:00,92.8271148974,17.214495232,40.9889322849,0.0,4.12243109448,15.9888894789,40.9740994936,37.9823690758,2.97173041782,0.02
 07/14  24:00:00,108.580325885,21.9670952836,51.8736187636,0.0,4.12243109448,15.9888894789,53.739652189,50.7479217711,2.97173041782,0.02
 07/15  01:00:00,90.3120061036,16.4041552829,39.307348393,0.0,4.12243109448,15.9888894789,42.5690753019,39.5773448841,2.97173041782,0.02
 07/15  02:00:00,108.728041316,22.4269850793,51.5382595525,0.0,4.12243109448,15.9888894789,64.7891941523,61.7974637345,2.97173041782,0.02
 07/15  03:00:00,82.339326187,14.805302489,32.956706177,0.0,4.12243109448,15.9888894789,45.2276458688,42.235915451,2.97173041782,0.02
 07/15  04:00:00,124.750831734,27.8147000034,61.9713854443,0.0,4.12243109448,16.0517297156,83.6879150775,80.6961846597,2.97173041782,0.02
 07/15  05:00:00,121.553679417,27.3766373118,59.2122958154,0.0,4.12243109448,16.0517297156,85.9793272724,82.9875968546,2.97173041782,0.02
 07/15  06:00:00,154.872911448,29.5669507698,80.882139529,0.0,4.12243109448,39.6058045677,61.8232187496,58.8314883318,2.97173041782,0.02
 07/15  07:00:00,197.493871468,29.5899964202,86.4895436813,2.99831056271,12.3672932834,65.3531420225,89.0751211166,84.1022370869,4.9528840297,0.02
 07/15  08:00:00,204.484511589,29.5873286828,92.8541537167,0.736381092879,12.3672932834,68.2430321324,62.8156139563,57.8427299266,4.9528840297,0.02
 07/15  09:00:00,237.441254085,29.7222323817,97.1364777261,0.259118163516,16.4897243779,93.1370602926,43.8630559065,35.918441459,7.92461444751,0.02
 07/15  10:00:00,241.458442866,29.9370156398,101.146919344,0.0509944958465,16.4897243779,93.1370602926,38.6270413665,30.682426919,7.92461444751,0.02
 07/15  11:00:00,245.992446377,30.1024889776,105.566434732,0.0,16.4897243779,93.1370602926,30.2332168342,22.2886023867,7.92461444751,0.02
 07/15  12:00:00,232.707187961,30.1972739876,101.337941529,0.0,16.4897243779,83.9857416113,32.2833501177,24.3387356701,7.92461444751,0.02
