Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  13:00:00,230.86338087,30.3670832036,99.3243329009,0.0,16.4897243779,83.9857416113,53.5260158632,36.9952105524,7.92461444751,8.60619086326
 07/15  14:00:00,235.527943755,30.5767869658,103.779255936,0.0,16.4897243779,83.9857416113,36.7947074989,28.8500930514,7.92461444751,0.02
 07/15  15:00:00,208.5545287,29.5669507698,95.2725810686,0.0,12.3672932834,70.6512738906,14.8795154159,9.90663138623,4.9528840297,0.02
 07/15  16:00:00,208.552417372,29.5669507698,95.270467993,0.0,12.3672932834,70.6512738906,16.3754934452,11.4026094156,4.9528840297,0.02
 07/15  17:00:00,198.905874529,29.5669507698,98.1472810221,0.0,12.3672932834,58.1284167478,12.3852260311,7.41234200139,4.9528840297,0.02
 07/15  18:00:00,145.238228266,28.868883701,78.3650909313,0.0,12.3672932834,24.9413748627,24.9780872144,20.0052031847,4.9528840297,0.02
 07/15  19:00:00,142.014364374,28.6924189546,72.968525106,0.0,12.3672932834,24.9413748627,40.4236296269,35.4507455972,4.9528840297,0.02
 07/15  20:00:00,136.15137494,29.019988039,72.166640573,0.0,4.12243109448,16.0517297156,63.2538908618,60.262160444,2.97173041782,0.02
 07/15  21:00:00,90.2834393973,15.9004592181,39.8056625963,0.0,4.12243109448,15.9888894789,44.1235299384,41.1317995206,2.97173041782,0.02
 07/15  22:00:00,109.466955693,22.1131161808,52.6142276426,0.0,4.12243109448,15.9888894789,67.1021681547,64.1104377369,2.97173041782,0.02
 07/15  23:00:00,89.9602073766,15.9442654872,39.4386242582,0.0,4.12243109448,15.9888894789,46.3177206774,43.3259902596,2.97173041782,0.02
 07/15  24:00:00,108.193183256,22.0547078219,51.3988635106,0.0,4.12243109448,15.9888894789,70.9963164702,68.0045860524,2.97173041782,0.02
 07/16  01:00:00,79.4632998881,14.257800155,32.7125825122,0.0,2.06121554724,15.9888894789,48.8890939666,45.8973635488,2.97173041782,0.02
 07/16  02:00:00,96.8079268869,20.1930174131,43.9596979558,0.0,2.06121554724,15.9888894789,71.573351097,68.5816206792,2.97173041782,0.02
 07/16  03:00:00,79.7762113744,13.8855228976,33.4209560824,0.0,2.06121554724,15.9888894789,46.0509249927,43.0591945749,2.97173041782,0.02
 07/16  04:00:00,94.0949946793,19.7549547214,41.6848283669,0.0,2.06121554724,15.9888894789,75.4325419994,72.4408115816,2.97173041782,0.02
 07/16  05:00:00,76.6516295171,13.3598476676,30.8220493779,0.0,2.06121554724,15.9888894789,48.696114994,45.7043845761,2.97173041782,0.02
 07/16  06:00:00,91.1308450835,22.8868748751,49.6142038515,0.0,2.06121554724,15.9888894789,84.3139509351,81.3222205173,2.97173041782,0.02
 07/16  07:00:00,81.3114835035,18.83517513,43.9624664472,0.0,2.06121554724,15.9888894789,60.7864543647,57.7947239469,2.97173041782,0.02
 07/16  08:00:00,132.304540773,24.2010629499,61.665158375,0.0,4.12243109448,41.7362269337,53.5529995823,48.5801155526,4.9528840297,0.02
 07/16  09:00:00,119.169856117,19.5360754366,53.311385659,0.0,4.12243109448,41.7362269337,30.0944403345,25.1215563048,4.9528840297,0.02
 07/16  10:00:00,140.887744574,24.6402427132,69.8091823159,0.0,4.12243109448,41.7362269337,30.2208469278,25.2479628981,4.9528840297,0.02
 07/16  11:00:00,123.431290415,19.7151416014,57.3937536921,0.0,4.12243109448,41.7362269337,23.1796107552,18.2067267256,4.9528840297,0.02
 07/16  12:00:00,143.335316873,24.6405682286,72.2564290495,0.0,4.12243109448,41.7362269337,35.2927434558,21.7382287806,4.9528840297,8.60163064554
 07/16  13:00:00,124.146951864,19.7171477976,58.1074090068,0.0,4.12243109448,41.7362269337,19.7959898112,14.8231057815,4.9528840297,0.02
 07/16  14:00:00,143.636663802,24.6438505891,72.554493733,0.0,4.12243109448,41.7362269337,23.630766074,18.6578820443,4.9528840297,0.02
 07/16  15:00:00,124.406976601,19.7260944106,58.3584872325,0.0,4.12243109448,41.7362269337,19.5257970718,14.5529130422,4.9528840297,0.02
 07/16  16:00:00,126.966363897,24.6485411657,72.7371956476,0.0,4.12243109448,24.8785346261,22.7367380786,17.7638540489,4.9528840297,0.02
 07/16  17:00:00,96.4547721223,19.7209558949,58.2199743483,0.0,2.06121554724,15.9888894789,20.5348654969,17.5431350791,2.97173041782,0.02
 07/16  18:00:00,114.648982522,24.6405024224,71.3787137763,0.0,2.06121554724,15.9888894789,28.4687365283,25.4770061105,2.97173041782,0.02
 07/16  19:00:00,92.4082611869,18.8133480259,52.7550895649,0.0,2.06121554724,15.9888894789,26.8984891738,23.9067587559,2.97173041782,0.02
 07/16  20:00:00,120.06105561,23.6535606159,63.7059136106,0.0,2.06121554724,15.9888894789,36.1001244524,33.1083940346,2.97173041782,0.02
 07/16  21:00:00,96.0745344934,17.4773328469,46.0347296467,0.0,2.06121554724,15.9888894789,24.9653811629,21.9736507451,2.97173041782,0.02
 07/16  22:00:00,117.547247881,23.4783355392,61.3673309833,0.0,2.06121554724,15.9888894789,35.8760901399,32.8843597221,2.97173041782,0.02
 07/16  23:00:00,91.2383159117,16.5793803596,42.1196484641,0.0,2.06121554724,15.9888894789,29.3501228518,26.3583924339,2.97173041782,0.02
 07/16  24:00:00,110.078849129,22.6460164251,54.7312513542,0.0,2.06121554724,15.9888894789,47.0631637494,44.0714333316,2.97173041782,0.02
 07/17  01:00:00,89.52352854,15.5938153339,39.3523954908,0.0,4.12243109448,15.9888894789,37.1305714979,34.1388410801,2.97173041782,0.02
 07/17  02:00:00,107.012041907,21.529032592,50.7433973298,0.0,4.12243109448,15.9888894789,54.4795888584,51.4878584406,2.97173041782,0.02
 07/17  03:00:00,91.5784734842,16.5793803596,40.3985905001,0.0,4.12243109448,15.9888894789,44.5956653175,41.6039348997,2.97173041782,0.02
 07/17  04:00:00,148.59052862,28.7127285212,67.7785462562,0.0,12.3672932834,24.9413748627,79.6890432595,74.7161592298,4.9528840297,0.02
 07/17  05:00:00,151.295433516,28.7695126766,66.8921749196,3.53449206093,12.3672932834,24.9413748627,140.223704822,135.250820792,4.9528840297,0.02
 07/17  06:00:00,207.73888971,29.7516421616,80.8391616336,0.998351034702,24.7345865669,70.7195625826,105.107822259,95.1820541994,9.90576805939,0.02
 07/17  07:00:00,249.722953016,30.0946641892,89.4134590589,0.0230006234986,37.1018798503,92.3937384068,67.6974683929,57.7717003335,9.90576805939,0.02
 07/17  08:00:00,271.481591853,30.68193012,98.5649922703,0.0,37.1018798503,104.434947198,39.9564054618,30.0306374024,9.90576805939,0.02
 07/17  09:00:00,293.256113504,31.3228088509,107.65711438,0.0,37.1018798503,116.476155989,35.0097589903,16.489294063,9.90576805939,8.61469686795
 07/17  10:00:00,301.310425291,31.9607832709,115.07306907,0.0,37.1018798503,116.476155989,18.557505442,8.63173738265,9.90576805939,0.02
 07/17  11:00:00,305.135142285,32.5478275218,118.310547154,0.0,37.1018798503,116.476155989,15.0168773627,5.09110930327,9.90576805939,0.02
 07/17  12:00:00,295.722527445,33.0483500592,120.439001136,0.0,37.1018798503,104.434947198,13.0225187748,3.09675071545,9.90576805939,0.02
 07/17  13:00:00,312.036375586,33.6543497263,124.105197505,0.0,37.1018798503,116.476155989,19.467419425,0.943762638448,9.90576805939,8.61788872714
 07/17  14:00:00,315.270002129,34.3040305412,126.689399114,0.0,37.1018798503,116.476155989,10.2828694839,0.357101424502,9.90576805939,0.02
 07/17  15:00:00,316.974071057,34.8198324097,127.87778467,0.0,37.1018798503,116.476155989,9.96706740591,0.0412993465193,9.90576805939,0.02
 07/17  16:00:00,319.018218175,35.1878677844,129.554287512,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  17:00:00,317.49447326,35.2367900661,127.982467717,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  18:00:00,187.804724887,28.9069258914,86.0156149282,0.0,24.7345865669,47.5788473902,13.556392619,0.0,4.9528840297,8.60350858932
 07/17  19:00:00,186.327617954,28.7342695505,82.2344981896,0.0,24.7345865669,47.5788473902,10.1281468178,5.15526278808,4.9528840297,0.02
 07/17  20:00:00,176.896829535,29.1647191123,81.8843753447,0.0,12.3672932834,38.6892022431,23.3720738668,20.380343449,2.97173041782,0.02
 07/17  21:00:00,130.835330957,20.609940372,56.2090293167,0.0,12.3672932834,27.0668015668,26.2379321829,23.2462017651,2.97173041782,0.02
 07/17  22:00:00,109.479437665,20.0398475319,54.7695333014,0.0,4.12243109448,15.9888894789,24.993278722,22.0015483042,2.97173041782,0.02
 07/17  23:00:00,119.712929712,23.9820316041,60.9449167963,0.0,4.12243109448,15.9888894789,33.0830367021,30.0913062843,2.97173041782,0.02
 07/17  24:00:00,100.484716016,18.4848010072,47.3530430583,0.0,4.12243109448,15.9888894789,32.0368978591,29.0451674413,2.97173041782,0.02
 07/18  01:00:00,113.70554372,22.4051579752,56.5607742249,0.0,4.12243109448,15.9888894789,43.6329090738,40.641178656,2.97173041782,0.02
 07/18  02:00:00,99.953887629,18.5213062315,46.7857094421,0.0,4.12243109448,15.9888894789,37.1932809242,34.2015505064,2.97173041782,0.02
 07/18  03:00:00,110.07378894,21.9670952836,53.3670821032,0.0,4.12243109448,15.9888894789,47.8389058686,44.8471754508,2.97173041782,0.02
 07/18  04:00:00,146.458014637,28.0118282146,66.3469330117,0.0,12.3672932834,24.9413748627,54.4470545826,49.4741705529,4.9528840297,0.02
 07/18  05:00:00,157.583856259,29.5495429508,74.2219241862,1.71313568726,12.3672932834,24.9413748627,106.31889807,101.34601404,4.9528840297,0.02
 07/18  06:00:00,216.069373308,29.9271837909,89.9076630303,0.0847920228271,24.7345865669,70.7195625826,68.5085041465,58.5827360871,9.90576805939,0.02
 07/18  07:00:00,258.349278233,30.8140056342,97.3434496186,0.0,37.1018798503,92.3937384068,39.29625297,29.3704849106,9.90576805939,0.02
 07/18  08:00:00,279.915705307,31.545255416,106.135796343,0.0,37.1018798503,104.434947198,23.3701644617,13.4443964023,9.90576805939,0.02
 07/18  09:00:00,300.781386294,32.2885421245,114.216629524,0.0,37.1018798503,116.476155989,22.6857577803,4.16533076761,9.90576805939,8.61465895329
 07/18  10:00:00,308.426268257,33.017203105,121.132484861,0.0,37.1018798503,116.476155989,11.2929401368,1.36717207746,9.90576805939,0.02
 07/18  11:00:00,310.746726474,33.6190813572,122.850896353,0.0,37.1018798503,116.476155989,10.7398812936,0.814113234167,9.90576805939,0.02
 07/18  12:00:00,299.456302463,34.0851695638,123.135974118,0.0,37.1018798503,104.434947198,10.4501293093,0.524361249918,9.90576805939,0.02
 07/18  13:00:00,313.292786148,34.6693262399,124.346610511,0.0,37.1018798503,116.476155989,18.5224326301,0.000141587641563,9.90576805939,8.61652298309
 07/18  14:00:00,319.512442086,35.3771619715,129.858698563,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  15:00:00,323.062198797,35.9115219843,132.874239871,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  16:00:00,318.016518227,36.0591667706,127.681304143,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  17:00:00,315.98145746,35.9992429561,125.707009391,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  18:00:00,187.814658415,28.9151751458,86.0173021088,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/18  19:00:00,186.442345159,28.7424859356,82.3409919783,0.0,24.7345865669,47.5788473902,15.8438167731,2.28593968167,4.9528840297,8.60499306175
 07/18  20:00:00,177.137557529,29.1743890792,82.1154223903,0.0,12.3672932834,38.6892022431,18.4633016913,15.4715712735,2.97173041782,0.02
 07/18  21:00:00,131.146582106,20.6114850288,56.5187339271,0.0,12.3672932834,27.0668015668,18.7724231524,15.7806927346,2.97173041782,0.02
 07/18  22:00:00,111.131767639,20.1493632048,56.3123475129,0.0,4.12243109448,15.9888894789,18.7240651451,15.7323347272,2.97173041782,0.02
 07/18  23:00:00,121.908251746,24.091547277,63.0307230833,0.0,4.12243109448,15.9888894789,28.1499286227,25.1581982049,2.97173041782,0.02
 07/18  24:00:00,106.226451345,19.6017848403,51.9546095986,0.0,4.12243109448,15.9888894789,24.6045212333,21.6127908154,2.97173041782,0.02
 07/19  01:00:00,118.863595784,23.8725159312,60.2050984937,0.0,4.12243109448,15.9888894789,35.9874817298,32.995751312,2.97173041782,0.02
 07/19  02:00:00,100.069395099,18.3752853343,47.0472377729,0.0,4.12243109448,15.9888894789,31.9416722281,28.9499418103,2.97173041782,0.02
 07/19  03:00:00,111.867137297,22.0255036425,55.1020220776,0.0,4.12243109448,15.9888894789,42.2011456392,39.2094152214,2.97173041782,0.02
 07/19  04:00:00,153.280802545,28.9098567324,72.2716923891,0.0,12.3672932834,24.9413748627,48.9989822281,44.0260981984,4.9528840297,0.02
 07/19  05:00:00,153.284468835,29.3707230481,70.2767436817,1.53774866915,12.3672932834,24.9413748627,107.259201551,102.286317521,4.9528840297,0.02
 07/19  06:00:00,217.323635828,30.0887097299,88.6980308116,0.0379941649655,24.7345865669,70.7195625826,70.9217524328,60.9959843734,9.90576805939,0.02
 07/19  07:00:00,259.282758254,31.0182811297,98.0726555545,0.0,37.1018798503,92.3937384068,36.3941576227,26.4683895633,9.90576805939,0.02
 07/19  08:00:00,281.675961696,31.7611342555,107.680186011,0.0,37.1018798503,104.434947198,19.4920012465,9.56623318714,9.90576805939,0.02
 07/19  09:00:00,302.566318807,32.5498448944,115.740272247,0.0,37.1018798503,116.476155989,11.9025648579,1.9767967985,9.90576805939,0.02
 07/19  10:00:00,307.168225976,33.2497492615,119.64185136,0.0,37.1018798503,116.476155989,19.8757878875,1.35296504303,9.90576805939,8.61705478507
 07/19  11:00:00,312.280798479,33.8646333888,124.139433404,0.0,37.1018798503,116.476155989,10.624884693,0.699116633647,9.90576805939,0.02
 07/19  12:00:00,303.505717084,34.3654497548,126.905126018,0.0,37.1018798503,104.434947198,9.93457530944,0.00880725005171,9.90576805939,0.02
 07/19  13:00:00,322.407981973,35.0275312643,133.103619542,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  14:00:00,325.863886601,35.7754798133,135.811778402,0.0,37.1018798503,116.476155989,18.5227816618,0.0,9.90576805939,8.61701360237
 07/19  15:00:00,324.099214504,36.2242967809,133.598495831,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  16:00:00,321.064376294,36.353249698,130.435094791,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  17:00:00,315.221056289,36.14664303,124.799218514,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  18:00:00,184.564423602,28.9943394643,82.6879075886,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/19  19:00:00,181.549744377,28.7343182186,77.4565625508,0.0,24.7345865669,47.5788473902,18.5493749344,13.5764909047,4.9528840297,0.02
 07/19  20:00:00,173.513376064,29.1637372444,78.5018768478,0.0,12.3672932834,38.6892022431,37.3977391324,25.8209624334,2.97173041782,8.60504628119
 07/19  21:00:00,129.604858817,20.6099821575,54.9785047573,0.0,12.3672932834,27.0668015668,29.5344926457,26.5427622279,2.97173041782,0.02
 07/19  22:00:00,108.829443281,20.0398475319,54.1195382258,0.0,4.12243109448,15.9888894789,32.6953815967,29.7036511789,2.97173041782,0.02
 07/19  23:00:00,118.815029102,23.9820316041,60.0470155491,0.0,4.12243109448,15.9888894789,44.7992161046,41.8074856867,2.97173041782,0.02
 07/19  24:00:00,104.478232673,19.5287743917,50.27940085,0.0,4.12243109448,15.9888894789,37.4372576254,34.4455272076,2.97173041782,0.02
 07/20  01:00:00,117.168416829,23.3031104626,59.102509411,0.0,4.12243109448,15.9888894789,44.7127167417,41.7209863239,2.97173041782,0.02
 07/20  02:00:00,97.3781167103,18.2000602576,44.5311840024,0.0,4.12243109448,15.9888894789,37.9116824068,34.919951989,2.97173041782,0.02
 07/20  03:00:00,109.023895957,21.9670952836,52.3171886695,0.0,4.12243109448,15.9888894789,49.8755984158,46.883867998,2.97173041782,0.02
 07/20  04:00:00,146.59116883,28.3622783679,66.1296366423,0.0,12.3672932834,24.9413748627,59.0185753849,54.0456913552,4.9528840297,0.02
 07/20  05:00:00,154.662402986,29.5878449686,71.2269561517,1.74834806178,12.3672932834,24.9413748627,114.960175922,109.987291892,4.9528840297,0.02
 07/20  06:00:00,214.097657358,29.968669922,85.3446799323,0.285406041599,24.7345865669,70.7195625826,77.8732347015,67.9474666422,9.90576805939,0.02
 07/20  07:00:00,257.131557938,30.8330681724,96.1066655807,0.0,37.1018798503,92.3937384068,40.0939459422,30.1681778828,9.90576805939,0.02
 07/20  08:00:00,281.665307491,31.5793147437,107.851360232,0.0,37.1018798503,104.434947198,17.627454457,7.70168639763,9.90576805939,0.02
 07/20  09:00:00,302.663483923,32.3365724203,116.050726104,0.0,37.1018798503,116.476155989,11.3368949485,1.41112688915,9.90576805939,0.02
 07/20  10:00:00,307.884251833,33.0316379393,120.575945517,0.0,37.1018798503,116.476155989,18.5644388583,0.0416332289051,9.90576805939,8.61703757003
 07/20  11:00:00,310.638745323,33.6281250298,122.733899043,0.0,37.1018798503,116.476155989,9.96360321563,0.0378351562421,9.90576805939,0.02
 07/20  12:00:00,302.655674231,34.1601285975,126.260421552,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/20  13:00:00,315.750989652,34.6662870047,126.807892248,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  14:00:00,323.356238772,35.3281851397,133.751382817,0.0,37.1018798503,116.476155989,18.5227614107,0.0,9.90576805939,8.61699335133
 07/20  15:00:00,325.546456963,35.8982489397,135.371793886,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  16:00:00,320.27695707,36.1014731266,129.899467323,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,312.727082797,35.8594173988,122.592480947,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,184.929942337,28.9017462294,83.0416921273,0.0,24.7345865669,47.5788473902,5.07536203037,0.102478000671,4.9528840297,0.02
 07/20  19:00:00,183.311807209,28.7276610174,79.2252872158,0.0,24.7345865669,47.5788473902,15.7603651757,10.787481146,4.9528840297,0.02
 07/20  20:00:00,174.270232966,29.1552752085,79.2672002037,0.0,12.3672932834,38.6892022431,24.3701347481,21.3784043302,2.97173041782,0.02
 07/20  21:00:00,129.668772506,20.6092530006,55.0431428783,0.0,12.3672932834,27.0668015668,25.2993878329,22.3076574151,2.97173041782,0.02
 07/20  22:00:00,108.925490881,20.0398475319,54.2155849138,0.0,4.12243109448,15.9888894789,35.4159424461,23.8425675666,2.97173041782,8.60164446172
 07/20  23:00:00,119.743209897,23.9820316041,60.9751954599,0.0,4.12243109448,15.9888894789,32.6534613584,29.6617309406,2.97173041782,0.02
 07/20  24:00:00,104.153467272,19.3827534945,50.1006555181,0.0,4.12243109448,15.9888894789,26.7636077066,23.7718772888,2.97173041782,0.02
 07/21  01:00:00,116.87120526,23.2154979242,58.8929096036,0.0,4.12243109448,15.9888894789,35.7179800693,32.7262496515,2.97173041782,0.02
 07/21  02:00:00,103.430378711,19.3827534945,49.3775671451,0.0,4.12243109448,15.9888894789,32.1228344754,29.1311040576,2.97173041782,0.02
 07/21  03:00:00,112.086545658,21.9670952836,55.3798376908,0.0,4.12243109448,15.9888894789,40.497341329,37.5056109112,2.97173041782,0.02
 07/21  04:00:00,149.2778718,28.1213438875,69.0572734576,0.0,12.3672932834,24.9413748627,54.9621746596,49.9892906299,4.9528840297,0.02
 07/21  05:00:00,155.779808661,29.571151192,72.8964272065,1.21297586557,12.3672932834,24.9413748627,120.531073997,115.558189968,4.9528840297,0.02
 07/21  06:00:00,210.660881747,30.0491446998,81.9912490473,0.121585984548,24.7345865669,70.7195625826,94.793163282,84.8673952226,9.90576805939,0.02
 07/21  07:00:00,249.298827333,30.8837147023,88.2232835202,0.0,37.1018798503,92.3937384068,66.8357838982,56.9100158388,9.90576805939,0.02
 07/21  08:00:00,268.981708866,31.4311961547,95.3158874438,0.0,37.1018798503,104.434947198,45.8825474184,35.956779359,9.90576805939,0.02
 07/21  09:00:00,289.741629241,32.1587445193,103.306715507,0.0,37.1018798503,116.476155989,30.6912662599,20.7654982005,9.90576805939,0.02
 07/21  10:00:00,300.235000697,32.882249498,113.07606534,0.0,37.1018798503,116.476155989,25.4931660552,6.97041846111,9.90576805939,8.6169795347
 07/21  11:00:00,308.891648162,33.5549430793,121.059968462,0.0,37.1018798503,116.476155989,10.7336723026,0.807904243162,9.90576805939,0.02
 07/21  12:00:00,301.995007423,34.2102572828,125.549642717,0.0,37.1018798503,104.434947198,9.92608536017,0.000317300778079,9.90576805939,0.02
 07/21  13:00:00,313.983153164,34.6358076438,125.070555901,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  14:00:00,294.048316124,34.3696801619,105.401950665,0.0,37.1018798503,116.476155989,23.2599413647,5.34971152761,9.90576805939,8.00446177771
 07/21  15:00:00,279.753610974,33.5691527062,91.9080239852,0.0,37.1018798503,116.476155989,43.0804907626,32.5427386891,9.90576805939,0.631984014126
 07/21  16:00:00,277.830380837,33.0661066474,90.4882718556,0.0,37.1018798503,116.476155989,46.3327719886,36.4070039292,9.90576805939,0.02
 07/21  17:00:00,275.897147811,32.6362927204,88.9856809417,0.0,37.1018798503,116.476155989,51.7261969377,41.8004288783,9.90576805939,0.02
 07/21  18:00:00,170.663857321,28.6913737028,68.9627993396,0.0,24.7345865669,47.5788473902,46.4445307659,41.4716467362,4.9528840297,0.02
 07/21  19:00:00,176.21730837,29.1293444073,71.7291096208,0.0,24.7345865669,47.5788473902,47.6289886368,42.6561046071,4.9528840297,0.02
 07/21  20:00:00,160.917292882,28.3622783679,66.7072616345,0.0,12.3672932834,38.6892022431,57.1058707845,54.1141403667,2.97173041782,0.02
 07/21  21:00:00,123.41187504,19.8208161861,49.5978697365,0.0,12.3672932834,27.0668015668,43.4564767311,40.4647463133,2.97173041782,0.02
 07/21  22:00:00,110.966225539,22.7774352326,53.4259925487,0.0,4.12243109448,15.9888894789,56.189631253,53.1979008352,2.97173041782,0.02
 07/21  23:00:00,93.7949087573,17.4773328469,41.6938875055,0.0,4.12243109448,15.9888894789,45.095994656,42.1042642381,2.97173041782,0.02
 07/21  24:00:00,108.198046179,22.5145976177,50.920650768,0.0,4.12243109448,15.9888894789,65.4491557401,62.4574253223,2.97173041782,0.02
 07/22  01:00:00,92.0816749723,17.2583015011,40.1996850505,0.0,4.12243109448,15.9888894789,61.213501683,49.6401373259,2.97173041782,8.60163393928
 07/22  02:00:00,98.9745623639,20.6529072088,43.5820423385,0.0,4.12243109448,15.9888894789,70.965712164,67.9739817462,2.97173041782,0.02
 07/22  03:00:00,90.1018835323,16.5793803596,38.9219998139,0.0,4.12243109448,15.9888894789,54.5261590783,51.5344286605,2.97173041782,0.02
 07/22  04:00:00,119.832715681,27.157605966,57.7103625663,0.0,4.12243109448,16.0517297156,93.7101511014,90.7184206836,2.97173041782,0.02
 07/22  05:00:00,123.761543352,27.8147000034,60.9820962715,0.0,4.12243109448,16.0517297156,95.5102281427,92.5184977249,2.97173041782,0.02
 07/22  06:00:00,153.378803365,29.5669507698,77.0388640633,0.0,4.12243109448,39.6058045677,77.2063989935,74.2146685756,2.97173041782,0.02
 07/22  07:00:00,191.21104353,29.5858937619,80.3207291799,2.88839913635,12.3672932834,65.3531420225,113.968569255,108.995685226,4.9528840297,0.02
 07/22  08:00:00,196.300658691,29.5841642093,84.5026757707,0.90716779123,12.3672932834,68.2430321324,94.349162553,89.3762785233,4.9528840297,0.02
 07/22  09:00:00,232.94178708,29.7720303074,92.4932179924,0.353125325312,16.4897243779,93.1370602926,64.7437550498,56.7991406022,7.92461444751,0.02
 07/22  10:00:00,241.795419776,29.9754174917,101.380424738,0.116084259903,16.4897243779,93.1370602926,40.6700310617,32.7254166142,7.92461444751,0.02
 07/22  11:00:00,245.6601186,30.1206951802,105.21592296,0.0,16.4897243779,93.1370602926,29.9147412316,21.9701267841,7.92461444751,0.02
 07/22  12:00:00,232.261275889,30.1174748793,100.971846903,0.0,16.4897243779,83.9857416113,34.0919799845,26.147365537,7.92461444751,0.02
 07/22  13:00:00,218.563101396,29.9603091501,87.3272121321,0.103620112672,16.4897243779,83.9857416113,63.0543796076,55.1097651601,7.92461444751,0.02
 07/22  14:00:00,212.441271643,29.7935278616,81.1720858955,0.30373160081,16.4897243779,83.9857416113,89.1863463222,81.2417318746,7.92461444751,0.02
 07/22  15:00:00,200.024947398,29.5669507698,86.7429646748,0.0,12.3672932834,70.6512738906,44.6107968713,31.0519554177,4.9528840297,8.60595742389
 07/22  16:00:00,203.775746827,29.5669507698,90.493787495,0.0,12.3672932834,70.6512738906,23.2703960753,18.2975120456,4.9528840297,0.02
 07/22  17:00:00,189.449551537,29.5669507698,88.6909601896,0.0,12.3672932834,58.1284167478,23.8619131103,18.8890290806,4.9528840297,0.02
 07/22  18:00:00,133.866659589,28.0337313492,67.8286749427,0.0,12.3672932834,24.9413748627,43.3969688864,38.4240848567,4.9528840297,0.02
 07/22  19:00:00,140.420683156,28.8003410595,71.266922137,0.0,12.3672932834,24.9413748627,59.3548060698,54.3819220401,4.9528840297,0.02
 07/22  20:00:00,127.815391306,28.0337313492,64.8169140008,0.0,4.12243109448,16.0517297156,78.3550804616,75.3633500438,2.97173041782,0.02
 07/22  21:00:00,82.9892532819,14.805302489,33.6066335987,0.0,4.12243109448,15.9888894789,50.26437072,47.2726403021,2.97173041782,0.02
 07/22  22:00:00,108.481431322,22.4269850793,51.2916498832,0.0,4.12243109448,15.9888894789,73.6108387144,70.6191082966,2.97173041782,0.02
 07/22  23:00:00,86.7738797261,15.4623965264,36.7341659886,0.0,4.12243109448,15.9888894789,49.2699255877,46.2781951699,2.97173041782,0.02
 07/22  24:00:00,98.4755183336,20.6529072088,43.0829996364,0.0,4.12243109448,15.9888894789,78.4486307874,75.4569003696,2.97173041782,0.02
 07/23  01:00:00,80.8467384698,14.5644440391,33.7893776435,0.0,2.06121554724,15.9888894789,54.9610047075,51.9692742897,2.97173041782,0.02
 07/23  02:00:00,93.2478224628,19.7549547214,40.8376566707,0.0,2.06121554724,15.9888894789,76.9324106312,73.9406802134,2.97173041782,0.02
 07/23  03:00:00,70.4951782037,12.5713348227,25.4541114471,0.0,2.06121554724,15.9888894789,52.9519969317,49.9602665139,2.97173041782,0.02
 07/23  04:00:00,96.7619342215,20.3390383103,43.7676847934,0.0,2.06121554724,15.9888894789,86.0405740536,83.0488436358,2.97173041782,0.02
 07/23  05:00:00,70.6808063088,12.111445027,26.1228141904,0.0,2.06121554724,15.9888894789,48.9927786607,46.0010482429,2.97173041782,0.02
 07/23  06:00:00,89.8501480279,22.4488121835,46.4224033179,0.0,2.06121554724,15.9888894789,95.9167687844,92.9250383666,2.97173041782,0.02
 07/23  07:00:00,78.3272189814,18.572337515,41.2410400485,0.0,2.06121554724,15.9888894789,72.5217595271,69.5300291093,2.97173041782,0.02
 07/23  08:00:00,129.830976627,24.2010629499,59.1915947478,0.0,4.12243109448,41.7362269337,75.5146086692,70.5417246395,4.9528840297,0.02
 07/23  09:00:00,114.869162191,19.2732378216,49.2735298775,0.0,4.12243109448,41.7362269337,49.90001762,44.9271335903,4.9528840297,0.02
 07/23  10:00:00,137.855086045,24.5296099686,66.887157072,0.0,4.12243109448,41.7362269337,50.5784750438,45.6055910141,4.9528840297,0.02
 07/23  11:00:00,121.602418339,19.7113005132,55.568723254,0.0,4.12243109448,41.7362269337,37.5004992128,32.5276151831,4.9528840297,0.02
 07/23  12:00:00,142.35232147,24.6391256415,71.2748767394,0.0,4.12243109448,41.7362269337,39.9105365934,34.9376525637,4.9528840297,0.02
 07/23  13:00:00,122.861840985,19.7113005132,56.8281458124,0.0,4.12243109448,41.7362269337,25.8927719816,20.9198879519,4.9528840297,0.02
 07/23  14:00:00,141.804970741,24.6409262097,70.7257253504,0.0,4.12243109448,41.7362269337,29.3450023439,24.3721183142,4.9528840297,0.02
 07/23  15:00:00,122.59739617,19.7143330425,56.5606683724,0.0,4.12243109448,41.7362269337,25.6940363617,20.721152332,4.9528840297,0.02
 07/23  16:00:00,125.168315472,24.649866252,70.9378222483,0.0,4.12243109448,24.8785346261,31.2531250821,26.2802410524,4.9528840297,0.02
 07/23  17:00:00,93.9360373845,19.7134092226,55.7087863072,0.0,2.06121554724,15.9888894789,27.3100393137,24.3183088959,2.97173041782,0.02
 07/23  18:00:00,112.218399197,24.6397501417,68.9488826729,0.0,2.06121554724,15.9888894789,34.9328311759,31.9411007581,2.97173041782,0.02
 07/23  19:00:00,90.958853721,18.8133480259,51.3056819877,0.0,2.06121554724,15.9888894789,38.7771859792,27.2038183674,2.97173041782,8.60163719396
 07/23  20:00:00,117.104311142,23.4126261355,60.9901035448,0.0,2.06121554724,15.9888894789,42.9342671508,39.942536733,2.97173041782,0.02
 07/23  21:00:00,96.2419574124,17.6963641927,45.9831211797,0.0,2.06121554724,15.9888894789,32.3839867947,29.3922563769,2.97173041782,0.02
 07/23  22:00:00,108.951217148,21.9670952836,54.3057253967,0.0,2.06121554724,15.9888894789,43.4080422285,40.4163118107,2.97173041782,0.02
 07/23  23:00:00,89.1149238062,15.8566529489,40.7421686934,0.0,2.06121554724,15.9888894789,33.9822901932,30.9905597754,2.97173041782,0.02
 07/23  24:00:00,107.859270543,21.9670952836,53.2137788659,0.0,2.06121554724,15.9888894789,53.0814212469,50.089690829,2.97173041782,0.02
 07/24  01:00:00,88.4249780017,15.5938153339,38.253845029,0.0,4.12243109448,15.9888894789,39.338199942,36.3464695242,2.97173041782,0.02
 07/24  02:00:00,108.795053109,22.4269850793,51.6052712552,0.0,4.12243109448,15.9888894789,64.027328305,61.0355978871,2.97173041782,0.02
 07/24  03:00:00,87.7738723817,15.5938153339,37.6027394514,0.0,4.12243109448,15.9888894789,42.0305605345,39.0388301167,2.97173041782,0.02
 07/24  04:00:00,147.489005388,28.51560031,66.8741513953,0.0,12.3672932834,24.9413748627,72.4255476464,67.4526636167,4.9528840297,0.02
 07/24  05:00:00,155.573114204,29.1935280322,70.1254191166,4.15491338179,12.3672932834,24.9413748627,129.590307758,124.617423729,4.9528840297,0.02
 07/24  06:00:00,211.885890201,29.6602698965,82.6994134014,1.02730556463,24.7345865669,70.7195625826,93.9802690637,84.0545010043,9.90576805939,0.02
 07/24  07:00:00,250.084519771,30.0167395064,89.7638790114,0.11207848576,37.1018798503,92.3937384068,63.7150883663,53.7893203069,9.90576805939,0.02
 07/24  08:00:00,270.535347221,30.4708597748,97.8298559465,0.0,37.1018798503,104.434947198,41.4704432399,31.5446751805,9.90576805939,0.02
 07/24  09:00:00,287.215278095,30.999840805,101.939251814,0.0,37.1018798503,116.476155989,31.1846273527,21.2588592933,9.90576805939,0.02
 07/24  10:00:00,295.508211445,31.6281740946,109.603381342,0.0,37.1018798503,116.476155989,30.3247017547,11.8019306014,9.90576805939,8.61700309389
 07/24  11:00:00,302.108668637,32.2352498463,115.596700797,0.0,37.1018798503,116.476155989,14.6407832642,4.71501520486,9.90576805939,0.02
 07/24  12:00:00,278.598005721,31.8516031394,104.511278801,0.0,37.1018798503,104.434947198,22.0226713767,12.0969033173,9.90576805939,0.02
 07/24  13:00:00,280.727601837,31.6085337947,94.8422579169,0.0,37.1018798503,116.476155989,42.5774306431,32.6516625838,9.90576805939,0.02
 07/24  14:00:00,275.509342061,31.3832707152,89.8494115215,0.0,37.1018798503,116.476155989,65.1541598898,46.6314399907,9.90576805939,8.61695183973
 07/24  15:00:00,273.463882448,31.3598764757,87.8275954637,0.0,37.1018798503,116.476155989,62.0133445677,52.0875765083,9.90576805939,0.02
 07/24  16:00:00,273.89388471,31.3126091317,88.3052596154,0.0,37.1018798503,116.476155989,57.9807813184,48.055013259,9.90576805939,0.02
 07/24  17:00:00,274.246430899,31.2732992188,88.6979476125,0.0,37.1018798503,116.476155989,52.9621823603,43.0364143009,9.90576805939,0.02
 07/24  18:00:00,172.376938442,28.6032128483,70.7640368734,0.0,24.7345865669,47.5788473902,40.7937531973,35.8208691676,4.9528840297,0.02
 07/24  19:00:00,177.265044475,29.1288880782,72.7772975796,0.0,24.7345865669,47.5788473902,45.403077867,40.4301938373,4.9528840297,0.02
 07/24  20:00:00,157.701138077,27.9242156763,63.9291650068,0.0,12.3672932834,38.6892022431,60.599547318,57.6078169001,2.97173041782,0.02
 07/24  21:00:00,116.419222736,17.8277830002,44.6446178819,0.0,12.3672932834,27.0668015668,43.2715812492,40.2798508314,2.97173041782,0.02
 07/24  22:00:00,108.524944203,22.4269850793,51.3351611479,0.0,4.12243109448,15.9888894789,67.981585079,56.4099798507,2.97173041782,8.59987481052
 07/24  23:00:00,94.3730030632,17.4773328469,42.2719817128,0.0,4.12243109448,15.9888894789,45.7750561663,42.7833257485,2.97173041782,0.02
 07/24  24:00:00,111.54875881,22.865047771,53.9209132634,0.0,4.12243109448,15.9888894789,59.0575812793,56.0658508615,2.97173041782,0.02
 07/25  01:00:00,86.4076053053,15.7908675147,36.0162343733,0.0,4.12243109448,15.9888894789,43.0326955956,40.0409651778,2.97173041782,0.02
 07/25  02:00:00,102.204710296,21.0909699004,46.3741276883,0.0,4.12243109448,15.9888894789,71.4693446184,68.4776142006,2.97173041782,0.02
 07/25  03:00:00,90.6284773066,16.5793803596,39.4485936793,0.0,4.12243109448,15.9888894789,52.9830234467,49.9912930289,2.97173041782,0.02
 07/25  04:00:00,143.637532609,28.1432470221,63.3950311764,0.0,12.3672932834,24.9413748627,84.3251497039,79.3522656742,4.9528840297,0.02
 07/25  05:00:00,154.185102153,29.5807796198,69.5677715742,2.93729660409,12.3672932834,24.9413748627,137.961084484,132.988200454,4.9528840297,0.02
 07/25  06:00:00,210.635575043,29.8380049508,81.4042985106,0.894369605924,24.7345865669,70.7195625826,98.3229915607,88.3972235013,9.90576805939,0.02
 07/25  07:00:00,246.006549506,30.2635229648,85.2679183147,0.283279578169,37.1018798503,92.3937384068,74.3250505023,64.3992824429,9.90576805939,0.02
 07/25  08:00:00,259.190089069,30.5186261853,86.3835473262,0.0532907380337,37.1018798503,104.434947198,66.6061535948,56.6803855354,9.90576805939,0.02
 07/25  09:00:00,270.433492682,30.6306751924,85.5227325063,0.0039159326617,37.1018798503,116.476155989,65.2187695699,55.2930015105,9.90576805939,0.02
 07/25  10:00:00,267.790915405,30.6491610391,82.8193677478,0.0457028311317,37.1018798503,116.476155989,81.0873906101,62.5646803387,9.90576805939,8.61694221202
 07/25  11:00:00,267.802449296,30.6922767002,82.7656025747,0.0678432366626,37.1018798503,116.476155989,76.3022547131,66.3764866537,9.90576805939,0.02
 07/25  12:00:00,258.776086378,30.7704833491,85.7509305345,0.0195657540152,37.1018798503,104.434947198,66.3284050965,56.4026370371,9.90576805939,0.02
 07/25  13:00:00,279.679175335,31.1837695284,94.2186167519,0.0,37.1018798503,116.476155989,39.2814172248,29.3556491654,9.90576805939,0.02
 07/25  14:00:00,286.665014897,31.6271574527,100.761174156,0.0,37.1018798503,116.476155989,28.9904985262,10.467776777,9.90576805939,8.61695368981
 07/25  15:00:00,290.35537343,32.0757169342,104.003231324,0.0,37.1018798503,116.476155989,16.535256876,6.60948881661,9.90576805939,0.02
 07/25  16:00:00,294.058365499,32.5049582671,107.277405852,0.0,37.1018798503,116.476155989,12.9167619303,2.99099387095,9.90576805939,0.02
 07/25  17:00:00,292.875056083,32.695629771,105.904252614,0.0,37.1018798503,116.476155989,13.5369308438,3.61116278437,9.90576805939,0.02
 07/25  18:00:00,177.405668472,28.7794660408,75.6165183409,0.0,24.7345865669,47.5788473902,23.7661459893,18.7932619596,4.9528840297,0.02
 07/25  19:00:00,176.795665434,28.6920451917,72.7447661,0.0,24.7345865669,47.5788473902,39.690121592,34.7172375624,4.9528840297,0.02
 07/25  20:00:00,167.610663024,29.019800114,72.7431102337,0.0,12.3672932834,38.6892022431,53.0675780592,50.0758476414,2.97173041782,0.02
 07/25  21:00:00,121.494175948,19.4922691674,48.0087177778,0.0,12.3672932834,27.0668015668,42.1153499539,39.123619536,2.97173041782,0.02
 07/25  22:00:00,111.301386863,22.8066394121,53.7319497049,0.0,4.12243109448,15.9888894789,56.9994472989,54.007716881,2.97173041782,0.02
 07/25  23:00:00,94.3907565222,17.5649453852,42.2021227436,0.0,4.12243109448,15.9888894789,45.951253202,42.9595227842,2.97173041782,0.02
 07/25  24:00:00,109.635752176,22.6460164251,52.2269379687,0.0,4.12243109448,15.9888894789,64.9507126472,61.9589822294,2.97173041782,0.02
 07/26  01:00:00,87.5469048613,16.0537051297,36.8926962343,0.0,4.12243109448,15.9888894789,55.6413136926,44.0679409652,2.97173041782,8.60164230964
 07/26  02:00:00,104.660326266,21.529032592,48.3916809003,0.0,4.12243109448,15.9888894789,68.3264383107,65.3347078929,2.97173041782,0.02
 07/26  03:00:00,89.3086634393,16.3603490138,38.3478111074,0.0,4.12243109448,15.9888894789,49.9867118143,46.9949813965,2.97173041782,0.02
 07/26  04:00:00,143.787123543,28.1432470221,63.5446220746,0.0,12.3672932834,24.9413748627,77.7116369116,72.7387528819,4.9528840297,0.02
 07/26  05:00:00,154.527695066,29.6402061964,69.713440892,3.07479360088,12.3672932834,24.9413748627,138.408352416,133.435468386,4.9528840297,0.02
 07/26  06:00:00,209.330395393,29.8785347928,79.8236173294,1.12934128731,24.7345865669,70.7195625826,104.013968493,94.0882004335,9.90576805939,0.02
 07/26  07:00:00,246.932455193,30.3714636785,86.0947307865,0.274433405036,37.1018798503,92.3937384068,72.7277726467,62.8020045873,9.90576805939,0.02
 07/26  08:00:00,266.036755161,30.9105906572,92.8915520983,0.0,37.1018798503,104.434947198,50.8809606738,40.9551926144,9.90576805939,0.02
 07/26  09:00:00,285.05882659,31.5581660244,99.2245085198,0.0,37.1018798503,116.476155989,33.1763120424,23.250543983,9.90576805939,0.02
 07/26  10:00:00,292.551284141,32.1798327779,106.094785655,0.0,37.1018798503,116.476155989,20.5973069438,10.6715388844,9.90576805939,0.02
 07/26  11:00:00,298.998505967,32.7566885999,111.965036719,0.0,37.1018798503,116.476155989,23.3009790951,4.77747088953,9.90576805939,8.61774014613
 07/26  12:00:00,289.390272137,33.251904498,113.90327592,0.0,37.1018798503,104.434947198,13.7576579776,3.83188991818,9.90576805939,0.02
 07/26  13:00:00,304.107268387,33.7455173459,116.084983188,0.0,37.1018798503,116.476155989,12.5588366505,2.63306859108,9.90576805939,0.02
 07/26  14:00:00,305.102276633,34.2368255607,116.588787141,0.0,37.1018798503,116.476155989,10.2796113086,0.353843249224,9.90576805939,0.02
 07/26  15:00:00,301.891604745,34.5427311629,113.072393831,0.0,37.1018798503,116.476155989,18.9028161461,0.380890698596,9.90576805939,8.61615738806
 07/26  16:00:00,304.182912366,34.7407420048,115.166180319,0.0,37.1018798503,116.476155989,10.0143774463,0.0886093869236,9.90576805939,0.02
 07/26  17:00:00,303.694882858,34.6405521871,114.77916725,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  18:00:00,181.317201865,28.8851092237,79.4687829975,0.0,24.7345865669,47.5788473902,8.02583670486,3.05295267516,4.9528840297,0.02
 07/26  19:00:00,181.036141827,28.7127498023,76.964542591,0.0,24.7345865669,47.5788473902,14.3544883793,9.38160434962,4.9528840297,0.02
 07/26  20:00:00,173.245774308,29.1430836101,78.2549427788,0.0,12.3672932834,38.6892022431,23.2992853634,20.3075549456,2.97173041782,0.02
 07/26  21:00:00,129.631101074,20.6092530006,55.0054768374,0.0,12.3672932834,27.0668015668,23.5177223712,20.5259919534,2.97173041782,0.02
 07/26  22:00:00,108.263697112,19.930331859,53.6633073533,0.0,4.12243109448,15.9888894789,23.8863401309,20.8946097131,2.97173041782,0.02
 07/26  23:00:00,119.204341869,23.9820316041,60.4363278743,0.0,4.12243109448,15.9888894789,33.3522779217,30.3605475039,2.97173041782,0.02
 07/26  24:00:00,100.281760263,18.4848010072,47.1500862153,0.0,4.12243109448,15.9888894789,28.7554250387,25.7636946209,2.97173041782,0.02
 07/27  01:00:00,113.292539367,22.3175454369,56.2353812899,0.0,4.12243109448,15.9888894789,40.9930877289,38.001357311,2.97173041782,0.02
 07/27  02:00:00,99.9183021692,18.5943166801,46.6771124035,0.0,4.12243109448,15.9888894789,40.3408433343,37.3491129164,2.97173041782,0.02
 07/27  03:00:00,110.330237037,21.9670952836,53.6235290604,0.0,4.12243109448,15.9888894789,51.0036674141,48.0119369963,2.97173041782,0.02
 07/27  04:00:00,146.832391535,28.0994407529,66.6336962559,0.0,12.3672932834,24.9413748627,62.3822508515,48.827726699,4.9528840297,8.6016401228
 07/27  05:00:00,155.147946334,29.6216902879,71.9085422857,1.51845931717,12.3672932834,24.9413748627,113.242141268,108.269257238,4.9528840297,0.02
 07/27  06:00:00,215.693285176,30.0201175103,86.9269532851,0.247312344942,24.7345865669,70.7195625826,76.0721006341,66.1463325747,9.90576805939,0.02
 07/27  07:00:00,258.462548269,30.9001392926,97.3705825234,0.0,37.1018798503,92.3937384068,38.5868030682,28.6610350088,9.90576805939,0.02
 07/27  08:00:00,278.148422874,31.6029574277,104.310865198,0.0,37.1018798503,104.434947198,20.4460134623,10.5202454029,9.90576805939,0.02
 07/27  09:00:00,292.828161378,32.2313245626,106.320701881,0.0,37.1018798503,116.476155989,16.8155124221,6.88974436271,9.90576805939,0.02
 07/27  10:00:00,296.000412114,32.815904538,108.907862925,0.0,37.1018798503,116.476155989,16.0530628715,6.12729481206,9.90576805939,0.02
 07/27  11:00:00,300.123152661,33.3395804598,112.50674353,0.0,37.1018798503,116.476155989,21.6576405843,3.1341300696,9.90576805939,8.61774245534
 07/27  12:00:00,290.157836439,33.7262438623,114.196506451,0.0,37.1018798503,104.434947198,11.2366819787,1.31091391927,9.90576805939,0.02
 07/27  13:00:00,305.680058331,34.2338591429,117.169452272,0.0,37.1018798503,116.476155989,10.3659809949,0.440212935526,9.90576805939,0.02
 07/27  14:00:00,310.245433806,34.8404660963,121.128324829,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  15:00:00,312.585428813,35.316626381,122.992281189,0.0,37.1018798503,116.476155989,18.5219196213,0.0,9.90576805939,8.61615156193
 07/27  16:00:00,311.979176293,35.5754411842,122.127741716,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  17:00:00,310.947908017,35.5485247009,121.124229484,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  18:00:00,185.042321151,28.9006137895,83.2595494477,0.0,24.7345865669,47.5788473902,5.01233506682,0.0394510371268,4.9528840297,0.02
 07/27  19:00:00,183.381350487,28.7275422768,79.2949634754,0.0,24.7345865669,47.5788473902,14.558461314,9.58557728428,4.9528840297,0.02
 07/27  20:00:00,174.210669191,29.155352687,79.2075733532,0.0,12.3672932834,38.6892022431,28.116187716,25.1244572982,2.97173041782,0.02
 07/27  21:00:00,131.156248964,20.6092583594,56.5306220423,0.0,12.3672932834,27.0668015668,26.0003165873,23.0085861695,2.97173041782,0.02
 07/27  22:00:00,111.398456564,20.0398475319,56.6885514004,0.0,4.12243109448,15.9888894789,24.580857839,21.5891274212,2.97173041782,0.02
 07/27  23:00:00,121.69480377,23.9820316041,62.9267900444,0.0,4.12243109448,15.9888894789,31.1717817491,28.1800513312,2.97173041782,0.02
 07/27  24:00:00,105.508522232,19.4922691674,51.3461953983,0.0,4.12243109448,15.9888894789,23.7432991578,20.75156874,2.97173041782,0.02
 07/28  01:00:00,118.224067368,23.3031104626,60.1581596379,0.0,4.12243109448,15.9888894789,30.9745460827,27.9828156648,2.97173041782,0.02
 07/28  02:00:00,99.0352693148,18.2876727959,46.1007237004,0.0,4.12243109448,15.9888894789,32.3736399057,29.3819094879,2.97173041782,0.02
 07/28  03:00:00,109.414219841,21.7480639378,52.926543477,0.0,4.12243109448,15.9888894789,44.7369474888,41.745217071,2.97173041782,0.02
 07/28  04:00:00,153.047766976,28.7346316558,72.2138810275,0.0,12.3672932834,24.9413748627,50.8006757071,45.8277916774,4.9528840297,0.02
 07/28  05:00:00,154.371945249,29.103799592,72.1417401731,1.02715115807,12.3672932834,24.9413748627,104.787764005,99.8148799751,4.9528840297,0.02
 07/28  06:00:00,218.962568366,30.4939062787,89.8266826118,0.143077444373,24.7345865669,70.7195625826,68.2839288216,58.3581607622,9.90576805939,0.02
 07/28  07:00:00,257.886554478,30.967582501,96.7271428543,0.0,37.1018798503,92.3937384068,49.5384725056,31.0279148972,9.90576805939,8.60478954904
 07/28  08:00:00,277.502613053,31.3933042209,103.874717836,0.0,37.1018798503,104.434947198,21.7936124192,11.8678443598,9.90576805939,0.02
 07/28  09:00:00,292.476600907,31.6921576696,106.508325289,0.0,37.1018798503,116.476155989,15.2588566356,5.33308857617,9.90576805939,0.02
 07/28  10:00:00,297.770196079,32.5491372872,110.944435306,0.0,37.1018798503,116.476155989,13.8723906776,3.94662261821,9.90576805939,0.02
 07/28  11:00:00,303.44100555,33.2772858003,115.886885681,0.0,37.1018798503,116.476155989,12.6739571047,2.74818904533,9.90576805939,0.02
 07/28  12:00:00,293.900230355,33.7924911214,117.872617315,0.0,37.1018798503,104.434947198,21.158366339,2.63700638587,9.90576805939,8.61559189371
 07/28  13:00:00,308.914633379,34.4043242866,120.233581419,0.0,37.1018798503,116.476155989,11.1936365879,1.26786852846,9.90576805939,0.02
 07/28  14:00:00,313.269282973,34.9238382132,124.068822935,0.0,37.1018798503,116.476155989,9.93494951795,0.00918145855325,9.90576805939,0.02
 07/28  15:00:00,314.059465742,35.2919425783,124.491010359,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  16:00:00,312.74029371,35.4402432908,123.02400781,0.0,37.1018798503,116.476155989,18.5197476665,0.0,9.90576805939,8.6139796071
 07/28  17:00:00,310.424887286,35.3734462951,120.776293502,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  18:00:00,185.001134345,28.8972259736,83.1406075868,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/28  19:00:00,185.679164667,28.7233636224,79.2477941909,0.0,24.7345865669,47.5788473902,13.9648683262,8.99198429648,4.9528840297,0.02
 07/28  20:00:00,175.19407065,29.150482604,80.1958495945,0.0,12.3672932834,38.6892022431,26.6775009483,23.6857705305,2.97173041782,0.02
 07/28  21:00:00,131.635487619,20.6092530006,57.0098687103,0.0,12.3672932834,27.0668015668,24.8643336486,21.8726032307,2.97173041782,0.02
 07/28  22:00:00,111.483653724,20.0398475319,56.773748828,0.0,4.12243109448,15.9888894789,20.9711157966,17.9793853788,2.97173041782,0.02
 07/28  23:00:00,122.639326311,23.9820316041,63.8713128523,0.0,4.12243109448,15.9888894789,23.1956367787,20.2039063609,2.97173041782,0.02
 07/28  24:00:00,107.323800374,19.4922691674,53.161473807,0.0,4.12243109448,15.9888894789,21.4339137736,18.4421833558,2.97173041782,0.02
 07/29  01:00:00,121.64463098,23.8725159312,62.9861331516,0.0,4.12243109448,15.9888894789,29.7948618621,26.8031314443,2.97173041782,0.02
 07/29  02:00:00,105.324116857,19.2732378216,51.3808215878,0.0,4.12243109448,15.9888894789,27.5579767283,24.5662463105,2.97173041782,0.02
 07/29  03:00:00,118.006959076,22.9964665784,60.2476954436,0.0,4.12243109448,15.9888894789,36.2971874328,33.3054570149,2.97173041782,0.02
 07/29  04:00:00,136.137113189,28.4717940408,72.7005724576,0.0,4.12243109448,16.0517297156,44.9702706036,41.9785401857,2.97173041782,0.02
 07/29  05:00:00,134.577466018,28.252762695,71.3599566,0.0,4.12243109448,16.0517297156,46.1326396594,43.1409092415,2.97173041782,0.02
 07/29  06:00:00,165.563021225,29.5669507698,89.2230821789,0.0,4.12243109448,39.6058045677,31.2537790346,28.2620486168,2.97173041782,0.02
 07/29  07:00:00,199.49598733,29.6054441708,91.1348189613,0.339702907957,12.3672932834,65.3531420225,70.6322276508,65.6593436211,4.9528840297,0.02
 07/29  08:00:00,208.123007667,29.6454413016,96.9982596487,0.17264490667,12.3672932834,68.2430321324,63.0459457498,49.4877237581,4.9528840297,8.60533796197
 07/29  09:00:00,244.298561866,30.0777589232,103.897384639,0.0,16.4897243779,93.1370602926,33.714163393,25.7695489454,7.92461444751,0.02
 07/29  10:00:00,246.367283013,30.4036666174,105.64013895,0.0,16.4897243779,93.1370602926,29.1389537008,21.1943392533,7.92461444751,0.02
 07/29  11:00:00,246.725178723,30.6078040891,105.793895857,0.0,16.4897243779,93.1370602926,29.6977409842,21.7531265367,7.92461444751,0.02
 07/29  12:00:00,238.282904862,30.7525825174,106.358386922,0.0,16.4897243779,83.9857416113,28.3574076248,20.4127931773,7.92461444751,0.02
 07/29  13:00:00,239.012147426,30.8929704962,106.947236118,0.0,16.4897243779,83.9857416113,23.6753688993,15.7307544518,7.92461444751,0.02
 07/29  14:00:00,230.525263156,30.8110734716,98.5422820972,0.0,16.4897243779,83.9857416113,30.1561937219,22.2115792743,7.92461444751,0.02
 07/29  15:00:00,197.829757529,29.5669507698,84.5477924507,0.0,12.3672932834,70.6512738906,26.4781289939,21.5052449642,4.9528840297,0.02
 07/29  16:00:00,198.00552084,29.5669507698,84.7235501133,0.0,12.3672932834,70.6512738906,31.0526516637,26.079767634,4.9528840297,0.02
 07/29  17:00:00,187.334862594,29.5669507698,86.5762592514,0.0,12.3672932834,58.1284167478,29.8092482455,24.8363642158,4.9528840297,0.02
 07/29  18:00:00,137.245999974,28.4717940408,70.7699513043,0.0,12.3672932834,24.9413748627,46.0758988157,41.103014786,4.9528840297,0.02
 07/29  19:00:00,145.230240713,29.0193724053,73.5082803294,0.0,12.3672932834,24.9413748627,51.9622690789,46.9893850492,4.9528840297,0.02
