Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  20:00:00,130.638033507,28.252762695,67.4205234837,0.0,4.12243109448,16.0517297156,59.6619392774,56.6702088596,2.97173041782,0.02
 07/29  21:00:00,86.7283407593,15.330977719,36.8200444551,0.0,4.12243109448,15.9888894789,45.2307699829,33.6573982676,2.97173041782,8.60164129748
 07/29  22:00:00,109.223945678,21.9670952836,52.517237588,0.0,4.12243109448,15.9888894789,54.8485341595,51.8568037417,2.97173041782,0.02
 07/29  23:00:00,89.4166236166,15.6814278722,39.1578772933,0.0,4.12243109448,15.9888894789,36.4132352271,33.4215048093,2.97173041782,0.02
 07/29  24:00:00,104.877065196,21.3100012462,48.8274513174,0.0,4.12243109448,15.9888894789,57.5921015588,54.600371141,2.97173041782,0.02
 07/30  01:00:00,80.7216168913,14.805302489,33.4002116507,0.0,2.06121554724,15.9888894789,41.9339539004,38.9422234826,2.97173041782,0.02
 07/30  02:00:00,106.067136384,21.8794827453,51.5092566891,0.0,2.06121554724,15.9888894789,63.3525992319,60.3608688141,2.97173041782,0.02
 07/30  03:00:00,77.9078365305,14.3672397974,31.0244941068,0.0,2.06121554724,15.9888894789,45.9347617649,42.9430313471,2.97173041782,0.02
 07/30  04:00:00,106.008154527,21.8794827453,51.4502749437,0.0,2.06121554724,15.9888894789,70.2894156574,67.2976852396,2.97173041782,0.02
 07/30  05:00:00,77.8782531775,14.3672397974,30.9949108515,0.0,2.06121554724,15.9888894789,49.2618143082,46.2700838904,2.97173041782,0.02
 07/30  06:00:00,98.3369855468,23.412550105,53.9455022321,0.0,2.06121554724,15.9888894789,74.6795695694,71.6878391516,2.97173041782,0.02
 07/30  07:00:00,75.6964193332,17.9590497468,39.2235275513,0.0,2.06121554724,15.9888894789,54.0488317383,51.0571013205,2.97173041782,0.02
 07/30  08:00:00,132.887484442,24.2229660845,62.2261988746,0.0,4.12243109448,41.7362269337,49.9793587528,45.0064747231,4.9528840297,0.02
 07/30  09:00:00,118.834531243,19.6017848403,52.9103514167,0.0,4.12243109448,41.7362269337,31.2676940214,26.2948099918,4.9528840297,0.02
 07/30  10:00:00,136.697933636,24.6391256415,65.6204885517,0.0,4.12243109448,41.7362269337,40.7557062992,35.7828222695,4.9528840297,0.02
 07/30  11:00:00,113.363051526,19.4922691674,47.5483874031,0.0,4.12243109448,41.7362269337,47.7650939344,42.7922099048,4.9528840297,0.02
 07/30  12:00:00,126.747873055,24.091547277,56.2180063575,0.0,4.12243109448,41.7362269337,71.2001940053,66.2273099756,4.9528840297,0.02
 07/30  13:00:00,112.382764846,19.4922691674,46.5681007372,0.0,4.12243109448,41.7362269337,53.6461718386,48.6732878089,4.9528840297,0.02
 07/30  14:00:00,130.087921962,24.2010629499,59.4485395961,0.0,4.12243109448,41.7362269337,59.7996822751,54.8267982454,4.9528840297,0.02
 07/30  15:00:00,115.496864321,19.6017848403,49.5726845357,0.0,4.12243109448,41.7362269337,43.1826088415,38.2097248118,4.9528840297,0.02
 07/30  16:00:00,115.792799926,24.4419974303,61.7701753771,0.0,4.12243109448,24.8785346261,55.8756770832,50.9027930535,4.9528840297,0.02
 07/30  17:00:00,84.6604957227,18.8133480259,47.3564906316,0.0,2.06121554724,15.9888894789,48.4011589676,45.4094285498,2.97173041782,0.02
 07/30  18:00:00,95.9310913236,22.865047771,54.4594619992,0.0,2.06121554724,15.9888894789,62.3965805106,59.4048500928,2.97173041782,0.02
 07/30  19:00:00,82.2248055802,17.3897203086,41.6692797369,0.0,2.06121554724,15.9888894789,51.2782774418,48.286547024,2.97173041782,0.02
 07/30  20:00:00,106.004812506,21.9670952836,51.3593205267,0.0,2.06121554724,15.9888894789,67.7629184361,64.7711880183,2.97173041782,0.02
 07/30  21:00:00,85.5541512108,15.5938153339,37.4442334221,0.0,2.06121554724,15.9888894789,49.6498461068,46.658115689,2.97173041782,0.02
 07/30  22:00:00,105.406450728,21.9670952836,50.7609586996,0.0,2.06121554724,15.9888894789,73.5891458152,70.5974153974,2.97173041782,0.02
 07/30  23:00:00,79.5379220259,14.7176899507,32.304129566,0.0,2.06121554724,15.9888894789,52.6624379884,49.6707075705,2.97173041782,0.02
 07/30  24:00:00,102.292592709,21.529032592,48.0851633126,0.0,2.06121554724,15.9888894789,75.5166745315,72.5249441137,2.97173041782,0.02
 07/31  01:00:00,87.3750871988,15.6814278722,37.1163411987,0.0,4.12243109448,15.9888894789,53.7420771888,50.750346771,2.97173041782,0.02
 07/31  02:00:00,98.8959259393,20.6529072088,43.5034063026,0.0,4.12243109448,15.9888894789,79.0210091435,76.0292787257,2.97173041782,0.02
 07/31  03:00:00,86.0575787734,15.4623965264,36.0178640448,0.0,4.12243109448,15.9888894789,56.1091925791,53.1174621613,2.97173041782,0.02
 07/31  04:00:00,142.789985269,28.0337313492,62.6569995967,0.0,12.3672932834,24.9413748627,104.225699638,90.6711772603,4.9528840297,8.60163834846
 07/31  05:00:00,155.25987641,29.3010415999,68.8830239645,4.97655658815,12.3672932834,24.9413748627,154.018004373,149.045120343,4.9528840297,0.02
 07/31  06:00:00,207.930516556,29.6578782048,78.2276606016,1.54607589113,24.7345865669,70.7195625826,117.556514269,107.630746209,9.90576805939,0.02
 07/31  07:00:00,242.771576689,29.9072958508,82.3788934816,0.293562884282,37.1018798503,92.3937384068,89.4381313491,79.5123632897,9.90576805939,0.02
 07/31  08:00:00,259.742438174,30.187287596,87.2538037938,0.0667481305625,37.1018798503,104.434947198,71.0409170033,61.1151489439,9.90576805939,0.02
 07/31  09:00:00,278.335355393,30.5379348264,93.5212858806,0.0,37.1018798503,116.476155989,55.6576332017,45.7318651423,9.90576805939,0.02
 07/31  10:00:00,285.109009838,31.0917256144,99.7406397577,0.0,37.1018798503,116.476155989,37.7056029183,27.7798348589,9.90576805939,0.02
 07/31  11:00:00,287.811209775,31.6298734437,101.904504755,0.0,37.1018798503,116.476155989,41.4026116295,22.879094254,9.90576805939,8.61774931615
 07/31  12:00:00,277.448443392,32.0403343844,103.173021548,0.0,37.1018798503,104.434947198,30.8293253878,20.9035573284,9.90576805939,0.02
 07/31  13:00:00,294.053040402,32.4319043026,107.344389197,0.0,37.1018798503,116.476155989,22.520800119,12.5950320596,9.90576805939,0.02
 07/31  14:00:00,295.215064801,32.9443094991,107.994112461,0.0,37.1018798503,116.476155989,18.8250933579,8.89932529856,9.90576805939,0.02
 07/31  15:00:00,283.630882712,32.4349630256,96.9193963845,0.0,37.1018798503,116.476155989,41.4943873735,22.9724648215,9.90576805939,8.61615449256
 07/31  16:00:00,276.891074349,32.0344932067,90.58058593,0.0,37.1018798503,116.476155989,50.7761230811,40.8503550217,9.90576805939,0.02
 07/31  17:00:00,276.077292727,31.7884812814,90.0136574939,0.0,37.1018798503,116.476155989,52.0024474382,42.0766793788,9.90576805939,0.02
 07/31  18:00:00,171.214418876,28.6908253866,69.5139186317,0.0,24.7345865669,47.5788473902,44.1235274744,39.1506434447,4.9528840297,0.02
 07/31  19:00:00,178.388517335,29.1288880782,71.5516178388,0.0,24.7345865669,47.5788473902,49.9134505287,44.940566499,4.9528840297,0.02
 07/31  20:00:00,159.268048257,28.1432470221,65.2770580694,0.0,12.3672932834,38.6892022431,60.6131774153,57.6214469975,2.97173041782,0.02
 07/31  21:00:00,116.959418705,17.9153955385,45.0972092817,0.0,12.3672932834,27.0668015668,41.623281557,38.6315511392,2.97173041782,0.02
 07/31  22:00:00,111.994608123,22.9526603093,54.2791506022,0.0,4.12243109448,15.9888894789,58.8208066603,55.8290762425,2.97173041782,0.02
 07/31  23:00:00,92.7439982373,17.2583015011,40.8620088779,0.0,4.12243109448,15.9888894789,47.6870613312,44.6953309134,2.97173041782,0.02
 07/31  24:00:00,104.106481109,21.3100012462,48.0568675112,0.0,4.12243109448,15.9888894789,58.6100979296,55.6183675118,2.97173041782,0.02
 08/01  01:00:00,85.0782663437,15.7032549764,34.7745083538,0.0,4.12243109448,15.9888894789,50.5500186802,47.5582882624,2.97173041782,0.02
 08/01  02:00:00,107.658948519,21.9670952836,50.9522408274,0.0,4.12243109448,15.9888894789,73.9897907317,70.9980603139,2.97173041782,0.02
 08/01  03:00:00,81.7825156165,14.7176899507,32.4875074944,0.0,4.12243109448,15.9888894789,52.0759005462,49.0841701284,2.97173041782,0.02
 08/01  04:00:00,147.4064544,28.6908253866,66.6163747105,0.0,12.3672932834,24.9413748627,78.5744866202,73.6016025905,4.9528840297,0.02
 08/01  05:00:00,150.46307624,28.8389128711,66.5627895312,2.96211950207,12.3672932834,24.9413748627,139.93727546,134.96439143,4.9528840297,0.02
 08/01  06:00:00,208.782025564,29.9795819273,79.4001948783,0.903346717505,24.7345865669,70.7195625826,108.841341573,98.9155735132,9.90576805939,0.02
 08/01  07:00:00,245.422171895,30.3555077473,84.7864769856,0.0883566333936,37.1018798503,92.3937384068,90.1113390519,71.600769113,9.90576805939,8.60480187945
 08/01  08:00:00,265.410362166,30.9047220564,92.2710472869,0.0,37.1018798503,104.434947198,57.023489065,47.0977210056,9.90576805939,0.02
 08/01  09:00:00,283.51171428,31.5214648482,97.7141306792,0.0,37.1018798503,116.476155989,40.1421934107,30.2164253513,9.90576805939,0.02
 08/01  10:00:00,286.844363223,32.0916436864,100.476095187,0.0,37.1018798503,116.476155989,33.9129185101,23.9871504507,9.90576805939,0.02
 08/01  11:00:00,289.030642964,32.5688732254,102.184934718,0.0,37.1018798503,116.476155989,27.1583160065,17.2325479471,9.90576805939,0.02
 08/01  12:00:00,280.0380721,32.9597507519,104.843195777,0.0,37.1018798503,104.434947198,32.4278214681,13.9064347976,9.90576805939,8.61561861111
 08/01  13:00:00,294.859957862,33.4169270815,107.166301877,0.0,37.1018798503,116.476155989,20.3036753058,10.3779072464,9.90576805939,0.02
 08/01  14:00:00,294.286691203,33.804589774,106.20547854,0.0,37.1018798503,116.476155989,19.8026947533,9.87692669388,9.90576805939,0.02
 08/01  15:00:00,293.856185785,34.089641554,105.490030392,0.0,37.1018798503,116.476155989,19.8018679901,9.87609993068,9.90576805939,0.02
 08/01  16:00:00,293.849191752,34.0967716212,105.476374726,0.0,37.1018798503,116.476155989,28.3582915423,9.83853646141,9.90576805939,8.61398702154
 08/01  17:00:00,293.780410129,34.072317198,105.432944594,0.0,37.1018798503,116.476155989,19.1834894786,9.25772141922,9.90576805939,0.02
 08/01  18:00:00,179.083270088,28.8740546268,77.1995445843,0.0,24.7345865669,47.5788473902,28.0621767662,23.0892927365,4.9528840297,0.02
 08/01  19:00:00,180.929584134,28.6989774986,74.5225994903,0.0,24.7345865669,47.5788473902,36.4600835303,31.4871995006,4.9528840297,0.02
 08/01  20:00:00,170.198765579,29.1324773989,75.2185494419,0.0,12.3672932834,38.6892022431,44.1032840622,41.1115536443,2.97173041782,0.02
 08/01  21:00:00,124.04803977,19.6017848403,50.4530737566,0.0,12.3672932834,27.0668015668,34.4553438276,31.4636134098,2.97173041782,0.02
 08/01  22:00:00,116.206586407,23.2739062831,58.1698831636,0.0,4.12243109448,15.9888894789,46.0501343487,43.0584039309,2.97173041782,0.02
 08/01  23:00:00,98.0581065574,17.9153955385,45.5190234123,0.0,4.12243109448,15.9888894789,40.9612783216,37.9695479038,2.97173041782,0.02
 08/01  24:00:00,112.602954909,22.7774352326,55.0627226818,0.0,4.12243109448,15.9888894789,53.7411796977,50.7494492799,2.97173041782,0.02
 08/02  01:00:00,94.3173880059,17.214495232,42.4792051157,0.0,4.12243109448,15.9888894789,39.2277836069,36.2360531891,2.97173041782,0.02
 08/02  02:00:00,112.947940326,22.865047771,55.3200955033,0.0,4.12243109448,15.9888894789,55.262605606,52.2708751882,2.97173041782,0.02
 08/02  03:00:00,94.0538469166,17.3897203086,42.0404388978,0.0,4.12243109448,15.9888894789,46.7529049046,43.7611744868,2.97173041782,0.02
 08/02  04:00:00,147.765583367,28.5375034445,67.1288258713,0.0,12.3672932834,24.9413748627,70.5646012657,65.591717236,4.9528840297,0.02
 08/02  05:00:00,150.87229754,28.9567829909,68.1960386439,1.62022182193,12.3672932834,24.9413748627,127.732730353,122.759846323,4.9528840297,0.02
 08/02  06:00:00,210.413029404,30.200198109,81.322616852,0.391312654055,24.7345865669,70.7195625826,98.1215076934,88.195739634,9.90576805939,0.02
 08/02  07:00:00,248.402918844,30.710205928,87.5008777383,0.0,37.1018798503,92.3937384068,75.0515412401,65.1257731807,9.90576805939,0.02
 08/02  08:00:00,266.198339659,31.0122852556,92.9514241574,0.0,37.1018798503,104.434947198,65.6073022713,47.090318218,9.90576805939,8.61121599396
 08/02  09:00:00,280.328990982,31.2741823371,94.7787015061,0.0,37.1018798503,116.476155989,49.839304239,39.9135361796,9.90576805939,0.02
 08/02  10:00:00,281.915720848,31.4852929017,96.1538227544,0.0,37.1018798503,116.476155989,42.7076912986,32.7819232392,9.90576805939,0.02
 08/02  11:00:00,284.577561039,31.7980916549,98.5026554161,0.0,37.1018798503,116.476155989,36.0136543575,26.0878862981,9.90576805939,0.02
 08/02  12:00:00,279.610358889,32.4676449807,104.907535549,0.0,37.1018798503,104.434947198,34.9586177298,16.4373773135,9.90576805939,8.61547235686
 08/02  13:00:00,294.860265581,33.0124258679,107.571120425,0.0,37.1018798503,116.476155989,18.4750435569,8.54927549751,9.90576805939,0.02
 08/02  14:00:00,295.123093969,33.4816606854,107.364829442,0.0,37.1018798503,116.476155989,17.7469660381,7.82119797873,9.90576805939,0.02
 08/02  15:00:00,294.372517829,33.8132081478,106.282814703,0.0,37.1018798503,116.476155989,17.2363995557,7.31063149627,9.90576805939,0.02
 08/02  16:00:00,294.298192349,33.9440818233,106.078022605,0.0,37.1018798503,116.476155989,25.0907893106,6.57102222129,9.90576805939,8.61399902992
 08/02  17:00:00,294.072146425,33.928688578,105.868301723,0.0,37.1018798503,116.476155989,15.5249085185,5.59914045915,9.90576805939,0.02
 08/02  18:00:00,179.114101358,28.8724807168,77.2319522654,0.0,24.7345865669,47.5788473902,25.2994487648,20.3265647351,4.9528840297,0.02
 08/02  19:00:00,180.920421042,28.696081771,74.5163356558,0.0,24.7345865669,47.5788473902,36.1084951214,31.1356110918,4.9528840297,0.02
 08/02  20:00:00,170.079243461,29.1307322477,75.1007764854,0.0,12.3672932834,38.6892022431,50.0633798808,47.071649463,2.97173041782,0.02
 08/02  21:00:00,124.617868756,19.6017848403,51.0229050827,0.0,12.3672932834,27.0668015668,37.5733817704,34.5816513526,2.97173041782,0.02
 08/02  22:00:00,117.910777476,23.2374010588,59.9105796939,0.0,4.12243109448,15.9888894789,43.6573376917,40.6656072739,2.97173041782,0.02
 08/02  23:00:00,100.070557011,17.9153955385,47.5314741035,0.0,4.12243109448,15.9888894789,35.082343159,32.0906127412,2.97173041782,0.02
 08/02  24:00:00,113.748702772,22.6898226943,56.2960833212,0.0,4.12243109448,15.9888894789,47.7886103157,44.7968798979,2.97173041782,0.02
 08/03  01:00:00,94.7077846136,17.214495232,42.86960196,0.0,4.12243109448,15.9888894789,37.4458003578,34.45406994,2.97173041782,0.02
 08/03  02:00:00,112.962092743,22.865047771,55.3342481567,0.0,4.12243109448,15.9888894789,54.9237070079,51.9319765901,2.97173041782,0.02
 08/03  03:00:00,89.5307028292,16.2289302063,38.7012700454,0.0,4.12243109448,15.9888894789,40.3989761088,37.407245691,2.97173041782,0.02
 08/03  04:00:00,147.940909525,28.5375034445,67.3041522676,0.0,12.3672932834,24.9413748627,62.5517134376,57.5788294079,4.9528840297,0.02
 08/03  05:00:00,150.975239069,28.9624502209,68.2599736129,1.6535613908,12.3672932834,24.9413748627,125.562174371,120.589290342,4.9528840297,0.02
 08/03  06:00:00,211.969961687,30.1773478995,82.6914439635,0.602268275505,24.7345865669,70.7195625826,96.5011097989,86.5753417395,9.90576805939,0.02
 08/03  07:00:00,247.114764899,30.556115314,86.3123322815,0.0544862839224,37.1018798503,92.3937384068,71.3782509031,61.4524828437,9.90576805939,0.02
 08/03  08:00:00,258.948308288,30.7626222554,85.9483661435,0.00264634775662,37.1018798503,104.434947198,74.8229066767,56.3056541602,9.90576805939,8.61148445704
 08/03  09:00:00,272.552379891,30.8699730932,87.4062968129,0.0,37.1018798503,116.476155989,59.1068130088,49.1810449494,9.90576805939,0.02
 08/03  10:00:00,277.236866934,31.1395732461,91.8207059517,0.0,37.1018798503,116.476155989,45.9976457452,36.0718776858,9.90576805939,0.02
 08/03  11:00:00,280.521243508,31.4373145732,94.8071348993,0.0,37.1018798503,116.476155989,37.4438019329,27.5180338735,9.90576805939,0.02
 08/03  12:00:00,269.844372243,31.4541625979,96.1550100113,0.0,37.1018798503,104.434947198,41.4392987356,22.9180950566,9.90576805939,8.61543561966
 08/03  13:00:00,284.294187902,31.5601992464,98.457249609,0.0,37.1018798503,116.476155989,31.9034289259,21.9776608665,9.90576805939,0.02
 08/03  14:00:00,286.190339384,31.948544061,99.9652088369,0.0,37.1018798503,116.476155989,28.9296527042,19.0038846448,9.90576805939,0.02
 08/03  15:00:00,286.657900803,32.2254106079,100.156013055,0.0,37.1018798503,116.476155989,30.3312092397,20.4054411803,9.90576805939,0.02
 08/03  16:00:00,287.955345196,32.6059308451,101.073330949,0.0,37.1018798503,116.476155989,27.8049306473,17.8791625879,9.90576805939,0.02
 08/03  17:00:00,286.819448644,32.7754402616,99.7688104698,0.0,37.1018798503,116.476155989,37.6628603125,19.1474559865,9.90576805939,8.6096362666
 08/03  18:00:00,177.215711636,28.867818332,75.3382227027,0.0,24.7345865669,47.5788473902,33.5485816095,28.5756975798,4.9528840297,0.02
 08/03  19:00:00,179.163368438,28.6918296227,72.7635365049,0.0,24.7345865669,47.5788473902,38.0891971443,33.1163131146,4.9528840297,0.02
 08/03  20:00:00,166.7751903,29.0196219879,71.9078364635,0.0,12.3672932834,38.6892022431,54.0353456215,51.0436152037,2.97173041782,0.02
 08/03  21:00:00,115.408796245,17.6963641927,43.7656249525,0.0,12.3672932834,27.0668015668,42.3666964746,39.3749660568,2.97173041782,0.02
 08/03  22:00:00,110.842565253,22.865047771,53.2147209622,0.0,4.12243109448,15.9888894789,60.4793094162,57.4875789983,2.97173041782,0.02
 08/03  23:00:00,86.1799263462,15.4185902573,36.1840187143,0.0,4.12243109448,15.9888894789,46.8013959424,43.8096655246,2.97173041782,0.02
 08/03  24:00:00,106.191054578,21.7480639378,49.7033789843,0.0,4.12243109448,15.9888894789,65.2940089842,62.3022785664,2.97173041782,0.02
 08/04  01:00:00,86.8502827916,15.5938153339,36.6791500308,0.0,4.12243109448,15.9888894789,50.0736402864,47.0819098686,2.97173041782,0.02
 08/04  02:00:00,101.087704026,21.0909699004,45.2571224118,0.0,4.12243109448,15.9888894789,77.8255101928,74.833779775,2.97173041782,0.02
 08/04  03:00:00,84.3876647463,15.2433651806,34.5669820906,0.0,4.12243109448,15.9888894789,50.4273665467,47.4356361288,2.97173041782,0.02
 08/04  04:00:00,145.565375483,28.51560031,64.9505215689,0.0,12.3672932834,24.9413748627,87.5588183354,82.5859343057,4.9528840297,0.02
 08/04  05:00:00,153.132294433,29.3412691126,68.4843439116,3.20742777418,12.3672932834,24.9413748627,145.847034568,140.874150538,4.9528840297,0.02
 08/04  06:00:00,208.646793744,29.911891277,79.2266892761,1.00931185378,24.7345865669,70.7195625826,107.594107411,97.6683393518,9.90576805939,0.02
 08/04  07:00:00,246.579425975,30.444944018,85.784163473,0.158491213501,37.1018798503,92.3937384068,76.8157127062,66.8899446468,9.90576805939,0.02
 08/04  08:00:00,266.366837377,30.9924787148,93.1396858671,0.0,37.1018798503,104.434947198,50.498291857,40.5725237976,9.90576805939,0.02
 08/04  09:00:00,283.78705637,31.6108508974,97.9000522157,0.0,37.1018798503,116.476155989,47.7280609132,29.2076288839,9.90576805939,8.61466396991
 08/04  10:00:00,286.005020752,32.0649527401,99.6634942517,0.0,37.1018798503,116.476155989,36.8848859659,26.9591179065,9.90576805939,0.02
 08/04  11:00:00,288.043248312,32.6523930829,101.1140799,0.0,37.1018798503,116.476155989,33.3638286789,23.4380606195,9.90576805939,0.02
 08/04  12:00:00,282.119934578,33.2560149229,106.628736338,0.0,37.1018798503,104.434947198,24.4298707551,14.5041026957,9.90576805939,0.02
 08/04  13:00:00,296.265671288,33.7129753144,108.275902482,0.0,37.1018798503,116.476155989,28.0165909276,9.49298426412,9.90576805939,8.61783860406
 08/04  14:00:00,299.519177153,34.134270871,111.108333538,0.0,37.1018798503,116.476155989,18.6567038549,8.73093579551,9.90576805939,0.02
 08/04  15:00:00,302.723574538,34.5509060657,113.896208079,0.0,37.1018798503,116.476155989,15.7660945843,5.84032652491,9.90576805939,0.02
 08/04  16:00:00,303.652209751,34.8066323842,114.569508709,0.0,37.1018798503,116.476155989,15.2026420227,5.27687396329,9.90576805939,0.02
 08/04  17:00:00,302.093657745,34.7520726388,113.06636588,0.0,37.1018798503,116.476155989,22.8714975015,4.35612650345,9.90576805939,8.60960293865
 08/04  18:00:00,181.551569256,28.8778817936,79.6639993462,0.0,24.7345865669,47.5788473902,25.0793260799,20.1064420502,4.9528840297,0.02
 08/04  19:00:00,182.694577537,28.704815652,76.2817543952,0.0,24.7345865669,47.5788473902,33.2446603267,28.271776297,4.9528840297,0.02
 08/04  20:00:00,172.962982217,29.1362083624,77.9790419394,0.0,12.3672932834,38.6892022431,39.4099089617,36.4181785439,2.97173041782,0.02
 08/04  21:00:00,127.034356619,19.7113005132,53.3298802495,0.0,12.3672932834,27.0668015668,30.9897603945,27.9980299766,2.97173041782,0.02
 08/04  22:00:00,119.136721391,23.3250135971,61.0489114044,0.0,4.12243109448,15.9888894789,39.2743476902,36.2826172723,2.97173041782,0.02
 08/04  23:00:00,99.5618513782,17.9153955385,47.0227688093,0.0,4.12243109448,15.9888894789,32.5342182419,29.542487824,2.97173041782,0.02
 08/04  24:00:00,111.757671695,22.7774352326,54.2174400501,0.0,4.12243109448,15.9888894789,51.3461162408,48.354385823,2.97173041782,0.02
 08/05  01:00:00,92.5910475146,17.214495232,40.7528652054,0.0,4.12243109448,15.9888894789,45.0382050054,42.0464745876,2.97173041782,0.02
 08/05  02:00:00,107.866427319,21.9670952836,51.1597204643,0.0,4.12243109448,15.9888894789,61.0510539826,58.0593235647,2.97173041782,0.02
 08/05  03:00:00,86.4221033382,15.4623965264,36.3823894833,0.0,4.12243109448,15.9888894789,46.3202885497,43.3285581319,2.97173041782,0.02
 08/05  04:00:00,123.93901083,27.5956686576,61.3785960549,0.0,4.12243109448,16.0517297156,80.4771053098,77.485374892,2.97173041782,0.02
 08/05  05:00:00,122.071628369,27.3766373118,59.7302449124,0.0,4.12243109448,16.0517297156,82.3594687756,79.3677383577,2.97173041782,0.02
 08/05  06:00:00,157.646348981,29.5669507698,78.9572438508,0.0,4.12243109448,39.6058045677,65.936137707,62.9444072892,2.97173041782,0.02
 08/05  07:00:00,192.047956706,29.5841301592,82.2147917945,1.83301404966,12.3672932834,65.3531420225,105.65886548,100.68598145,4.9528840297,0.02
 08/05  08:00:00,200.338708026,29.5851048566,88.9765323299,0.47042141741,12.3672932834,68.2430321324,82.3281070231,77.3552229934,4.9528840297,0.02
 08/05  09:00:00,234.774680825,29.7809393266,94.5075173528,0.162790837282,16.4897243779,93.1370602926,57.3047190546,49.3601046071,7.92461444751,0.02
 08/05  10:00:00,239.951236183,30.01512916,99.5890171574,0.0235659822298,16.4897243779,93.1370602926,47.4184465448,39.4738320973,7.92461444751,0.02
 08/05  11:00:00,245.177485703,30.2079056932,104.646055724,0.0,16.4897243779,93.1370602926,46.3830360998,29.8510159553,7.92461444751,8.60740569701
 08/05  12:00:00,238.422108402,30.427618252,106.822551333,0.0,16.4897243779,83.9857416113,33.7985886605,25.853974213,7.92461444751,0.02
 08/05  13:00:00,239.630762781,30.6575473232,107.801283827,0.0,16.4897243779,83.9857416113,31.6695359992,23.7249215517,7.92461444751,0.02
 08/05  14:00:00,240.846902134,30.8986575796,108.77634984,0.0,16.4897243779,83.9857416113,29.3953277723,21.4507133248,7.92461444751,0.02
 08/05  15:00:00,215.864333805,29.5669507698,102.582383102,0.0,12.3672932834,70.6512738906,10.4991747174,5.5262906877,4.9528840297,0.02
 08/05  16:00:00,213.541361234,29.5669507698,100.259405522,0.0,12.3672932834,70.6512738906,12.0716960387,7.09881200897,4.9528840297,0.02
 08/05  17:00:00,199.282891693,29.5669507698,98.5242949947,0.0,12.3672932834,58.1284167478,16.1462594859,11.1733754562,4.9528840297,0.02
 08/05  18:00:00,149.83126297,28.9588673291,82.8681416796,0.0,12.3672932834,24.9413748627,25.9034117155,20.9305276858,4.9528840297,0.02
 08/05  19:00:00,149.523531429,28.6943662938,78.1265778251,0.0,12.3672932834,24.9413748627,28.9820860428,24.0092020131,4.9528840297,0.02
 08/05  20:00:00,141.313714497,29.0201936006,77.3287742374,0.0,4.12243109448,16.0517297156,38.0090208198,35.017290402,2.97173041782,0.02
 08/05  21:00:00,99.9280641939,17.8058798656,47.498496623,0.0,4.12243109448,15.9888894789,30.7756717288,27.7839413109,2.97173041782,0.02
 08/05  22:00:00,115.944388926,23.0840791168,58.0975127104,0.0,4.12243109448,15.9888894789,43.9051133227,40.9133829049,2.97173041782,0.02
 08/05  23:00:00,96.596791534,17.0174430512,44.9788456213,0.0,4.12243109448,15.9888894789,32.8175887946,29.8258583768,2.97173041782,0.02
 08/05  24:00:00,115.088022271,22.7774352326,57.5477898832,0.0,4.12243109448,15.9888894789,40.9604411813,37.9687107635,2.97173041782,0.02
 08/06  01:00:00,86.5129941745,15.330977719,38.6659139545,0.0,2.06121554724,15.9888894789,26.7460811592,23.7543507414,2.97173041782,0.02
 08/06  02:00:00,106.646480004,21.7480639378,52.2200192668,0.0,2.06121554724,15.9888894789,49.3665416676,46.3748112497,2.97173041782,0.02
 08/06  03:00:00,86.716800235,15.6814278722,38.5192697903,0.0,2.06121554724,15.9888894789,40.1872390001,37.1955085823,2.97173041782,0.02
 08/06  04:00:00,95.0846783869,19.7549547214,42.6745116846,0.0,2.06121554724,15.9888894789,56.3458067204,53.3540763026,2.97173041782,0.02
 08/06  05:00:00,85.9862259215,15.5938153339,37.8763079348,0.0,2.06121554724,15.9888894789,42.7010539906,39.7093235728,2.97173041782,0.02
 08/06  06:00:00,94.254657659,22.4488121835,48.4777453982,0.0,2.06121554724,15.9888894789,75.6411839852,64.0678154076,2.97173041782,8.6016381598
 08/06  07:00:00,85.0351183497,19.2732378216,47.2480383042,0.0,2.06121554724,15.9888894789,47.1167024925,44.1249720747,2.97173041782,0.02
 08/06  08:00:00,131.923405924,24.0258378733,61.459248418,0.0,4.12243109448,41.7362269337,45.6701524315,40.6972684018,4.9528840297,0.02
 08/06  09:00:00,122.625470054,20.0398475319,56.2632274237,0.0,4.12243109448,41.7362269337,29.0207034635,24.0478194338,4.9528840297,0.02
 08/06  10:00:00,137.80479624,24.2025589541,67.1639177658,0.0,4.12243109448,41.7362269337,30.4003072715,25.4274232418,4.9528840297,0.02
 08/06  11:00:00,125.696851282,20.1514268008,59.2230294829,0.0,4.12243109448,41.7362269337,24.762132065,19.7892480353,4.9528840297,0.02
 08/06  12:00:00,140.453494228,24.2108899679,69.8042848279,0.0,4.12243109448,41.7362269337,28.9039139018,23.9310298721,4.9528840297,0.02
 08/06  13:00:00,127.765153375,20.1567486198,61.2860098315,0.0,4.12243109448,41.7362269337,26.5818000179,21.6089159882,4.9528840297,0.02
 08/06  14:00:00,140.220599693,24.2186942092,69.5635861151,0.0,4.12243109448,41.7362269337,34.9486006268,29.9757165971,4.9528840297,0.02
 08/06  15:00:00,127.492671183,20.1596564567,61.010619855,0.0,4.12243109448,41.7362269337,25.0298686261,20.0569845964,4.9528840297,0.02
 08/06  16:00:00,122.717831376,24.2241076802,68.9130966773,0.0,4.12243109448,24.8785346261,27.3547919257,22.381907896,4.9528840297,0.02
 08/06  17:00:00,98.2323545891,20.1548724789,59.5636402745,0.0,2.06121554724,15.9888894789,23.5523449592,20.5606145413,2.97173041782,0.02
 08/06  18:00:00,109.794065993,24.2042511846,66.9600485083,0.0,2.06121554724,15.9888894789,32.0600072931,29.0682768753,2.97173041782,0.02
 08/06  19:00:00,97.1603018945,19.2514107175,54.7199009181,0.0,2.06121554724,15.9888894789,30.2723007515,27.2805703337,2.97173041782,0.02
 08/06  20:00:00,116.882227661,23.0840791168,61.0965671454,0.0,2.06121554724,15.9888894789,42.0600006265,39.0682702087,2.97173041782,0.02
 08/06  21:00:00,99.8996212531,18.0249112114,49.3122380099,0.0,2.06121554724,15.9888894789,33.7157814481,30.7240510303,2.97173041782,0.02
 08/06  22:00:00,111.648660126,22.5365007522,56.4105779669,0.0,2.06121554724,15.9888894789,47.764995262,44.7732648442,2.97173041782,0.02
 08/06  23:00:00,98.13926447,17.8277830002,47.7490094222,0.0,2.06121554724,15.9888894789,36.6966715006,33.7049410828,2.97173041782,0.02
 08/06  24:00:00,115.392612405,23.0840791168,59.6069518588,0.0,2.06121554724,15.9888894789,51.4868338672,48.4951034494,2.97173041782,0.02
 08/07  01:00:00,99.2631311039,17.6963641927,46.943079265,0.0,4.12243109448,15.9888894789,34.3226029589,31.3308725411,2.97173041782,0.02
 08/07  02:00:00,112.867685681,22.5145976177,55.5902910289,0.0,4.12243109448,15.9888894789,50.0354552592,47.0437248414,2.97173041782,0.02
 08/07  03:00:00,97.4286630459,17.4773328469,45.3276425113,0.0,4.12243109448,15.9888894789,40.6275873179,37.6358569,2.97173041782,0.02
 08/07  04:00:00,149.537116312,28.3622783679,69.0755839201,0.0,12.3672932834,24.9413748627,65.1752598721,60.2023758424,4.9528840297,0.02
 08/07  05:00:00,155.452403832,29.3065158826,70.9809003097,3.06573358798,12.3672932834,24.9413748627,132.784497218,127.811613189,4.9528840297,0.02
 08/07  06:00:00,212.792400286,29.6888458871,81.569428651,0.686057329361,24.7345865669,70.7195625826,100.935826726,91.0100586671,9.90576805939,0.02
 08/07  07:00:00,250.290235079,30.1959204687,89.9024805937,0.0,37.1018798503,92.3937384068,66.5860828352,56.6603147758,9.90576805939,0.02
 08/07  08:00:00,273.395840021,30.8701180813,100.291048031,0.0,37.1018798503,104.434947198,47.934849973,29.4160024175,9.90576805939,8.61307949613
 08/07  09:00:00,293.043045439,31.5289450328,107.237987572,0.0,37.1018798503,116.476155989,28.0395328091,18.1137647497,9.90576805939,0.02
 08/07  10:00:00,296.887852595,32.1358533131,110.475402647,0.0,37.1018798503,116.476155989,21.6129152868,11.6871472274,9.90576805939,0.02
 08/07  11:00:00,298.8759483,32.6694599035,111.929684432,0.0,37.1018798503,116.476155989,19.0469517493,9.12118368991,9.90576805939,0.02
 08/07  12:00:00,291.206917199,33.1230357315,115.848676677,0.0,37.1018798503,104.434947198,24.3715972581,5.85030206524,9.90576805939,8.6155271335
 08/07  13:00:00,307.209508221,33.6413694982,119.291400887,0.0,37.1018798503,116.476155989,11.976134836,2.05036677662,9.90576805939,0.02
 08/07  14:00:00,308.878627974,34.1384529161,120.463579025,0.0,37.1018798503,116.476155989,10.8547665834,0.928998523976,9.90576805939,0.02
 08/07  15:00:00,307.615066988,34.43743683,118.901143454,0.0,37.1018798503,116.476155989,10.8929501819,0.967182122511,9.90576805939,0.02
 08/07  16:00:00,306.450681791,34.5786914161,117.595898605,0.0,37.1018798503,116.476155989,11.3709408929,1.44517283349,9.90576805939,0.02
 08/07  17:00:00,307.292147708,34.5739757637,118.442980992,0.0,37.1018798503,116.476155989,19.3216158693,0.806188650035,9.90576805939,8.60965915991
 08/07  18:00:00,184.53078813,28.9766398914,82.5908472517,0.0,24.7345865669,47.5788473902,8.71090239669,3.73801836699,4.9528840297,0.02
 08/07  19:00:00,184.738131936,28.715055191,78.3150730338,0.0,24.7345865669,47.5788473902,19.1233136742,14.1504296445,4.9528840297,0.02
 08/07  20:00:00,175.001550808,29.1438565926,80.0099604191,0.0,12.3672932834,38.6892022431,28.8118792291,25.8201488113,2.97173041782,0.02
 08/07  21:00:00,131.504442511,20.6092530006,56.8788265231,0.0,12.3672932834,27.0668015668,25.8031609316,22.8114305137,2.97173041782,0.02
 08/07  22:00:00,110.545348776,19.930331859,55.9449598536,0.0,4.12243109448,15.9888894789,23.708475297,20.7167448792,2.97173041782,0.02
 08/07  23:00:00,122.456480625,23.9820316041,63.6884674688,0.0,4.12243109448,15.9888894789,29.8640215659,26.8722911481,2.97173041782,0.02
 08/07  24:00:00,106.477640364,19.4922691674,52.3153141011,0.0,4.12243109448,15.9888894789,28.0517432831,25.0600128653,2.97173041782,0.02
 08/08  01:00:00,123.181223461,24.2010629499,64.1941788969,0.0,4.12243109448,15.9888894789,36.6166987448,33.624968327,2.97173041782,0.02
 08/08  02:00:00,101.546637038,18.3752853343,48.5244794355,0.0,4.12243109448,15.9888894789,29.6175718383,26.6258414205,2.97173041782,0.02
 08/08  03:00:00,111.653336083,21.7480639378,55.1656602717,0.0,4.12243109448,15.9888894789,42.6672750536,39.6755446357,2.97173041782,0.02
 08/08  04:00:00,153.020449552,28.8222441941,72.0989516183,0.0,12.3672932834,24.9413748627,54.4690952773,49.4962112476,4.9528840297,0.02
 08/08  05:00:00,151.609389107,29.0405642961,69.0781932573,1.39137778344,12.3672932834,24.9413748627,114.130960694,109.158076664,4.9528840297,0.02
 08/08  06:00:00,217.302337064,30.3213010516,85.9911323571,0.14183551465,24.7345865669,70.7195625826,79.934387841,70.0086197816,9.90576805939,0.02
 08/08  07:00:00,252.674443277,30.6961523832,91.786461252,0.0,37.1018798503,92.3937384068,52.9696895533,43.0439214939,9.90576805939,0.02
 08/08  08:00:00,268.556967575,30.9450804295,95.3772059036,0.0,37.1018798503,104.434947198,39.1406446588,29.2148765994,9.90576805939,0.02
 08/08  09:00:00,287.588599251,31.6244017099,101.688052359,0.0,37.1018798503,116.476155989,34.8274661781,16.3069776937,9.90576805939,8.61472042502
 08/08  10:00:00,296.482471981,32.4210269968,109.784861192,0.0,37.1018798503,116.476155989,16.8136468685,6.88787880915,9.90576805939,0.02
 08/08  11:00:00,301.596185932,33.1079173715,114.211480945,0.0,37.1018798503,116.476155989,12.9447662443,3.01899818492,9.90576805939,0.02
 08/08  12:00:00,291.29015377,33.6247448857,115.430214584,0.0,37.1018798503,104.434947198,12.4270861242,2.50131806483,9.90576805939,0.02
 08/08  13:00:00,307.219977301,34.1333653898,118.809826642,0.0,37.1018798503,116.476155989,19.8012373223,1.27756388262,9.90576805939,8.61790538024
 08/08  14:00:00,310.29942029,34.5856033052,121.437233721,0.0,37.1018798503,116.476155989,10.0624066631,0.136638603719,9.90576805939,0.02
 08/08  15:00:00,311.439207268,34.9467370914,122.215998041,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/08  16:00:00,311.160803982,35.1716868704,121.713038147,0.0,37.1018798503,116.476155989,10.0271453154,0.101377255969,9.90576805939,0.02
 08/08  17:00:00,307.371356424,35.1248450056,117.971290115,0.0,37.1018798503,116.476155989,20.3311658763,1.81573295034,9.90576805939,8.6096648666
 08/08  18:00:00,183.160576959,28.9776179217,81.1732783457,0.0,24.7345865669,47.5788473902,17.6558537187,12.682969689,4.9528840297,0.02
 08/08  19:00:00,183.849129123,28.7159326294,77.4251904154,0.0,24.7345865669,47.5788473902,26.4744824461,21.5015984164,4.9528840297,0.02
 08/08  20:00:00,174.914860618,29.1449451188,79.9221825556,0.0,12.3672932834,38.6892022431,33.5715652342,30.5798348164,2.97173041782,0.02
 08/08  21:00:00,131.416789543,20.6092530006,56.7911747108,0.0,12.3672932834,27.0668015668,30.9950314969,28.0033010791,2.97173041782,0.02
 08/08  22:00:00,110.376974197,19.930331859,55.7765854069,0.0,4.12243109448,15.9888894789,32.8298503618,29.838119944,2.97173041782,0.02
 08/08  23:00:00,121.457432768,23.9820316041,62.6894197466,0.0,4.12243109448,15.9888894789,42.6250611646,39.6333307468,2.97173041782,0.02
 08/08  24:00:00,105.066006978,19.3827534945,51.013196526,0.0,4.12243109448,15.9888894789,34.2776718183,31.2859414005,2.97173041782,0.02
 08/09  01:00:00,114.895289158,22.3175454369,57.8381320348,0.0,4.12243109448,15.9888894789,44.3691129187,41.3773825009,2.97173041782,0.02
 08/09  02:00:00,100.290426613,18.5943166801,47.049237805,0.0,4.12243109448,15.9888894789,41.4716939752,38.4799635574,2.97173041782,0.02
 08/09  03:00:00,109.569916268,21.9670952836,52.8632092538,0.0,4.12243109448,15.9888894789,54.9314907651,51.9397603472,2.97173041782,0.02
 08/09  04:00:00,144.781436111,28.0118282146,64.6703543018,0.0,12.3672932834,24.9413748627,65.754816518,60.7819324883,4.9528840297,0.02
 08/09  05:00:00,153.651964545,29.5867794586,70.2120638706,1.75386759297,12.3672932834,24.9413748627,132.189437002,127.216552973,4.9528840297,0.02
 08/09  06:00:00,211.0518991,29.9304370584,80.0343051489,0.239088901637,24.7345865669,70.7195625826,100.702183267,90.7764152075,9.90576805939,0.02
 08/09  07:00:00,251.714020624,30.7085632816,90.8136304908,0.0,37.1018798503,92.3937384068,59.026976813,49.1012087536,9.90576805939,0.02
 08/09  08:00:00,274.440488408,31.3606006719,100.845217523,0.0,37.1018798503,104.434947198,29.6349339318,19.7091658724,9.90576805939,0.02
 08/09  09:00:00,291.202240018,31.9898308704,104.936218005,0.0,37.1018798503,116.476155989,29.3540645598,10.8335624994,9.90576805939,8.61473400094
 08/09  10:00:00,296.955508074,32.7344589425,109.944472275,0.0,37.1018798503,116.476155989,16.5207248143,6.59495675491,9.90576805939,0.02
 08/09  11:00:00,301.384704248,33.3964121901,113.711519501,0.0,37.1018798503,116.476155989,14.2983619934,4.37259393402,9.90576805939,0.02
 08/09  12:00:00,293.758323145,33.8897785343,117.633363929,0.0,37.1018798503,104.434947198,12.5319736254,2.60620556605,9.90576805939,0.02
 08/09  13:00:00,298.400783082,34.1567509034,109.967202861,0.0,37.1018798503,116.476155989,22.5555057962,4.03186446057,9.90576805939,8.61787327627
 08/09  14:00:00,283.544152096,33.866068008,95.4015076161,0.0,37.1018798503,116.476155989,34.2176118156,24.2918437562,9.90576805939,0.02
 08/09  15:00:00,279.332360793,33.3382615848,91.7176403542,0.0,37.1018798503,116.476155989,49.268723012,39.3429549526,9.90576805939,0.02
 08/09  16:00:00,286.432518172,33.4221298387,98.7343211994,0.0,37.1018798503,116.476155989,30.0649606132,20.1391925538,9.90576805939,0.02
 08/09  17:00:00,292.166261053,33.4505244705,104.440518305,0.0,37.1018798503,116.476155989,16.5377477846,6.61197972525,9.90576805939,0.02
 08/09  18:00:00,179.488874962,28.7797376722,77.699436362,0.0,24.7345865669,47.5788473902,26.6698658561,13.1122119318,4.9528840297,8.60476989461
 08/09  19:00:00,181.671572291,28.6922182758,75.2713379632,0.0,24.7345865669,47.5788473902,25.7108211694,20.7379371397,4.9528840297,0.02
 08/09  20:00:00,169.469905775,29.0199229534,74.6022473821,0.0,12.3672932834,38.6892022431,37.5757902812,34.5840598634,2.97173041782,0.02
 08/09  21:00:00,122.710091355,19.4922691674,49.2246453776,0.0,12.3672932834,27.0668015668,33.1705755427,30.1788451249,2.97173041782,0.02
 08/09  22:00:00,112.616480623,22.8066394121,55.0470447503,0.0,4.12243109448,15.9888894789,45.9149994289,42.9232690111,2.97173041782,0.02
 08/09  23:00:00,95.9975288172,17.6525579236,43.721283796,0.0,4.12243109448,15.9888894789,39.3566036703,36.3648732525,2.97173041782,0.02
 08/09  24:00:00,110.118914287,22.6460164251,52.7101013854,0.0,4.12243109448,15.9888894789,60.7660447362,57.7743143184,2.97173041782,0.02
 08/10  01:00:00,93.1399603177,17.214495232,41.3017779372,0.0,4.12243109448,15.9888894789,47.0087796167,44.0170491989,2.97173041782,0.02
 08/10  02:00:00,106.008003508,21.9889223877,49.2562845864,0.0,4.12243109448,15.9888894789,64.7224490326,61.7307186148,2.97173041782,0.02
 08/10  03:00:00,93.8085530312,17.4773328469,41.7075330009,0.0,4.12243109448,15.9888894789,51.029202296,48.0374718782,2.97173041782,0.02
 08/10  04:00:00,147.114133954,28.51560031,66.4992801276,0.0,12.3672932834,24.9413748627,76.4316704664,71.4587864367,4.9528840297,0.02
 08/10  05:00:00,153.886921019,29.3961375403,70.3174688013,2.07406113619,12.3672932834,24.9413748627,129.756960943,124.784076913,4.9528840297,0.02
 08/10  06:00:00,211.495854319,29.9367393472,80.1811278313,0.529919235889,24.7345865669,70.7195625826,100.990041439,91.0642733798,9.90576805939,0.02
 08/10  07:00:00,244.794061254,30.4921852761,84.029476377,0.0805747203293,37.1018798503,92.3937384068,81.6800202519,71.7542521926,9.90576805939,0.02
 08/10  08:00:00,264.717236575,30.9574021968,91.5251738356,0.0,37.1018798503,104.434947198,58.0322587208,48.1064906614,9.90576805939,0.02
 08/10  09:00:00,285.881898651,31.5319676683,100.073711138,0.0,37.1018798503,116.476155989,42.0320021266,23.51322498,9.90576805939,8.61300908723
 08/10  10:00:00,293.593502036,32.1826876454,107.134229574,0.0,37.1018798503,116.476155989,23.1616812214,13.235913162,9.90576805939,0.02
 08/10  11:00:00,300.302201335,32.9142352,113.111206986,0.0,37.1018798503,116.476155989,17.9307976204,8.00502956104,9.90576805939,0.02
 08/10  12:00:00,296.181268851,33.5732951365,120.372805534,0.0,37.1018798503,104.434947198,13.9893542941,4.06358623471,9.90576805939,0.02
 08/10  13:00:00,315.060746454,34.19126767,126.592622861,0.0,37.1018798503,116.476155989,18.9449559065,0.421285482566,9.90576805939,8.61790236454
 08/10  14:00:00,293.009895442,33.3466992809,105.386611336,0.0,37.1018798503,116.476155989,16.3892385468,6.4634704874,9.90576805939,0.02
 08/10  15:00:00,276.368812748,32.6214805771,89.4708850652,0.0,37.1018798503,116.476155989,51.8195021234,41.893734064,9.90576805939,0.02
 08/10  16:00:00,276.136851673,32.2459136081,89.614881789,0.0,37.1018798503,116.476155989,53.6835897924,43.757821733,9.90576805939,0.02
 08/10  17:00:00,278.607844343,32.1095038019,92.223129456,0.0,37.1018798503,116.476155989,43.243749954,33.3179818946,9.90576805939,0.02
 08/10  18:00:00,171.558458324,28.6908253866,69.8579322141,0.0,24.7345865669,47.5788473902,42.6312149172,37.6583308875,4.9528840297,0.02
 08/10  19:00:00,178.846082249,29.1288880782,69.659993632,0.0,24.7345865669,47.5788473902,69.7155186348,56.157562989,4.9528840297,8.60507161615
 08/10  20:00:00,155.369426357,27.9607209006,61.5609615114,0.0,12.3672932834,38.6892022431,80.6105788139,77.618848396,2.97173041782,0.02
 08/10  21:00:00,117.243102827,18.7257354876,44.5473738346,0.0,12.3672932834,27.0668015668,56.8221613893,53.8304309715,2.97173041782,0.02
 08/10  22:00:00,107.307399956,22.5730059765,49.9715974343,0.0,4.12243109448,15.9888894789,76.0207500604,73.0290196426,2.97173041782,0.02
 08/10  23:00:00,89.5230745449,17.0392701553,37.8601172182,0.0,4.12243109448,15.9888894789,58.3616729531,55.3699425353,2.97173041782,0.02
 08/10  24:00:00,104.992785538,21.7480639378,48.5051099551,0.0,4.12243109448,15.9888894789,78.8551450598,75.8634146419,2.97173041782,0.02
 08/11  01:00:00,90.9792729981,17.2583015011,39.0972842931,0.0,4.12243109448,15.9888894789,62.8237382577,59.8320078399,2.97173041782,0.02
 08/11  02:00:00,97.9684702708,20.6529072088,42.5759513776,0.0,4.12243109448,15.9888894789,80.7495514691,77.7578210513,2.97173041782,0.02
 08/11  03:00:00,88.4719291353,16.4041552829,37.4672715274,0.0,4.12243109448,15.9888894789,60.278465494,57.2867350762,2.97173041782,0.02
 08/11  04:00:00,144.114597175,28.4279877716,63.5873558595,0.0,12.3672932834,24.9413748627,98.1632156431,93.1903316134,4.9528840297,0.02
 08/11  05:00:00,151.745122836,29.3426590006,66.8863058679,3.41690440764,12.3672932834,24.9413748627,160.091257248,155.118373218,4.9528840297,0.02
 08/11  06:00:00,206.667498408,29.9318156075,74.8229307074,1.06468417706,24.7345865669,70.7195625826,125.309025986,115.383257926,9.90576805939,0.02
 08/11  07:00:00,241.160781033,30.4266973011,80.3691531306,0.173106476187,37.1018798503,92.3937384068,95.15022033,85.2244522706,9.90576805939,0.02
 08/11  08:00:00,258.596605577,30.8546619963,85.4824600187,0.0248311042822,37.1018798503,104.434947198,73.3701823661,63.4444143067,9.90576805939,0.02
 08/11  09:00:00,276.330970521,31.375527416,90.6792278946,0.0,37.1018798503,116.476155989,58.9773774223,49.0516093629,9.90576805939,0.02
 08/11  10:00:00,284.036078413,31.9339939287,97.8254603568,0.0,37.1018798503,116.476155989,48.8852793626,30.3623458627,9.90576805939,8.61716544046
 08/11  11:00:00,291.605911125,32.51146756,104.817695706,0.0,37.1018798503,116.476155989,26.3127678086,16.3869997492,9.90576805939,0.02
 08/11  12:00:00,284.681462321,33.1104923294,109.335813364,0.0,37.1018798503,104.434947198,23.1283499451,13.2025818857,9.90576805939,0.02
 08/11  13:00:00,301.371704211,33.7736549788,113.32119982,0.0,37.1018798503,116.476155989,18.3978557074,8.47208764804,9.90576805939,0.02
 08/11  14:00:00,300.133535478,34.1989257807,111.65798616,0.0,37.1018798503,116.476155989,23.7461698248,5.22328586763,9.90576805939,8.61711589775
 08/11  15:00:00,302.345368979,34.548534231,113.520397499,0.0,37.1018798503,116.476155989,14.4453319371,4.51956387775,9.90576805939,0.02
 08/11  16:00:00,306.460045261,34.7343536826,117.449645216,0.0,37.1018798503,116.476155989,11.503619407,1.57785134764,9.90576805939,0.02
 08/11  17:00:00,304.594152614,34.5968741286,115.722074043,0.0,37.1018798503,116.476155989,11.1823495236,1.25658146421,9.90576805939,0.02
 08/11  18:00:00,181.81195341,28.878279751,79.9239758791,0.0,24.7345865669,47.5788473902,15.2667187261,10.2938346964,4.9528840297,0.02
 08/11  19:00:00,184.212271905,28.7024146103,75.4526560098,0.0,24.7345865669,47.5788473902,27.1686777945,22.1957937648,4.9528840297,0.02
 08/11  20:00:00,170.425014895,29.1333370747,75.4439166081,0.0,12.3672932834,38.6892022431,45.3122433762,33.7354987299,2.97173041782,8.60501422846
 08/11  21:00:00,124.14395183,19.7113005132,50.4394677053,0.0,12.3672932834,27.0668015668,32.2964546663,29.3047242485,2.97173041782,0.02
 08/11  22:00:00,114.086983154,23.1278853859,56.1963008623,0.0,4.12243109448,15.9888894789,46.3799056736,43.3881752558,2.97173041782,0.02
 08/11  23:00:00,96.6247519128,17.8277830002,44.1732814042,0.0,4.12243109448,15.9888894789,40.1652814758,37.1735510579,2.97173041782,0.02
 08/11  24:00:00,111.86971176,23.0402728476,54.0666420581,0.0,4.12243109448,15.9888894789,60.752347361,57.7606169432,2.97173041782,0.02
 08/12  01:00:00,92.066674794,17.2583015011,40.1846857933,0.0,4.12243109448,15.9888894789,49.9189142,46.9271837822,2.97173041782,0.02
 08/12  02:00:00,103.442798905,21.3100012462,47.3931856988,0.0,4.12243109448,15.9888894789,63.6074517558,60.615721338,2.97173041782,0.02
 08/12  03:00:00,84.8990412386,15.7032549764,34.5952836808,0.0,4.12243109448,15.9888894789,48.4588777252,45.4671473074,2.97173041782,0.02
 08/12  04:00:00,125.873801317,27.9023125417,63.0067423292,0.0,4.12243109448,16.0517297156,79.1388994663,76.1471690485,2.97173041782,0.02
 08/12  05:00:00,127.331372356,28.0337313492,64.3328945614,0.0,4.12243109448,16.0517297156,78.7094441204,75.7177137026,2.97173041782,0.02
 08/12  06:00:00,159.467991256,29.5669507698,80.7788858528,0.0,4.12243109448,39.6058045677,60.1795884988,57.187858081,2.97173041782,0.02
 08/12  07:00:00,192.953181934,29.5781201916,81.7962734516,3.16276734105,12.3672932834,65.3531420225,105.760379779,100.78749575,4.9528840297,0.02
 08/12  08:00:00,196.346214726,29.5780566385,84.5984664561,0.863041314122,12.3672932834,68.2430321324,93.7862255429,88.8133415132,4.9528840297,0.02
 08/12  09:00:00,230.440463034,29.6541815202,90.2019539371,0.260899800949,16.4897243779,93.1370602926,71.4456790281,63.5010645806,7.92461444751,0.02
 08/12  10:00:00,236.258911397,29.8048169982,96.0768296159,0.0537497628128,16.4897243779,93.1370602926,53.0654642906,45.1208498431,7.92461444751,0.02
 08/12  11:00:00,242.061543886,30.0486767162,101.689342988,0.0,16.4897243779,93.1370602926,40.0916269565,32.147012509,7.92461444751,0.02
 08/12  12:00:00,235.537656282,30.2919558955,104.073726745,0.0,16.4897243779,83.9857416113,36.4394582898,28.4948438423,7.92461444751,0.02
 08/12  13:00:00,234.829312418,30.4936867115,103.163655212,0.0,16.4897243779,83.9857416113,56.962866099,40.432027271,7.92461444751,8.60622438057
 08/12  14:00:00,236.12003126,30.7120400282,104.236086377,0.0,16.4897243779,83.9857416113,56.3513537749,48.4067393274,7.92461444751,0.02
 08/12  15:00:00,212.059760191,29.5669507698,98.7778103807,0.0,12.3672932834,70.6512738906,27.0856994611,22.1128154314,4.9528840297,0.02
 08/12  16:00:00,212.294408736,29.5669507698,99.0124577743,0.0,12.3672932834,70.6512738906,26.2739597656,21.3010757359,4.9528840297,0.02
 08/12  17:00:00,198.11521621,29.5669507698,97.3566220887,0.0,12.3672932834,58.1284167478,28.3632361164,23.3903520867,4.9528840297,0.02
 08/12  18:00:00,149.232542049,28.8694798937,82.3588084619,0.0,12.3672932834,24.9413748627,49.7375906263,44.7647065966,4.9528840297,0.02
 08/12  19:00:00,151.312557872,28.6928690506,77.5679351148,0.0,12.3672932834,24.9413748627,56.0992618972,51.1263778675,4.9528840297,0.02
 08/12  20:00:00,138.971234815,29.0193724053,74.9871160219,0.0,4.12243109448,16.0517297156,61.5227807537,58.5310503359,2.97173041782,0.02
 08/12  21:00:00,98.7366544412,17.6963641927,46.4166028162,0.0,4.12243109448,15.9888894789,41.041097023,38.0493666051,2.97173041782,0.02
 08/12  22:00:00,116.913084267,23.0840791168,59.0662083262,0.0,4.12243109448,15.9888894789,60.5201264693,57.5283960515,2.97173041782,0.02
 08/12  23:00:00,99.6183390548,17.9153955385,47.0792560361,0.0,4.12243109448,15.9888894789,51.6264925525,48.6347621347,2.97173041782,0.02
 08/12  24:00:00,107.627020558,21.791870207,51.0955383684,0.0,4.12243109448,15.9888894789,75.412932411,72.4212019932,2.97173041782,0.02
 08/13  01:00:00,84.9238422896,15.6814278722,36.7263121808,0.0,2.06121554724,15.9888894789,56.8090767112,53.8173462933,2.97173041782,0.02
