Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  02:00:00,104.609235186,21.9670952836,49.9637433687,0.0,2.06121554724,15.9888894789,87.8498297473,84.8580993295,2.97173041782,0.02
 08/13  03:00:00,76.0808327607,14.3672397974,29.1974906586,0.0,2.06121554724,15.9888894789,64.999847136,62.0081167182,2.97173041782,0.02
 08/13  04:00:00,98.9638342791,20.8501114505,45.4585111172,0.0,2.06121554724,15.9888894789,90.1277830411,87.1360526233,2.97173041782,0.02
 08/13  05:00:00,80.8745329803,15.1557526423,33.2026779562,0.0,2.06121554724,15.9888894789,66.4748205073,63.4830900895,2.97173041782,0.02
 08/13  06:00:00,93.0880227963,22.8868748751,46.8730481106,0.0,2.06121554724,15.9888894789,100.135109986,97.1433795681,2.97173041782,0.02
 08/13  07:00:00,79.4770443781,19.0542064758,41.9089958556,0.0,2.06121554724,15.9888894789,76.8147495459,73.8230191281,2.97173041782,0.02
 08/13  08:00:00,125.576662208,23.6169793611,55.5213632782,0.0,4.12243109448,41.7362269337,88.8048990133,83.8320149836,4.9528840297,0.02
 08/13  09:00:00,119.669200748,19.9741381282,53.3726674778,0.0,4.12243109448,41.7362269337,66.086992642,61.1141086123,4.9528840297,0.02
 08/13  10:00:00,134.321054007,24.1134504116,63.76928393,0.0,4.12243109448,41.7362269337,73.8066269038,68.8337428741,4.9528840297,0.02
 08/13  11:00:00,123.164439487,20.0617506665,56.7802935782,0.0,4.12243109448,41.7362269337,54.6952765493,49.7223925197,4.9528840297,0.02
 08/13  12:00:00,137.905165549,24.2010629499,67.2657828494,0.0,4.12243109448,41.7362269337,73.6111877558,60.0583876781,4.9528840297,8.59991604799
 08/13  13:00:00,126.645225035,20.1543112887,60.1685185239,0.0,4.12243109448,41.7362269337,48.8590982227,43.886214193,4.9528840297,0.02
 08/13  14:00:00,139.379674776,24.205854689,68.7355004468,0.0,4.12243109448,41.7362269337,59.2737686969,54.3008846672,4.9528840297,0.02
 08/13  15:00:00,126.931606346,20.1605927523,60.4486184778,0.0,4.12243109448,41.7362269337,47.8710013832,42.8981173535,4.9528840297,0.02
 08/13  16:00:00,122.436649312,24.2077154673,68.6483066049,0.0,4.12243109448,24.8785346261,58.2140930941,53.2412090644,4.9528840297,0.02
 08/13  17:00:00,97.9939359507,20.1582486892,59.3218452282,0.0,2.06121554724,15.9888894789,53.8003445727,50.8086141549,2.97173041782,0.02
 08/13  18:00:00,108.079184859,24.2011801061,65.248238277,0.0,2.06121554724,15.9888894789,75.1838459206,72.1921155028,2.97173041782,0.02
 08/13  19:00:00,92.1996857385,18.1782331535,48.5064803998,0.0,2.06121554724,15.9888894789,58.7465212907,55.7547908728,2.97173041782,0.02
 08/13  20:00:00,110.754374639,23.0402728476,55.0125202578,0.0,2.06121554724,15.9888894789,83.3764521362,80.3847217184,2.97173041782,0.02
 08/13  21:00:00,86.2790323997,15.7690404106,37.9938896315,0.0,2.06121554724,15.9888894789,58.094689399,55.1029589812,2.97173041782,0.02
 08/13  22:00:00,107.087113863,22.1861266294,52.2225906241,0.0,2.06121554724,15.9888894789,82.9263183669,79.9345879491,2.97173041782,0.02
 08/13  23:00:00,85.3833036134,15.6814278722,37.1857734031,0.0,2.06121554724,15.9888894789,56.472333255,53.4806028372,2.97173041782,0.02
 08/13  24:00:00,99.5807415547,21.0909699004,45.8113750556,0.0,2.06121554724,15.9888894789,84.5882946239,81.5965642061,2.97173041782,0.02
 08/14  01:00:00,87.0314748929,15.6814278722,36.7727291011,0.0,4.12243109448,15.9888894789,58.4730944574,55.4813640396,2.97173041782,0.02
 08/14  02:00:00,104.759152962,21.7042576686,48.3152831057,0.0,4.12243109448,15.9888894789,86.6195995144,83.6278690965,2.97173041782,0.02
 08/14  03:00:00,78.184035951,14.3672397974,29.2394782218,0.0,4.12243109448,15.9888894789,62.9378747376,59.9461443198,2.97173041782,0.02
 08/14  04:00:00,143.427095237,28.6032128483,62.7246283446,0.0,12.3672932834,24.9413748627,110.233403143,105.260519114,4.9528840297,0.02
 08/14  05:00:00,153.096738916,29.1804079485,66.7192765248,5.09780038395,12.3672932834,24.9413748627,180.336201365,175.363317335,4.9528840297,0.02
 08/14  06:00:00,205.814121087,29.6373777781,73.6656893513,1.66298554473,24.7345865669,70.7195625826,146.250267503,136.324499444,9.90576805939,0.02
 08/14  07:00:00,237.237626732,29.8219213221,76.8487900158,0.375082955739,37.1018798503,92.3937384068,118.633305743,108.707537683,9.90576805939,0.02
 08/14  08:00:00,258.46088668,30.1840909538,86.0390601022,0.00305541420477,37.1018798503,104.434947198,85.3217999227,75.3960318633,9.90576805939,0.02
 08/14  09:00:00,282.067259005,30.7781952316,97.0128558245,0.0,37.1018798503,116.476155989,57.9597670355,39.439163948,9.90576805939,8.6148350282
 08/14  10:00:00,289.456341384,31.426140438,103.753611667,0.0,37.1018798503,116.476155989,32.2785991699,22.3528311105,9.90576805939,0.02
 08/14  11:00:00,295.02307689,32.0150678278,108.731225148,0.0,37.1018798503,116.476155989,24.4291820719,14.5034140125,9.90576805939,0.02
 08/14  12:00:00,286.623411977,32.5161427009,111.872078524,0.0,37.1018798503,104.434947198,20.1604815395,10.2347134801,9.90576805939,0.02
 08/14  13:00:00,300.539969765,33.0626782315,113.200446314,0.0,37.1018798503,116.476155989,26.9208476012,8.39701961784,9.90576805939,8.61805992395
 08/14  14:00:00,302.043592452,33.5739446288,114.193058729,0.0,37.1018798503,116.476155989,16.4978193526,6.57205129323,9.90576805939,0.02
 08/14  15:00:00,303.366988495,33.9848628215,115.105655298,0.0,37.1018798503,116.476155989,14.9767734184,5.05100535906,9.90576805939,0.02
 08/14  16:00:00,302.708295122,34.1828983469,114.249319561,0.0,37.1018798503,116.476155989,14.1589583921,4.23319033274,9.90576805939,0.02
 08/14  17:00:00,300.601277128,34.1090815458,112.216970587,0.0,37.1018798503,116.476155989,13.91964225,3.99387419065,9.90576805939,0.02
 08/14  18:00:00,181.470288142,28.8816369338,79.5789474628,0.0,24.7345865669,47.5788473902,24.1510953486,10.5931161363,4.9528840297,8.60509518258
 08/14  19:00:00,185.155711803,28.7055543191,76.3929720251,0.0,24.7345865669,47.5788473902,27.2452181555,22.2723341258,4.9528840297,0.02
 08/14  20:00:00,171.997319889,29.13657911,77.0130024747,0.0,12.3672932834,38.6892022431,38.0297053763,35.0379749585,2.97173041782,0.02
 08/14  21:00:00,125.196847227,19.7113005132,51.4923682745,0.0,12.3672932834,27.0668015668,30.3590590122,27.3673285944,2.97173041782,0.02
 08/14  22:00:00,117.233734174,23.3250135971,59.1459239523,0.0,4.12243109448,15.9888894789,41.532524189,38.5407937712,2.97173041782,0.02
 08/14  23:00:00,98.4559276258,17.9153955385,45.9168448253,0.0,4.12243109448,15.9888894789,35.5952862538,32.603555836,2.97173041782,0.02
 08/14  24:00:00,111.952517028,22.7774352326,54.4122851542,0.0,4.12243109448,15.9888894789,50.41256616,47.4208357422,2.97173041782,0.02
 08/15  01:00:00,92.3816992683,17.1268826936,40.6311292508,0.0,4.12243109448,15.9888894789,39.6100914719,36.6183610541,2.97173041782,0.02
 08/15  02:00:00,111.537552221,22.865047771,53.9097077413,0.0,4.12243109448,15.9888894789,58.6609359316,55.6692055138,2.97173041782,0.02
 08/15  03:00:00,88.7204071547,16.141317668,37.9785870225,0.0,4.12243109448,15.9888894789,40.1603551077,37.1686246899,2.97173041782,0.02
 08/15  04:00:00,148.600124088,28.6908253866,67.8100450094,0.0,12.3672932834,24.9413748627,67.4785003229,62.5056162932,4.9528840297,0.02
 08/15  05:00:00,152.015547721,29.0228642987,68.4464426552,2.44698704981,12.3672932834,24.9413748627,127.787989888,122.815105859,4.9528840297,0.02
 08/15  06:00:00,214.226246001,29.7976059675,83.1145687416,0.46600321082,24.7345865669,70.7195625826,88.5139539894,78.58818593,9.90576805939,0.02
 08/15  07:00:00,249.710072458,30.4017977993,89.1164467444,0.0,37.1018798503,92.3937384068,58.0598102835,48.1340422241,9.90576805939,0.02
 08/15  08:00:00,268.794883,30.9373764012,95.6228354832,0.0,37.1018798503,104.434947198,36.3839858421,26.4582177827,9.90576805939,0.02
 08/15  09:00:00,289.917444819,31.6158930273,104.025321585,0.0,37.1018798503,116.476155989,31.0625737897,12.5419403621,9.90576805939,8.61486536815
 08/15  10:00:00,296.762820407,32.3309989634,110.155224299,0.0,37.1018798503,116.476155989,17.3091179507,7.38334989131,9.90576805939,0.02
 08/15  11:00:00,298.11997789,32.7179807052,111.125222141,0.0,37.1018798503,116.476155989,17.8954702708,7.96970221144,9.90576805939,0.02
 08/15  12:00:00,291.729634834,33.372604251,116.121848171,0.0,37.1018798503,104.434947198,16.7757374226,6.84996936322,9.90576805939,0.02
 08/15  13:00:00,307.432207626,33.9709757282,119.18436399,0.0,37.1018798503,116.476155989,21.8446118272,3.32080583174,9.90576805939,8.61803793603
 08/15  14:00:00,308.147495181,34.480158793,119.39074094,0.0,37.1018798503,116.476155989,11.7847303474,1.85896228804,9.90576805939,0.02
 08/15  15:00:00,308.599015929,34.8447516278,119.477801613,0.0,37.1018798503,116.476155989,11.7992152315,1.87344717213,9.90576805939,0.02
 08/15  16:00:00,308.7752321,35.093426373,119.405735594,0.0,37.1018798503,116.476155989,12.2708189111,2.34505085171,9.90576805939,0.02
 08/15  17:00:00,308.583638443,35.0405211559,119.267897011,0.0,37.1018798503,116.476155989,12.2717680858,2.34600002639,9.90576805939,0.02
 08/15  18:00:00,186.19202099,28.9759875253,84.2063286455,0.0,24.7345865669,47.5788473902,13.0835582073,8.11067417761,4.9528840297,0.02
 08/15  19:00:00,187.73524424,28.7134845472,78.9645597096,0.0,24.7345865669,47.5788473902,31.0584670705,17.5015747844,4.9528840297,8.60400825638
 08/15  20:00:00,173.8436141,29.141704117,78.8541660376,0.0,12.3672932834,38.6892022431,35.7712666956,32.7795362778,2.97173041782,0.02
 08/15  21:00:00,129.370856447,20.6092530006,54.7452390369,0.0,12.3672932834,27.0668015668,33.6153083309,30.6235779131,2.97173041782,0.02
 08/15  22:00:00,106.778439702,19.8427193207,52.2656632774,0.0,4.12243109448,15.9888894789,34.2566096481,31.2648792303,2.97173041782,0.02
 08/15  23:00:00,113.408583114,22.4051579752,56.2638133512,0.0,4.12243109448,15.9888894789,44.3790282648,41.387297847,2.97173041782,0.02
 08/15  24:00:00,97.659269792,18.2876727959,44.7247247852,0.0,4.12243109448,15.9888894789,42.1380067868,39.146276369,2.97173041782,0.02
 08/16  01:00:00,107.123836138,21.6750534892,50.7091708109,0.0,4.12243109448,15.9888894789,55.4481802773,52.4564498595,2.97173041782,0.02
 08/16  02:00:00,97.0487371547,18.3752853343,44.0265795522,0.0,4.12243109448,15.9888894789,49.9465068301,46.9547764123,2.97173041782,0.02
 08/16  03:00:00,108.480353988,21.9670952836,51.773646844,0.0,4.12243109448,15.9888894789,60.4120460531,57.4203156353,2.97173041782,0.02
 08/16  04:00:00,145.106277938,28.1651501567,64.8418740678,0.0,12.3672932834,24.9413748627,73.2035690218,68.2306849921,4.9528840297,0.02
 08/16  05:00:00,154.524361122,29.8396346649,70.4511030109,2.13436971365,12.3672932834,24.9413748627,138.026371486,133.053487457,4.9528840297,0.02
 08/16  06:00:00,211.551385825,29.8835110012,80.4036105709,0.416196161005,24.7345865669,70.7195625826,103.517938798,93.5921707384,9.90576805939,0.02
 08/16  07:00:00,248.548418465,30.5526358417,87.8039551566,0.0,37.1018798503,92.3937384068,72.7829031265,62.8571350671,9.90576805939,0.02
 08/16  08:00:00,268.055921579,31.0998413017,94.7214143271,0.0,37.1018798503,104.434947198,52.1220851588,42.1963170994,9.90576805939,0.02
 08/16  09:00:00,289.036952208,31.7907964883,102.969924186,0.0,37.1018798503,116.476155989,32.0881312251,22.1623631657,9.90576805939,0.02
 08/16  10:00:00,299.018321811,32.5808469045,112.160850907,0.0,37.1018798503,116.476155989,26.9718386434,8.45040331545,9.90576805939,8.6156672686
 08/16  11:00:00,306.934590047,33.083265537,119.574556682,0.0,37.1018798503,116.476155989,13.9327261011,4.00695804167,9.90576805939,0.02
 08/16  12:00:00,296.853855381,32.6485629171,121.970117323,0.0,37.1018798503,104.434947198,14.0733481112,4.14758005176,9.90576805939,0.02
 08/16  13:00:00,311.077777007,33.3057834043,123.49512215,0.0,37.1018798503,116.476155989,13.1915430575,3.26577499808,9.90576805939,0.02
 08/16  14:00:00,310.903747367,33.8674706793,122.759657992,0.0,37.1018798503,116.476155989,19.750386143,1.22734775211,9.90576805939,8.61727033151
 08/16  15:00:00,313.420593982,34.4681070864,124.676030383,0.0,37.1018798503,116.476155989,10.4586805639,0.532912504498,9.90576805939,0.02
 08/16  16:00:00,315.849635023,34.9260321296,126.647538875,0.0,37.1018798503,116.476155989,10.3769742112,0.451206151792,9.90576805939,0.02
 08/16  17:00:00,312.802153645,34.9958634058,123.531074049,0.0,37.1018798503,116.476155989,11.2375566402,1.31178858084,9.90576805939,0.02
 08/16  18:00:00,188.042259204,28.9735353766,86.0590208267,0.0,24.7345865669,47.5788473902,14.018673363,9.04578933331,4.9528840297,0.02
 08/16  19:00:00,188.466663366,28.711002903,79.6984539767,0.0,24.7345865669,47.5788473902,31.0463460061,17.4883524765,4.9528840297,8.60510949986
 08/16  20:00:00,172.833235605,29.1395250498,77.8459557005,0.0,12.3672932834,38.6892022431,36.329782973,33.3380525551,2.97173041782,0.02
 08/16  21:00:00,128.176806069,20.6092530006,53.5511861292,0.0,12.3672932834,27.0668015668,35.5718604023,32.5801299845,2.97173041782,0.02
 08/16  22:00:00,105.474704801,19.7332036478,51.0714438774,0.0,4.12243109448,15.9888894789,37.1096016507,34.1178712328,2.97173041782,0.02
 08/16  23:00:00,113.014589094,22.4051579752,55.8698191707,0.0,4.12243109448,15.9888894789,48.2502188478,45.25848843,2.97173041782,0.02
 08/16  24:00:00,96.90992837,18.2876727959,43.9753832142,0.0,4.12243109448,15.9888894789,44.965613089,41.9738826712,2.97173041782,0.02
 08/17  01:00:00,108.496329464,21.9670952836,51.7896222023,0.0,4.12243109448,15.9888894789,57.8168924154,54.8251619976,2.97173041782,0.02
 08/17  02:00:00,95.9740525576,18.2000602576,43.1271199018,0.0,4.12243109448,15.9888894789,47.939136492,44.9474060742,2.97173041782,0.02
 08/17  03:00:00,105.716429065,21.6166451303,49.3601719537,0.0,4.12243109448,15.9888894789,65.3407685686,62.3490381508,2.97173041782,0.02
 08/17  04:00:00,144.405634469,28.252762695,64.0536179499,0.0,12.3672932834,24.9413748627,82.5527466617,77.579862632,4.9528840297,0.02
 08/17  05:00:00,153.618264117,29.5440266012,69.3650833158,2.60990036503,12.3672932834,24.9413748627,137.181976416,132.209092387,4.9528840297,0.02
 08/17  06:00:00,212.194282729,29.8736950183,80.9177922317,0.554727293612,24.7345865669,70.7195625826,98.0412848722,88.1155168128,9.90576805939,0.02
 08/17  07:00:00,249.187769816,30.5211079245,88.4561255716,0.0187082587343,37.1018798503,92.3937384068,68.1502163023,58.2244482429,9.90576805939,0.02
 08/17  08:00:00,271.040621946,31.1049354709,97.701024184,0.0,37.1018798503,104.434947198,40.335893714,30.4101256546,9.90576805939,0.02
 08/17  09:00:00,293.160223573,31.8563041843,107.027693988,0.0,37.1018798503,116.476155989,23.1627797362,13.2370116768,9.90576805939,0.02
 08/17  10:00:00,302.187465425,32.6742053896,115.236604007,0.0,37.1018798503,116.476155989,23.9874536189,5.4643419052,9.90576805939,8.61734365429
 08/17  11:00:00,310.872507187,33.521853864,123.073890498,0.0,37.1018798503,116.476155989,13.2029813517,3.27721329233,9.90576805939,0.02
 08/17  12:00:00,304.633858843,34.2814755842,128.117214235,0.0,37.1018798503,104.434947198,12.9782941122,3.05252605286,9.90576805939,0.02
 08/17  13:00:00,321.369903507,35.0486381362,132.044401256,0.0,37.1018798503,116.476155989,11.9519164697,2.02614841029,9.90576805939,0.02
 08/17  14:00:00,325.513343842,35.6979395317,135.538754364,0.0,37.1018798503,116.476155989,18.560711665,0.0376470382466,9.90576805939,8.61729656737
 08/17  15:00:00,327.826246009,36.2372221203,137.31257168,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  16:00:00,327.125544256,36.44386904,136.405616283,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  17:00:00,323.040624085,36.1888490323,132.57656228,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  18:00:00,190.303784282,28.9902776429,88.6303257632,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/17  19:00:00,191.938798877,28.7302505505,83.1513433166,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/17  20:00:00,176.122444317,29.1581193205,81.1165585926,0.0,12.3672932834,38.6892022431,21.3850250681,9.80975595693,2.97173041782,8.60353869332
 08/17  21:00:00,129.900219757,20.6092530006,55.2745952948,0.0,12.3672932834,27.0668015668,18.9433218347,15.9515914169,2.97173041782,0.02
 08/17  22:00:00,107.735946176,19.930331859,53.1355567166,0.0,4.12243109448,15.9888894789,22.6341215314,19.6423911136,2.97173041782,0.02
 08/17  23:00:00,120.059940757,23.9820316041,61.2919271103,0.0,4.12243109448,15.9888894789,30.2961422978,27.30441188,2.97173041782,0.02
 08/17  24:00:00,104.165400294,19.3827534945,50.1125892568,0.0,4.12243109448,15.9888894789,23.436784763,20.4450543452,2.97173041782,0.02
 08/18  01:00:00,113.395227065,22.3175454369,56.3380693775,0.0,4.12243109448,15.9888894789,36.9097840436,33.9180536258,2.97173041782,0.02
 08/18  02:00:00,98.6074875902,18.3752853343,45.5853296009,0.0,4.12243109448,15.9888894789,35.5100784853,32.5183480675,2.97173041782,0.02
 08/18  03:00:00,109.198472986,21.8794827453,52.5793780179,0.0,4.12243109448,15.9888894789,47.0518539546,44.0601235368,2.97173041782,0.02
 08/18  04:00:00,147.923836673,28.3622783679,67.4623042529,0.0,12.3672932834,24.9413748627,55.2169024629,50.2440184332,4.9528840297,0.02
 08/18  05:00:00,155.51219322,29.6873507752,71.8673401968,1.85824819957,12.3672932834,24.9413748627,111.471319711,106.498435681,4.9528840297,0.02
 08/18  06:00:00,214.268790969,29.9365310119,83.2375553633,0.246636207556,24.7345865669,70.7195625826,83.4476863221,73.5219182627,9.90576805939,0.02
 08/18  07:00:00,251.981081462,30.7103869167,91.0788645719,0.0,37.1018798503,92.3937384068,57.6548206901,47.7290526307,9.90576805939,0.02
 08/18  08:00:00,272.364232068,31.3317259149,98.7978457735,0.0,37.1018798503,104.434947198,37.3242326698,27.3984646105,9.90576805939,0.02
 08/18  09:00:00,292.643769776,32.0918498755,106.275699491,0.0,37.1018798503,116.476155989,25.6608132767,15.7350452173,9.90576805939,0.02
 08/18  10:00:00,302.504686649,32.9645056409,115.263497618,0.0,37.1018798503,116.476155989,24.7826793252,6.25991061017,9.90576805939,8.61700065568
 08/18  11:00:00,310.515327858,33.7934557271,122.445111633,0.0,37.1018798503,116.476155989,12.5986521914,2.67288413196,9.90576805939,0.02
 08/18  12:00:00,303.120683973,34.4673308502,126.418189038,0.0,37.1018798503,104.434947198,10.7041012299,0.778333170554,9.90576805939,0.02
 08/18  13:00:00,318.047541095,35.1252279551,128.645455002,0.0,37.1018798503,116.476155989,9.92736143695,0.00159337755972,9.90576805939,0.02
 08/18  14:00:00,319.655662144,35.7153884855,129.66359686,0.0,37.1018798503,116.476155989,18.523097826,0.0,9.90576805939,8.61732976663
 08/18  15:00:00,320.009126654,36.0996370829,129.63303942,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  16:00:00,320.032362621,36.2652670456,129.491040674,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  17:00:00,318.523993271,36.0548533636,128.193929871,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  18:00:00,188.641214076,28.9879494449,87.0009981679,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/18  19:00:00,191.403142504,28.7273976863,82.6185410396,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/18  20:00:00,179.52949872,29.1576181838,84.5241114239,0.0,12.3672932834,38.6892022431,4.36564818239,1.37391776458,2.97173041782,0.02
 08/18  21:00:00,134.74563175,20.6092721687,60.1199812681,0.0,12.3672932834,27.0668015668,18.3498583437,6.77463598453,2.97173041782,8.60349194136
 08/18  22:00:00,113.76641797,20.0398475319,59.0565123405,0.0,4.12243109448,15.9888894789,10.3579670162,7.36623659843,2.97173041782,0.02
 08/18  23:00:00,123.559922492,23.9820316041,64.7919083746,0.0,4.12243109448,15.9888894789,15.2794947734,12.2877643556,2.97173041782,0.02
 08/18  24:00:00,107.764959283,19.6017848403,53.4931164557,0.0,4.12243109448,15.9888894789,12.7291207443,9.73739032648,2.97173041782,0.02
 08/19  01:00:00,122.938458577,24.2010629499,63.9514131644,0.0,4.12243109448,15.9888894789,18.4706740377,15.4789436199,2.97173041782,0.02
 08/19  02:00:00,100.306194794,18.2876727959,47.3716489439,0.0,4.12243109448,15.9888894789,19.4510452817,16.4593148639,2.97173041782,0.02
 08/19  03:00:00,113.84963183,22.6460164251,56.4408179096,0.0,4.12243109448,15.9888894789,29.1318437916,26.1401133737,2.97173041782,0.02
 08/19  04:00:00,130.719903832,27.9023125417,67.8528442168,0.0,4.12243109448,16.0517297156,43.1900580095,40.1983275917,2.97173041782,0.02
 08/19  05:00:00,132.103633321,28.252762695,68.8861235746,0.0,4.12243109448,16.0517297156,58.5443694796,55.5526390617,2.97173041782,0.02
 08/19  06:00:00,162.790140647,29.5669507698,84.1010346587,0.0,4.12243109448,39.6058045677,46.830692868,43.8389624501,2.97173041782,0.02
 08/19  07:00:00,194.429387177,29.5968046072,85.4040504797,1.01251057366,12.3672932834,65.3531420225,92.3029449619,87.3300609322,4.9528840297,0.02
 08/19  08:00:00,199.789294806,29.5942496669,88.6111509006,0.277235494617,12.3672932834,68.2430321324,81.5457971344,76.5729131047,4.9528840297,0.02
 08/19  09:00:00,236.175148529,29.799404695,96.031871152,0.020437785576,16.4897243779,93.1370602926,59.5992064754,51.6545920279,7.92461444751,0.02
 08/19  10:00:00,245.489622613,30.1728877716,104.993214068,0.0,16.4897243779,93.1370602926,39.5426430138,31.5980285663,7.92461444751,0.02
 08/19  11:00:00,251.705010967,30.5191487441,110.862332754,0.0,16.4897243779,93.1370602926,30.614449703,22.6698352555,7.92461444751,0.02
 08/19  12:00:00,246.415617767,30.7763540777,114.467285883,0.0,16.4897243779,83.9857416113,27.3291138763,19.3844994288,7.92461444751,0.02
 08/19  13:00:00,251.058874692,31.0779554758,118.808936005,0.0,16.4897243779,83.9857416113,32.8401184273,16.3091677083,7.92461444751,8.60633627158
 08/19  14:00:00,255.603217394,31.4181050747,123.013191874,0.0,16.4897243779,83.9857416113,21.0377151434,13.0931006959,7.92461444751,0.02
 08/19  15:00:00,226.009721017,29.5669507698,112.727763196,0.0,12.3672932834,70.6512738906,6.75952324273,1.78663921303,4.9528840297,0.02
 08/19  16:00:00,223.485370116,29.5669507698,110.203413547,0.0,12.3672932834,70.6512738906,5.25564989991,0.282765870209,4.9528840297,0.02
 08/19  17:00:00,208.097073794,29.5669507698,107.338477528,0.0,12.3672932834,58.1284167478,5.49676527752,0.523881247822,4.9528840297,0.02
 08/19  18:00:00,152.93865503,28.9646432976,85.9697578297,0.0,12.3672932834,24.9413748627,12.7969595898,7.8240755601,4.9528840297,0.02
 08/19  19:00:00,154.872028708,28.6984362416,81.1218385507,0.0,12.3672932834,24.9413748627,23.2224489192,18.2495648895,4.9528840297,0.02
 08/19  20:00:00,144.533670218,29.1328256225,80.4360980002,0.0,4.12243109448,16.0517297156,44.1418480066,41.1501175888,2.97173041782,0.02
 08/19  21:00:00,100.837886946,17.8058798656,48.408319441,0.0,4.12243109448,15.9888894789,40.2757850979,37.2840546801,2.97173041782,0.02
 08/19  22:00:00,117.772363455,23.1935947897,59.8159716348,0.0,4.12243109448,15.9888894789,58.6626321725,55.6709017547,2.97173041782,0.02
 08/19  23:00:00,99.136114279,17.9153955385,46.5970310546,0.0,4.12243109448,15.9888894789,46.1901759502,43.1984455324,2.97173041782,0.02
 08/19  24:00:00,112.897105062,22.7774352326,55.3568727472,0.0,4.12243109448,15.9888894789,60.4775534864,57.4858230685,2.97173041782,0.02
 08/20  01:00:00,85.7273486546,15.4185902573,37.7926559421,0.0,2.06121554724,15.9888894789,39.4849959649,36.4932655471,2.97173041782,0.02
 08/20  02:00:00,109.56074672,22.6460164251,54.2131486478,0.0,2.06121554724,15.9888894789,61.9795140205,58.9877836026,2.97173041782,0.02
 08/20  03:00:00,88.0139698369,15.6814278722,39.8164394423,0.0,2.06121554724,15.9888894789,34.2058537594,31.2141233416,2.97173041782,0.02
 08/20  04:00:00,105.078257603,21.3100012462,51.0898595332,0.0,2.06121554724,15.9888894789,50.5927546337,47.6010242159,2.97173041782,0.02
 08/20  05:00:00,82.817798269,14.805302489,35.4963931813,0.0,2.06121554724,15.9888894789,35.3366076008,32.344877183,2.97173041782,0.02
 08/20  06:00:00,104.210528837,23.5439689125,57.3384598975,0.0,2.06121554724,15.9888894789,59.3615423928,56.3698119749,2.97173041782,0.02
 08/20  07:00:00,86.4306517402,19.2732378216,48.6435716558,0.0,2.06121554724,15.9888894789,46.0510280133,43.0592975955,2.97173041782,0.02
 08/20  08:00:00,131.691434982,23.8360107069,61.4171044904,0.0,4.12243109448,41.7362269337,49.3963141761,44.4234301464,4.9528840297,0.02
 08/20  09:00:00,124.548704444,20.1493632048,58.0769458824,0.0,4.12243109448,41.7362269337,34.0908038187,29.117919789,4.9528840297,0.02
 08/20  10:00:00,140.220876388,24.2034121775,69.5791443297,0.0,4.12243109448,41.7362269337,32.6958372499,27.7229532202,4.9528840297,0.02
 08/20  11:00:00,128.524662558,20.1537717159,62.0484953853,0.0,4.12243109448,41.7362269337,23.0361407192,18.0632566896,4.9528840297,0.02
 08/20  12:00:00,143.030146154,24.2170382355,72.3747879347,0.0,4.12243109448,41.7362269337,26.0719201944,21.0990361647,4.9528840297,0.02
 08/20  13:00:00,131.433853265,20.1614950703,64.949962644,0.0,4.12243109448,41.7362269337,27.8660312987,14.3115038401,4.9528840297,8.60164342885
 08/20  14:00:00,146.649076976,24.2326158316,75.9781411648,0.0,4.12243109448,41.7362269337,21.5839283804,16.6110443507,4.9528840297,0.02
 08/20  15:00:00,133.706769119,20.1668337553,67.2175399148,0.0,4.12243109448,41.7362269337,18.6997161027,13.726832073,4.9528840297,0.02
 08/20  16:00:00,126.570298197,24.2295002103,72.7601704213,0.0,4.12243109448,24.8785346261,16.9996552473,12.0267712176,4.9528840297,0.02
 08/20  17:00:00,95.4802690661,20.1524785879,56.8139481249,0.0,2.06121554724,15.9888894789,20.8047686283,17.8130382105,2.97173041782,0.02
 08/20  18:00:00,104.708591475,24.2010629499,61.8777617348,0.0,2.06121554724,15.9888894789,41.7621750449,38.770444627,2.97173041782,0.02
 08/20  19:00:00,92.804262573,18.2439425572,49.0453475214,0.0,2.06121554724,15.9888894789,31.8877029752,28.8959725574,2.97173041782,0.02
 08/20  20:00:00,109.684583943,22.5365007522,54.4465013535,0.0,2.06121554724,15.9888894789,53.2999482867,50.3082178689,2.97173041782,0.02
 08/20  21:00:00,90.8748913432,16.7546054362,41.5809983549,0.0,2.06121554724,15.9888894789,48.4355265408,45.443796123,2.97173041782,0.02
 08/20  22:00:00,106.135212052,21.9670952836,51.489719863,0.0,2.06121554724,15.9888894789,70.5415101523,67.5497797345,2.97173041782,0.02
 08/20  23:00:00,83.6953481432,15.330977719,35.848267795,0.0,2.06121554724,15.9888894789,49.3366710205,46.3449406027,2.97173041782,0.02
 08/20  24:00:00,102.730777697,21.529032592,48.5233482193,0.0,2.06121554724,15.9888894789,74.8338137635,71.8420833457,2.97173041782,0.02
 08/21  01:00:00,88.5007301048,16.3165427446,37.5836842483,0.0,4.12243109448,15.9888894789,55.8194049097,52.8276744919,2.97173041782,0.02
 08/21  02:00:00,105.501804061,21.791870207,48.9703213725,0.0,4.12243109448,15.9888894789,80.4958734698,77.5041430519,2.97173041782,0.02
 08/21  03:00:00,78.4673087857,14.3672397974,29.5227507657,0.0,4.12243109448,15.9888894789,57.3656892476,54.3739588298,2.97173041782,0.02
 08/21  04:00:00,145.390695373,28.6032128483,64.6882281926,0.0,12.3672932834,24.9413748627,98.4632004916,93.4903164619,4.9528840297,0.02
 08/21  05:00:00,153.019999491,29.1900379881,67.1455426076,4.58516455213,12.3672932834,24.9413748627,161.199028211,156.226144181,4.9528840297,0.02
 08/21  06:00:00,211.096446992,29.64672828,76.9775419742,1.27494137586,24.7345865669,70.7195625826,123.412536607,113.486768548,9.90576805939,0.02
 08/21  07:00:00,242.033245459,29.896107183,81.7780215778,0.167279786678,37.1018798503,92.3937384068,91.2793058957,81.3535378363,9.90576805939,0.02
 08/21  08:00:00,261.229442465,30.3230583354,88.6525666754,0.0191237010478,37.1018798503,104.434947198,70.5666930349,60.6409249755,9.90576805939,0.02
 08/21  09:00:00,282.840821097,30.955843956,97.6087368941,0.0,37.1018798503,116.476155989,55.4649362473,36.9454525735,9.90576805939,8.61371561445
 08/21  10:00:00,292.356830194,31.6705582706,106.409657432,0.0,37.1018798503,116.476155989,28.0616813976,18.1359133382,9.90576805939,0.02
 08/21  11:00:00,298.254903616,32.3241486141,111.65395038,0.0,37.1018798503,116.476155989,19.008589059,9.08282099962,9.90576805939,0.02
 08/21  12:00:00,289.999136368,32.888451536,114.875475773,0.0,37.1018798503,104.434947198,16.1987967634,6.273028704,9.90576805939,0.02
 08/21  13:00:00,305.068197088,33.5187351885,117.272584497,0.0,37.1018798503,116.476155989,23.927755404,5.4036700878,9.90576805939,8.61831725683
 08/21  14:00:00,307.928081472,34.0914452624,119.560022726,0.0,37.1018798503,116.476155989,12.6636084227,2.73784036332,9.90576805939,0.02
 08/21  15:00:00,310.961833998,34.4924290546,122.192913362,0.0,37.1018798503,116.476155989,10.2223543405,0.296586281112,9.90576805939,0.02
 08/21  16:00:00,311.433309502,34.7003717031,122.456842116,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/21  17:00:00,308.067217915,34.5901601201,119.201820541,0.0,37.1018798503,116.476155989,10.1475613516,0.221793292165,9.90576805939,0.02
 08/21  18:00:00,182.665411046,28.8842980148,80.7714032407,0.0,24.7345865669,47.5788473902,20.1490855574,6.59228760722,4.9528840297,8.60391392053
 08/21  19:00:00,188.604035701,28.7084280671,77.4892492953,0.0,24.7345865669,47.5788473902,21.8434565947,16.870572565,4.9528840297,0.02
 08/21  20:00:00,174.932071764,29.1396696715,79.944658022,0.0,12.3672932834,38.6892022431,29.1611306834,26.1694002656,2.97173041782,0.02
 08/21  21:00:00,131.521920601,20.6092530006,56.8963011273,0.0,12.3672932834,27.0668015668,23.8629839275,20.8712535097,2.97173041782,0.02
 08/21  22:00:00,110.511251857,19.930331859,55.9108626397,0.0,4.12243109448,15.9888894789,22.7938717685,19.8021413506,2.97173041782,0.02
 08/21  23:00:00,120.030391695,23.8725159312,61.371893925,0.0,4.12243109448,15.9888894789,35.836191539,32.8444611212,2.97173041782,0.02
 08/21  24:00:00,101.044373798,18.4848010072,47.9127003117,0.0,4.12243109448,15.9888894789,31.4900179546,28.4982875368,2.97173041782,0.02
 08/22  01:00:00,114.45466656,22.3175454369,57.3975089982,0.0,4.12243109448,15.9888894789,41.5674513514,38.5757209336,2.97173041782,0.02
 08/22  02:00:00,102.235155715,19.4192587188,48.1458395398,0.0,4.12243109448,15.9888894789,39.5938497915,36.6021193737,2.97173041782,0.02
 08/22  03:00:00,108.567940887,21.9670952836,51.8612334438,0.0,4.12243109448,15.9888894789,53.3630492981,50.3713188802,2.97173041782,0.02
 08/22  04:00:00,144.267178547,28.0118282146,64.1560963134,0.0,12.3672932834,24.9413748627,65.4792469174,60.5063628877,4.9528840297,0.02
 08/22  05:00:00,154.540112319,29.5218210113,70.9721605257,1.94687673796,12.3672932834,24.9413748627,127.441902432,122.469018402,4.9528840297,0.02
 08/22  06:00:00,215.678474761,29.8677909267,82.3307859525,0.282662807399,24.7345865669,70.7195625826,92.6612798631,82.7355118037,9.90576805939,0.02
 08/22  07:00:00,248.155318123,30.5076738039,87.4558108293,0.0,37.1018798503,92.3937384068,68.0263435999,58.1005755405,9.90576805939,0.02
 08/22  08:00:00,266.89507887,30.9450532808,93.7153352775,0.0,37.1018798503,104.434947198,46.2424466947,36.3166786353,9.90576805939,0.02
 08/22  09:00:00,287.142856371,31.5286187204,101.337987114,0.0,37.1018798503,116.476155989,35.3558315378,16.8349873951,9.90576805939,8.61507608327
 08/22  10:00:00,288.595167038,31.7397107243,102.578834667,0.0,37.1018798503,116.476155989,22.3123865607,12.3866185013,9.90576805939,0.02
 08/22  11:00:00,290.437923297,32.1064499059,104.0546694,0.0,37.1018798503,116.476155989,20.4974552932,10.5716872338,9.90576805939,0.02
 08/22  12:00:00,280.157938412,32.2798244579,105.642905657,0.0,37.1018798503,104.434947198,18.4740475484,8.548279489,9.90576805939,0.02
 08/22  13:00:00,293.660862642,32.6895976787,106.694375448,0.0,37.1018798503,116.476155989,25.6436889421,7.11961574902,9.90576805939,8.61830513369
 08/22  14:00:00,294.190653266,32.852633261,107.061401509,0.0,37.1018798503,116.476155989,16.2517352865,6.32596722708,9.90576805939,0.02
 08/22  15:00:00,291.352667842,32.7547498696,104.321426574,0.0,37.1018798503,116.476155989,18.414978239,8.48921017962,9.90576805939,0.02
 08/22  16:00:00,289.373424069,32.7043755715,102.392953104,0.0,37.1018798503,116.476155989,21.8988502667,11.9730822073,9.90576805939,0.02
 08/22  17:00:00,288.131621173,32.5702669913,101.286117126,0.0,37.1018798503,116.476155989,21.4327153784,11.506947319,9.90576805939,0.02
 08/22  18:00:00,176.662278555,28.778902353,74.8736641802,0.0,24.7345865669,47.5788473902,35.1772331734,21.6209021713,4.9528840297,8.60344697237
 08/22  19:00:00,184.680838402,28.6913141966,73.5831602965,0.0,24.7345865669,47.5788473902,38.7403667863,33.7674827566,4.9528840297,0.02
 08/22  20:00:00,169.348120124,28.9098567324,74.5905170332,0.0,12.3672932834,38.6892022431,47.3088925753,44.3171621575,2.97173041782,0.02
 08/22  21:00:00,124.314755405,19.4922691674,50.8293040135,0.0,12.3672932834,27.0668015668,34.5315936446,31.5398632268,2.97173041782,0.02
 08/22  22:00:00,114.371050362,22.865047771,56.7432056035,0.0,4.12243109448,15.9888894789,45.4533045653,42.4615741475,2.97173041782,0.02
 08/22  23:00:00,95.1019956364,17.3897203086,43.0885877054,0.0,4.12243109448,15.9888894789,40.7678826183,37.7761522005,2.97173041782,0.02
 08/22  24:00:00,110.602669179,22.6460164251,53.1938557545,0.0,4.12243109448,15.9888894789,58.8181418146,55.8264113968,2.97173041782,0.02
 08/23  01:00:00,91.3528432414,17.0392701553,39.6898853906,0.0,4.12243109448,15.9888894789,46.4540957164,43.4623652985,2.97173041782,0.02
 08/23  02:00:00,107.204447042,21.7480639378,50.7167709197,0.0,4.12243109448,15.9888894789,62.1906287637,59.1988983459,2.97173041782,0.02
 08/23  03:00:00,89.6146104688,16.3603490138,38.6537586229,0.0,4.12243109448,15.9888894789,47.8284809974,44.8367505795,2.97173041782,0.02
 08/23  04:00:00,143.808098669,28.1432470221,63.5655975887,0.0,12.3672932834,24.9413748627,77.1267036831,72.1538196534,4.9528840297,0.02
 08/23  05:00:00,154.204720525,29.680890335,69.8147277779,2.60984833079,12.3672932834,24.9413748627,134.30729852,129.334414491,4.9528840297,0.02
 08/23  06:00:00,215.233117762,29.8820249998,81.4822046344,0.67165301702,24.7345865669,70.7195625826,97.0071838261,87.0814157668,9.90576805939,0.02
 08/23  07:00:00,246.435285267,30.4301960025,85.7960716699,0.0171836753899,37.1018798503,92.3937384068,71.3826193333,61.456851274,9.90576805939,0.02
 08/23  08:00:00,263.547438484,30.9152640449,90.3974837396,0.0,37.1018798503,104.434947198,56.3273844859,46.4016164265,9.90576805939,0.02
 08/23  09:00:00,284.771224519,31.5503634179,98.9446041152,0.0,37.1018798503,116.476155989,45.024740057,26.5038787677,9.90576805939,8.61509322987
 08/23  10:00:00,294.731417231,32.306326268,108.148460416,0.0,37.1018798503,116.476155989,21.8153240177,11.8895559583,9.90576805939,0.02
 08/23  11:00:00,299.971694309,33.0029830949,112.691906418,0.0,37.1018798503,116.476155989,15.9493330518,6.02356499242,9.90576805939,0.02
 08/23  12:00:00,291.825863173,33.5955375178,115.995116839,0.0,37.1018798503,104.434947198,14.4036332518,4.4778651924,9.90576805939,0.02
 08/23  13:00:00,307.364264287,34.2289113912,118.85845479,0.0,37.1018798503,116.476155989,21.4614485514,2.93732706698,9.90576805939,8.618353425
 08/23  14:00:00,307.677073347,34.7294100593,118.671038406,0.0,37.1018798503,116.476155989,11.6002500204,1.67448196105,9.90576805939,0.02
 08/23  15:00:00,303.206132689,34.8559586692,114.073681502,0.0,37.1018798503,116.476155989,11.8150602189,1.88929215949,9.90576805939,0.02
 08/23  16:00:00,289.203896257,34.1173213564,100.810478607,0.0,37.1018798503,116.476155989,20.9648356612,11.0390676018,9.90576805939,0.02
 08/23  17:00:00,280.95772397,33.3897375375,93.2927488323,0.0,37.1018798503,116.476155989,41.0307277582,31.1049596988,9.90576805939,0.02
 08/23  18:00:00,171.948964084,28.7799371935,70.1593143868,0.0,24.7345865669,47.5788473902,43.3895784491,38.4166944194,4.9528840297,0.02
 08/23  19:00:00,179.353426854,28.6923592934,68.2546986581,0.0,24.7345865669,47.5788473902,60.9092250657,47.3512006852,4.9528840297,8.60514035085
 08/23  20:00:00,164.113759406,29.0197934096,69.2462173869,0.0,12.3672932834,38.6892022431,62.2216403748,59.229909957,2.97173041782,0.02
 08/23  21:00:00,120.006098143,19.3827534945,46.6301617073,0.0,12.3672932834,27.0668015668,45.8907379083,42.8990074905,2.97173041782,0.02
 08/23  22:00:00,110.710913037,22.8066394121,53.1414765778,0.0,4.12243109448,15.9888894789,59.0077397421,56.0160093243,2.97173041782,0.02
 08/23  23:00:00,93.9974332353,17.4773328469,41.8964127088,0.0,4.12243109448,15.9888894789,48.0221259812,45.0303955634,2.97173041782,0.02
 08/23  24:00:00,107.757466626,22.4269850793,50.5676844918,0.0,4.12243109448,15.9888894789,70.7877852058,67.7960547879,2.97173041782,0.02
 08/24  01:00:00,92.222354797,17.3021077703,40.2965592756,0.0,4.12243109448,15.9888894789,55.5414559364,52.5497255186,2.97173041782,0.02
 08/24  02:00:00,108.098708667,22.5145976177,50.8213139162,0.0,4.12243109448,15.9888894789,75.6641526321,72.6724222143,2.97173041782,0.02
 08/24  03:00:00,81.5990949554,15.2651922848,31.733399786,0.0,4.12243109448,15.9888894789,56.3156411234,53.3239107056,2.97173041782,0.02
 08/24  04:00:00,145.731960996,28.6032128483,65.0294940381,0.0,12.3672932834,24.9413748627,90.3085140222,85.3356299925,4.9528840297,0.02
 08/24  05:00:00,152.279549059,29.3571723811,67.8124025691,3.01071997717,12.3672932834,24.9413748627,148.971403146,143.998519116,4.9528840297,0.02
 08/24  06:00:00,212.554676895,29.9266444903,78.4505117775,0.980285467597,24.7345865669,70.7195625826,111.202058981,101.276290922,9.90576805939,0.02
 08/24  07:00:00,245.093925084,30.4176907374,84.2820163368,0.202383424324,37.1018798503,92.3937384068,80.6721497094,70.74638165,9.90576805939,0.02
 08/24  08:00:00,265.614940476,30.8927230813,92.4875253054,0.0,37.1018798503,104.434947198,51.430934251,41.5051661916,9.90576805939,0.02
 08/24  09:00:00,287.459838571,31.6199903722,101.563587101,0.0,37.1018798503,116.476155989,36.9468422167,18.4259447741,9.90576805939,8.61512938322
 08/24  10:00:00,295.772509568,32.4132672461,109.082602801,0.0,37.1018798503,116.476155989,19.2708760983,9.34510803894,9.90576805939,0.02
 08/24  11:00:00,298.378247676,33.1219399374,110.979500721,0.0,37.1018798503,116.476155989,17.1335745622,7.20780650284,9.90576805939,0.02
 08/24  12:00:00,289.322237561,33.7476230665,113.339403862,0.0,37.1018798503,104.434947198,18.1284508293,8.20268276986,9.90576805939,0.02
 08/24  13:00:00,306.096477456,34.4596593352,117.359913373,0.0,37.1018798503,116.476155989,25.4165831294,6.89240718364,9.90576805939,8.61840788634
 08/24  14:00:00,309.474049427,35.0858227861,120.11159555,0.0,37.1018798503,116.476155989,12.9615275515,3.03575949213,9.90576805939,0.02
 08/24  15:00:00,309.693546631,35.3980012633,120.019050445,0.0,37.1018798503,116.476155989,11.2547189649,1.32895090553,9.90576805939,0.02
 08/24  16:00:00,306.732960002,35.3758756691,117.080986073,0.0,37.1018798503,116.476155989,11.2696498221,1.34388176268,9.90576805939,0.02
 08/24  17:00:00,302.334851491,35.0311689174,113.028443616,0.0,37.1018798503,116.476155989,12.1611748999,2.23540684053,9.90576805939,0.02
 08/24  18:00:00,180.08784461,28.8828335871,78.1952979141,0.0,24.7345865669,47.5788473902,16.269819782,11.2969357523,4.9528840297,0.02
 08/24  19:00:00,186.871398869,28.7062319154,75.7587948629,0.0,24.7345865669,47.5788473902,33.5034008134,19.9453304893,4.9528840297,8.60518629436
 08/24  20:00:00,171.184045773,29.1365535245,76.1997417757,0.0,12.3672932834,38.6892022431,35.0251415195,32.0334111017,2.97173041782,0.02
 08/24  21:00:00,124.177161398,19.7113005132,50.4726772494,0.0,12.3672932834,27.0668015668,32.3475065376,29.3557761198,2.97173041782,0.02
 08/24  22:00:00,115.779524248,23.2739062831,57.7428208566,0.0,4.12243109448,15.9888894789,44.8935097528,41.901779335,2.97173041782,0.02
 08/24  23:00:00,97.5329671059,17.9153955385,44.9938838274,0.0,4.12243109448,15.9888894789,39.4690776923,36.4773472745,2.97173041782,0.02
 08/24  24:00:00,110.288634058,22.6898226943,52.8360142498,0.0,4.12243109448,15.9888894789,58.8159263286,55.8241959108,2.97173041782,0.02
 08/25  01:00:00,94.2195378338,17.4773328469,42.1185171758,0.0,4.12243109448,15.9888894789,44.9850244425,41.9932940247,2.97173041782,0.02
 08/25  02:00:00,109.167974748,22.5145976177,51.8905799387,0.0,4.12243109448,15.9888894789,63.0517034704,60.0599730526,2.97173041782,0.02
 08/25  03:00:00,90.9979693059,17.0392701553,39.335011313,0.0,4.12243109448,15.9888894789,49.8438195379,46.8520891201,2.97173041782,0.02
 08/25  04:00:00,147.227424097,28.6908253866,66.4373445439,0.0,12.3672932834,24.9413748627,75.2797345106,70.3068504809,4.9528840297,0.02
 08/25  05:00:00,150.568604044,29.0907809925,67.113915335,2.26465352896,12.3672932834,24.9413748627,133.036395621,128.063511591,4.9528840297,0.02
 08/25  06:00:00,213.444378602,29.8992492242,79.7398952241,0.607998939324,24.7345865669,70.7195625826,101.268079329,91.3423112698,9.90576805939,0.02
 08/25  07:00:00,246.933034687,30.5486211248,86.1911765917,0.00140153551665,37.1018798503,92.3937384068,74.2642104553,64.3384423959,9.90576805939,0.02
 08/25  08:00:00,267.09814642,31.1675267403,93.6959252251,0.0,37.1018798503,104.434947198,48.3019604763,38.376192417,9.90576805939,0.02
 08/25  09:00:00,287.049849333,31.8448349352,100.928749973,0.0,37.1018798503,116.476155989,40.4106743797,21.8897284093,9.90576805939,8.61517791094
 08/25  10:00:00,296.302928888,32.6205309492,109.405750916,0.0,37.1018798503,116.476155989,22.6262358797,12.7004678203,9.90576805939,0.02
 08/25  11:00:00,300.413108795,33.3947114436,112.741586713,0.0,37.1018798503,116.476155989,23.4199048193,13.4941367599,9.90576805939,0.02
 08/25  12:00:00,294.519910843,34.0868909195,118.197806185,0.0,37.1018798503,104.434947198,19.2720564969,9.34628843749,9.90576805939,0.02
 08/25  13:00:00,312.951828624,34.7724689697,123.902449822,0.0,37.1018798503,116.476155989,19.7714589186,1.24723763516,9.90576805939,8.61845322401
 08/25  14:00:00,312.431439482,35.2951362521,122.859666482,0.0,37.1018798503,116.476155989,10.7118776402,0.786109580783,9.90576805939,0.02
 08/25  15:00:00,312.308034416,35.6182317969,122.413303991,0.0,37.1018798503,116.476155989,11.5918526007,1.66608454134,9.90576805939,0.02
 08/25  16:00:00,311.471859843,35.6775832466,121.518175138,0.0,37.1018798503,116.476155989,12.2433727065,2.31760464709,9.90576805939,0.02
 08/25  17:00:00,305.384189072,35.3427138836,115.766234116,0.0,37.1018798503,116.476155989,14.7050364808,4.77926842136,9.90576805939,0.02
 08/25  18:00:00,183.232661933,28.8825281444,81.3404197326,0.0,24.7345865669,47.5788473902,29.0903807104,24.1174966807,4.9528840297,0.02
 08/25  19:00:00,188.123774294,28.7087250066,77.0086757177,0.0,24.7345865669,47.5788473902,41.1191786867,27.5615436821,4.9528840297,8.60475097487
 08/25  20:00:00,172.075611539,29.138294353,77.0895654857,0.0,12.3672932834,38.6892022431,36.7381395855,33.7464091677,2.97173041782,0.02
 08/25  21:00:00,128.982382534,20.6092530006,54.3567603961,0.0,12.3672932834,27.0668015668,30.257586539,27.2658561212,2.97173041782,0.02
 08/25  22:00:00,106.098455634,19.7332036478,51.6951943981,0.0,4.12243109448,15.9888894789,31.0383070428,28.046576625,2.97173041782,0.02
 08/25  23:00:00,113.183514203,22.4051579752,56.0387439544,0.0,4.12243109448,15.9888894789,44.8652544008,41.873523983,2.97173041782,0.02
 08/25  24:00:00,98.02239311,18.2876727959,45.0878476159,0.0,4.12243109448,15.9888894789,43.7627663903,40.7710359725,2.97173041782,0.02
 08/26  01:00:00,108.621540254,21.7480639378,52.1338639701,0.0,4.12243109448,15.9888894789,57.4907548406,54.4990244228,2.97173041782,0.02
 08/26  02:00:00,97.4377554501,18.3752853343,44.4155973383,0.0,4.12243109448,15.9888894789,52.015542945,49.0238125272,2.97173041782,0.02
 08/26  03:00:00,107.796179851,21.9670952836,51.0894721954,0.0,4.12243109448,15.9888894789,66.2513981407,63.2596677229,2.97173041782,0.02
 08/26  04:00:00,123.090418425,27.5956686576,60.5300028771,0.0,4.12243109448,16.0517297156,88.0328673426,85.0411369248,2.97173041782,0.02
 08/26  05:00:00,121.469485854,27.3766373118,59.1281016309,0.0,4.12243109448,16.0517297156,91.3980212686,88.4062908508,2.97173041782,0.02
 08/26  06:00:00,158.913405817,29.5669507698,77.8751332601,0.0,4.12243109448,39.6058045677,72.7984616693,69.8067312515,2.97173041782,0.02
 08/26  07:00:00,190.185545737,29.579972268,79.7744600913,2.41509192077,12.3672932834,65.3531420225,116.405929705,111.433045675,4.9528840297,0.02
 08/26  08:00:00,196.203591671,29.5796157032,84.6548102815,0.662502089879,12.3672932834,68.2430321324,99.635626721,94.6627426913,4.9528840297,0.02
 08/26  09:00:00,233.695163647,29.7111989178,93.527117424,0.13339566729,16.4897243779,93.1370602926,67.3624169905,59.417802543,7.92461444751,0.02
 08/26  10:00:00,242.764282385,30.0070664552,102.432352451,0.00132050681681,16.4897243779,93.1370602926,43.1822045084,35.2375900609,7.92461444751,0.02
 08/26  11:00:00,248.130003482,30.2926512964,107.51379916,0.0,16.4897243779,93.1370602926,34.8963214075,26.95170696,7.92461444751,0.02
 08/26  12:00:00,243.129703253,30.555041555,111.402680292,0.0,16.4897243779,83.9857416113,39.5740983722,23.0430886842,7.92461444751,8.60639524043
 08/26  13:00:00,247.141160661,30.8456748764,115.123529184,0.0,16.4897243779,83.9857416113,27.5968860821,19.6522716346,7.92461444751,0.02
 08/26  14:00:00,251.321104594,31.1888790863,118.960312534,0.0,16.4897243779,83.9857416113,22.8211299133,14.8765154658,7.92461444751,0.02
 08/26  15:00:00,222.064625574,29.5669507698,109.362280712,0.0,12.3672932834,70.6512738906,5.70769830528,0.734814275582,4.9528840297,0.02
 08/26  16:00:00,218.955099095,29.5669507698,105.673127357,0.0,12.3672932834,70.6512738906,4.98198723843,0.00910320873617,4.9528840297,0.02
 08/26  17:00:00,205.235862209,29.5669507698,104.477258581,0.0,12.3672932834,58.1284167478,5.03439121609,0.0615071863987,4.9528840297,0.02
 08/26  18:00:00,151.377885119,28.8733355421,84.500294923,0.0,12.3672932834,24.9413748627,11.4562915884,6.48340755875,4.9528840297,0.02
 08/26  19:00:00,157.434770371,28.6952855684,81.3385634661,0.0,12.3672932834,24.9413748627,12.0353636879,7.06247965821,4.9528840297,0.02
 08/26  20:00:00,139.106255116,29.0208565387,75.1206512252,0.0,4.12243109448,16.0517297156,39.5374859941,36.5457555763,2.97173041782,0.02
 08/26  21:00:00,95.7472748702,17.6963641927,43.4272222789,0.0,4.12243109448,15.9888894789,49.4524290073,46.4606985895,2.97173041782,0.02
 08/26  22:00:00,111.311708715,22.865047771,53.6838631518,0.0,4.12243109448,15.9888894789,63.0151060747,60.0233756569,2.97173041782,0.02
 08/26  23:00:00,89.7072380626,15.8566529489,39.2732664532,0.0,4.12243109448,15.9888894789,43.331645835,40.3399154172,2.97173041782,0.02
 08/26  24:00:00,112.037880453,22.865047771,54.4100348329,0.0,4.12243109448,15.9888894789,62.6120861757,59.6203557579,2.97173041782,0.02
 08/27  01:00:00,83.7201962698,15.2433651806,35.960727852,0.0,2.06121554724,15.9888894789,39.3155262205,36.3237958027,2.97173041782,0.02
 08/27  02:00:00,106.342411348,21.9670952836,51.6969185279,0.0,2.06121554724,15.9888894789,59.5985641056,56.6068336878,2.97173041782,0.02
 08/27  03:00:00,85.8373929065,15.6814278722,37.6398617249,0.0,2.06121554724,15.9888894789,47.2707697238,44.279039306,2.97173041782,0.02
 08/27  04:00:00,94.1439464722,19.7549547214,41.7337790327,0.0,2.06121554724,15.9888894789,67.6328329691,64.6411025513,2.97173041782,0.02
 08/27  05:00:00,82.7578448249,14.7834753849,35.4814509444,0.0,2.06121554724,15.9888894789,47.377015291,44.3852848732,2.97173041782,0.02
 08/27  06:00:00,95.5369223001,22.4488121835,47.4108426286,0.0,2.06121554724,15.9888894789,79.7148634103,76.7231329925,2.97173041782,0.02
 08/27  07:00:00,84.01089479,19.2732378216,46.223813909,0.0,2.06121554724,15.9888894789,58.7633668743,55.7716364565,2.97173041782,0.02
