Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  08:00:00,128.065052905,23.5804741368,58.0462581989,0.0,4.12243109448,41.7362269337,63.3152335094,49.7607028585,4.9528840297,8.60164662126
 08/27  09:00:00,121.828266335,20.0398475319,55.4660227633,0.0,4.12243109448,41.7362269337,35.1162348898,30.1433508601,4.9528840297,0.02
 08/27  10:00:00,137.118689558,24.2025308035,66.4778383045,0.0,4.12243109448,41.7362269337,35.0809266054,30.1080425757,4.9528840297,0.02
 08/27  11:00:00,126.55752785,20.1538022901,60.0813296411,0.0,4.12243109448,41.7362269337,23.5229698828,18.5500858531,4.9528840297,0.02
 08/27  12:00:00,140.249570952,24.2170441778,69.5942064316,0.0,4.12243109448,41.7362269337,24.3803778806,19.4074938509,4.9528840297,0.02
 08/27  13:00:00,127.468431747,20.1612717252,60.984764197,0.0,4.12243109448,41.7362269337,19.6248655447,14.651981515,4.9528840297,0.02
 08/27  14:00:00,140.498466528,24.2296259474,69.8305203188,0.0,4.12243109448,41.7362269337,26.4803359952,21.5074519655,4.9528840297,0.02
 08/27  15:00:00,127.680114026,20.1653006232,61.1924176468,0.0,4.12243109448,41.7362269337,22.1849375408,17.2120535111,4.9528840297,0.02
 08/27  16:00:00,124.648766734,24.2291508967,70.8389879407,0.0,4.12243109448,24.8785346261,27.4505950892,22.4777110595,4.9528840297,0.02
 08/27  17:00:00,100.007301914,20.1550244855,61.3384347224,0.0,2.06121554724,15.9888894789,24.9409098053,21.9491793875,2.97173041782,0.02
 08/27  18:00:00,111.162905452,24.2056554591,68.327482828,0.0,2.06121554724,15.9888894789,33.4346486158,30.442918198,2.97173041782,0.02
 08/27  19:00:00,102.195072174,19.2514107175,55.0563370061,0.0,2.06121554724,15.9888894789,30.6934507468,27.701720329,2.97173041782,0.02
 08/27  20:00:00,115.054535324,23.0840791168,59.2688739559,0.0,2.06121554724,15.9888894789,47.5184694642,44.5267390464,2.97173041782,0.02
 08/27  21:00:00,97.5424817467,17.9153955385,47.0646133285,0.0,2.06121554724,15.9888894789,40.2720479675,37.2803175497,2.97173041782,0.02
 08/27  22:00:00,113.451630283,23.1278853859,57.6221626467,0.0,2.06121554724,15.9888894789,57.0335632064,54.0418327886,2.97173041782,0.02
 08/27  23:00:00,90.683683034,16.5793803596,41.5650146831,0.0,2.06121554724,15.9888894789,43.0415922072,40.0498617894,2.97173041782,0.02
 08/27  24:00:00,106.532928289,21.791870207,52.0626607131,0.0,2.06121554724,15.9888894789,58.690195773,55.6984653552,2.97173041782,0.02
 08/28  01:00:00,89.2331961457,16.141317668,38.4913748548,0.0,4.12243109448,15.9888894789,47.3942666918,44.402536274,2.97173041782,0.02
 08/28  02:00:00,103.557144409,21.0909699004,47.7265615004,0.0,4.12243109448,15.9888894789,60.4103898451,57.4186594273,2.97173041782,0.02
 08/28  03:00:00,88.6774245637,15.6814278722,38.4186779291,0.0,4.12243109448,15.9888894789,45.7122703557,42.7205399379,2.97173041782,0.02
 08/28  04:00:00,146.917343429,28.4279877716,66.390100772,0.0,12.3672932834,24.9413748627,75.5877615391,70.6148775094,4.9528840297,0.02
 08/28  05:00:00,155.347344974,29.2039897397,70.1655196893,3.87858063542,12.3672932834,24.9413748627,128.261144493,123.288260463,4.9528840297,0.02
 08/28  06:00:00,217.831046689,29.6452412641,83.979044889,1.00952459524,24.7345865669,70.7195625826,90.4783154061,80.5525473467,9.90576805939,0.02
 08/28  07:00:00,250.945892451,29.9980564222,90.6910749318,0.0649128667576,37.1018798503,92.3937384068,59.8350939325,49.9093258732,9.90576805939,0.02
 08/28  08:00:00,269.001152801,30.4426100819,96.3238043493,0.0,37.1018798503,104.434947198,50.5207538339,32.0026595583,9.90576805939,8.61232621621
 08/28  09:00:00,288.396546943,31.09951489,103.020847556,0.0,37.1018798503,116.476155989,29.8834813861,19.9577133267,9.90576805939,0.02
 08/28  10:00:00,294.853133872,31.7952908386,108.78117977,0.0,37.1018798503,116.476155989,22.2924292979,12.3666612385,9.90576805939,0.02
 08/28  11:00:00,300.919725727,32.4428628591,114.199987517,0.0,37.1018798503,116.476155989,17.3791550166,7.45338695723,9.90576805939,0.02
 08/28  12:00:00,294.345174607,33.0310757413,119.078828973,0.0,37.1018798503,104.434947198,22.3187265853,3.79678815252,9.90576805939,8.61617037342
 08/28  13:00:00,311.914763411,33.7388523705,123.899094032,0.0,37.1018798503,116.476155989,12.0730983588,2.14733029944,9.90576805939,0.02
 08/28  14:00:00,318.320910759,34.473562429,129.570678211,0.0,37.1018798503,116.476155989,10.0624524731,0.136684413694,9.90576805939,0.02
 08/28  15:00:00,321.289794408,34.9327672645,132.080468097,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/28  16:00:00,319.131181824,35.0417991549,129.813228151,0.0,37.1018798503,116.476155989,18.5203923191,0.0,9.90576805939,8.61462425971
 08/28  17:00:00,315.654522697,34.8419941229,126.537315802,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/28  18:00:00,186.48887684,28.8883142056,84.7183927939,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/28  19:00:00,191.263877155,28.7115180378,80.1460046478,0.0,24.7345865669,47.5788473902,11.9032501828,6.93036615308,4.9528840297,0.02
 08/28  20:00:00,175.828938663,29.1414212928,80.8397654185,0.0,12.3672932834,38.6892022431,24.9537396778,21.96200926,2.97173041782,0.02
 08/28  21:00:00,131.502538369,20.6092530006,56.8769121055,0.0,12.3672932834,27.0668015668,24.9503552483,21.9586248305,2.97173041782,0.02
 08/28  22:00:00,109.240362612,19.8427193207,54.7275851942,0.0,4.12243109448,15.9888894789,25.4484214871,22.4566910693,2.97173041782,0.02
 08/28  23:00:00,120.15680776,23.8725159312,61.4983092417,0.0,4.12243109448,15.9888894789,37.6028600758,34.6111296579,2.97173041782,0.02
 08/28  24:00:00,104.440448609,19.3827534945,50.387636984,0.0,4.12243109448,15.9888894789,34.7597200203,31.7679896025,2.97173041782,0.02
 08/29  01:00:00,116.699122896,23.1278853859,58.8084397136,0.0,4.12243109448,15.9888894789,45.5726948781,42.5809644603,2.97173041782,0.02
 08/29  02:00:00,99.9847259486,18.3752853343,46.9625672673,0.0,4.12243109448,15.9888894789,38.9535697137,35.9618392959,2.97173041782,0.02
 08/29  03:00:00,110.660596092,21.8794827453,54.0415003926,0.0,4.12243109448,15.9888894789,47.5881668221,44.5964364043,2.97173041782,0.02
 08/29  04:00:00,150.076908491,28.3622783679,69.615375303,0.0,12.3672932834,24.9413748627,55.4148898178,50.4420057881,4.9528840297,0.02
 08/29  05:00:00,158.380734629,29.6357606201,74.7053341118,1.94038504449,12.3672932834,24.9413748627,114.004726863,109.031842833,4.9528840297,0.02
 08/29  06:00:00,219.038268851,29.8834466278,85.8936656498,0.0639206828284,24.7345865669,70.7195625826,86.4365128982,76.5107448388,9.90576805939,0.02
 08/29  07:00:00,252.41501233,30.642503699,91.5806603893,0.0,37.1018798503,92.3937384068,61.9923249431,52.0665568837,9.90576805939,0.02
 08/29  08:00:00,268.60291076,30.9575251167,95.4106468961,0.0,37.1018798503,104.434947198,57.6241198921,39.104703614,9.90576805939,8.6136482187
 08/29  09:00:00,286.828565222,31.6115508446,100.940830429,0.0,37.1018798503,116.476155989,33.1340869916,23.2083189322,9.90576805939,0.02
 08/29  10:00:00,295.263527577,32.3872631936,108.599593017,0.0,37.1018798503,116.476155989,20.0751241104,10.149356051,9.90576805939,0.02
 08/29  11:00:00,304.928701742,33.2005306666,117.451286553,0.0,37.1018798503,116.476155989,13.7269627858,3.80119472644,9.90576805939,0.02
 08/29  12:00:00,302.932192789,33.9776510702,126.71926731,0.0,37.1018798503,104.434947198,19.0839872108,0.561960290506,9.90576805939,8.61625886092
 08/29  13:00:00,323.365307442,34.7832288053,134.305263287,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  14:00:00,329.356831796,35.5764787468,139.503674116,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  15:00:00,335.282454817,36.2158809598,144.79000596,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  16:00:00,338.377742117,36.5493062716,147.552277082,0.0,37.1018798503,116.476155989,18.5204432028,0.0,9.90576805939,8.61467514336
 08/29  17:00:00,334.362485769,36.4008296836,143.686449762,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  18:00:00,195.35322099,28.9978090083,93.6722447272,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/29  19:00:00,197.045243622,28.7369799109,85.9019075297,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/29  20:00:00,180.165253183,29.1654617428,85.1520374973,0.0,12.3672932834,38.6892022431,9.14823567395,6.15650525613,2.97173041782,0.02
 08/29  21:00:00,133.704994105,20.6101648627,59.0784548099,0.0,12.3672932834,27.0668015668,17.1714310501,14.1797006323,2.97173041782,0.02
 08/29  22:00:00,112.172400613,20.0398475319,57.4624948658,0.0,4.12243109448,15.9888894789,21.0110552417,18.0193248239,2.97173041782,0.02
 08/29  23:00:00,121.692253378,23.9820316041,62.924239068,0.0,4.12243109448,15.9888894789,33.645677801,30.6539473831,2.97173041782,0.02
 08/29  24:00:00,106.095114914,19.6017848403,51.8232718235,0.0,4.12243109448,15.9888894789,32.6560689661,29.6643385483,2.97173041782,0.02
 08/30  01:00:00,120.881545004,24.2010629499,61.8944992411,0.0,4.12243109448,15.9888894789,46.6344405369,43.6427101191,2.97173041782,0.02
 08/30  02:00:00,101.709643207,19.1856252833,47.853959561,0.0,4.12243109448,15.9888894789,44.1832535231,41.1915231053,2.97173041782,0.02
 08/30  03:00:00,108.680705714,21.6750534892,52.2660391492,0.0,4.12243109448,15.9888894789,58.5954747695,55.6037443517,2.97173041782,0.02
 08/30  04:00:00,150.145014067,28.7346316558,69.3111274692,0.0,12.3672932834,24.9413748627,73.6830639085,68.7101798788,4.9528840297,0.02
 08/30  05:00:00,150.649500168,29.0538613894,68.1776216175,1.31876218652,12.3672932834,24.9413748627,138.944366552,133.971482522,4.9528840297,0.02
 08/30  06:00:00,216.335780198,30.3609232427,82.5982148669,0.179406075529,24.7345865669,70.7195625826,101.418801783,91.4930337231,9.90576805939,0.02
 08/30  07:00:00,250.782689072,30.8913064901,89.6995322216,0.0,37.1018798503,92.3937384068,73.3625164234,63.436748364,9.90576805939,0.02
 08/30  08:00:00,270.991631014,31.3722947347,97.3845990858,0.0,37.1018798503,104.434947198,59.1936743596,40.6742197298,9.90576805939,8.61368657045
 08/30  09:00:00,295.538088802,32.2135059561,109.04839875,0.0,37.1018798503,116.476155989,20.4544028112,10.5286347518,9.90576805939,0.02
 08/30  10:00:00,305.659119064,33.0881403625,118.294297725,0.0,37.1018798503,116.476155989,10.5260750972,0.600307037836,9.90576805939,0.02
 08/30  11:00:00,309.928339945,33.8363477663,121.815096851,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/30  12:00:00,301.923730613,34.4291859579,125.259270693,0.0,37.1018798503,104.434947198,18.5220456036,0.0,9.90576805939,8.61627754421
 08/30  13:00:00,315.040904167,34.9494492631,125.814638591,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/30  14:00:00,314.795325677,35.3622780274,125.156358324,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/30  15:00:00,297.72272375,35.0500082327,108.396137249,0.0,37.1018798503,116.476155989,10.506209114,0.580441054559,9.90576805939,0.02
 08/30  16:00:00,286.904711099,34.1573098678,98.4712438895,0.0,37.1018798503,116.476155989,32.7676115739,14.2472252493,9.90576805939,8.61461826522
 08/30  17:00:00,287.606078702,33.5447292949,99.7861472846,0.0,37.1018798503,116.476155989,20.9346042349,11.0088361755,9.90576805939,0.02
 08/30  18:00:00,175.422634621,28.7808417224,73.6321034935,0.0,24.7345865669,47.5788473902,23.2608677446,18.2879837149,4.9528840297,0.02
 08/30  19:00:00,185.968050363,28.6924458402,72.5200795627,0.0,24.7345865669,47.5788473902,27.1884201515,22.2155361218,4.9528840297,0.02
 08/30  20:00:00,168.98994343,29.0200511921,74.1221359252,0.0,12.3672932834,38.6892022431,32.3286223163,29.3368918985,2.97173041782,0.02
 08/30  21:00:00,123.48835908,19.4922691674,50.0028989997,0.0,12.3672932834,27.0668015668,26.644761604,23.6530311862,2.97173041782,0.02
 08/30  22:00:00,116.87212164,23.7045918994,58.3815469113,0.0,4.12243109448,15.9888894789,34.8301089436,31.8383785257,2.97173041782,0.02
 08/30  23:00:00,97.0757240236,17.6525579236,44.7994775191,0.0,4.12243109448,15.9888894789,30.9340490911,27.9423186733,2.97173041782,0.02
 08/30  24:00:00,112.775259069,22.865047771,55.1474133287,0.0,4.12243109448,15.9888894789,47.7278433131,44.7361128953,2.97173041782,0.02
 08/31  01:00:00,92.3878180866,17.0392701553,40.7248592411,0.0,4.12243109448,15.9888894789,37.7901436018,34.7984131839,2.97173041782,0.02
 08/31  02:00:00,109.626084701,22.4269850793,52.4363015375,0.0,4.12243109448,15.9888894789,52.9397161129,49.9479856951,2.97173041782,0.02
 08/31  03:00:00,94.2739802695,17.3897203086,42.2605712178,0.0,4.12243109448,15.9888894789,40.5174205621,37.5256901443,2.97173041782,0.02
 08/31  04:00:00,146.647172061,28.3403752333,66.2075417431,0.0,12.3672932834,24.9413748627,60.8813874656,55.9085034359,4.9528840297,0.02
 08/31  05:00:00,154.56204074,29.3759182232,70.7718036425,2.31506375679,12.3672932834,24.9413748627,115.845091172,110.872207142,4.9528840297,0.02
 08/31  06:00:00,217.828642598,29.9193904231,84.0727082242,0.639307794139,24.7345865669,70.7195625826,80.4171241269,70.4913560675,9.90576805939,0.02
 08/31  07:00:00,254.274333217,30.5366809992,93.5340761111,0.0117232753993,37.1018798503,92.3937384068,43.1699581682,33.2441901089,9.90576805939,0.02
 08/31  08:00:00,275.184503698,31.112934844,101.8368381,0.0,37.1018798503,104.434947198,27.8827784298,9.3632995077,9.90576805939,8.61371086266
 08/31  09:00:00,294.149994662,31.8627207318,108.011087569,0.0,37.1018798503,116.476155989,13.8408926713,3.91512461191,9.90576805939,0.02
 08/31  10:00:00,299.850309581,32.6640352022,112.909582218,0.0,37.1018798503,116.476155989,12.6873568598,2.76158880041,9.90576805939,0.02
 08/31  11:00:00,304.196401423,33.4066222037,116.512871392,0.0,37.1018798503,116.476155989,12.759571243,2.83380318357,9.90576805939,0.02
 08/31  12:00:00,289.153254801,32.8263466504,114.09163974,0.0,37.1018798503,104.434947198,24.2140589322,5.691977986,9.90576805939,8.61631288678
 08/31  13:00:00,301.165729043,32.7244072409,114.16450177,0.0,37.1018798503,116.476155989,17.074026736,7.14825867659,9.90576805939,0.02
 08/31  14:00:00,305.268735253,33.4956980938,117.496335837,0.0,37.1018798503,116.476155989,12.5627353148,2.63696725546,9.90576805939,0.02
 08/31  15:00:00,306.751189017,33.9251963678,118.549402468,0.0,37.1018798503,116.476155989,11.4658025517,1.54003449228,9.90576805939,0.02
 08/31  16:00:00,303.291224748,34.1064810432,114.908593267,0.0,37.1018798503,116.476155989,20.4334441107,1.91292774587,9.90576805939,8.61474830546
 08/31  17:00:00,284.565160934,33.4110355225,96.8789254579,0.0,37.1018798503,116.476155989,30.7703469223,20.8445788629,9.90576805939,0.02
 08/31  18:00:00,169.517927977,28.7789515702,67.7292849715,0.0,24.7345865669,47.5788473902,56.7370011658,51.7641171361,4.9528840297,0.02
 08/31  19:00:00,180.423408855,28.6913113907,66.9765699767,0.0,24.7345865669,47.5788473902,58.1364746868,53.1635906571,4.9528840297,0.02
 08/31  20:00:00,164.140066616,28.9098567324,69.382450811,0.0,12.3672932834,38.6892022431,58.2339751259,55.2422447081,2.97173041782,0.02
 08/31  21:00:00,120.406747155,19.3827534945,47.0308011606,0.0,12.3672932834,27.0668015668,42.80654309,39.8148126722,2.97173041782,0.02
 08/31  22:00:00,111.542298756,22.865047771,53.9144528905,0.0,4.12243109448,15.9888894789,54.2695294462,51.2777990284,2.97173041782,0.02
 08/31  23:00:00,92.1245095437,17.1268826936,40.3739381086,0.0,4.12243109448,15.9888894789,44.8429042985,41.8511738807,2.97173041782,0.02
 08/31  24:00:00,110.13956998,22.6460164251,52.7307554249,0.0,4.12243109448,15.9888894789,58.1901004135,55.1983699957,2.97173041782,0.02
 09/01  01:00:00,93.8731363503,17.3897203086,41.8597271889,0.0,4.12243109448,15.9888894789,46.7215430969,43.7298126791,2.97173041782,0.02
 09/01  02:00:00,110.94394904,22.7774352326,53.4037155602,0.0,4.12243109448,15.9888894789,67.1444860313,64.1527556135,2.97173041782,0.02
 09/01  03:00:00,85.6484995342,16.1631447721,34.861665856,0.0,4.12243109448,15.9888894789,49.5117452666,46.5200148488,2.97173041782,0.02
 09/01  04:00:00,149.167434391,28.7127285212,68.3554506222,0.0,12.3672932834,24.9413748627,71.3210948825,66.3482108528,4.9528840297,0.02
 09/01  05:00:00,150.35277182,28.9482236235,67.4626372178,1.84265569754,12.3672932834,24.9413748627,133.912000959,128.93911693,4.9528840297,0.02
 09/01  06:00:00,214.007734185,30.1651432994,79.9470380196,0.698316545402,24.7345865669,70.7195625826,105.979878726,96.0541106666,9.90576805939,0.02
 09/01  07:00:00,245.124187619,30.580011976,84.3457384566,0.0065815238131,37.1018798503,92.3937384068,80.9658110556,71.0400429963,9.90576805939,0.02
 09/01  08:00:00,262.028388364,30.996522349,88.7971474491,0.0,37.1018798503,104.434947198,71.4092129108,52.8896966696,9.90576805939,8.6137481818
 09/01  09:00:00,278.783959624,31.4517696346,93.0559984488,0.0,37.1018798503,116.476155989,47.0044638965,37.0786958371,9.90576805939,0.02
 09/01  10:00:00,285.311251341,32.1316305354,98.9029158054,0.0,37.1018798503,116.476155989,33.6841904006,23.7584223412,9.90576805939,0.02
 09/01  11:00:00,291.169816324,32.6911409191,104.201753361,0.0,37.1018798503,116.476155989,24.2325774497,14.3068093903,9.90576805939,0.02
 09/01  12:00:00,282.217855512,33.2369336319,106.745665581,0.0,37.1018798503,104.434947198,28.7889521623,10.2668194727,9.90576805939,8.61636463018
 09/01  13:00:00,296.856882429,33.7104847032,108.869569819,0.0,37.1018798503,116.476155989,19.0301162569,9.1043481975,9.90576805939,0.02
 09/01  14:00:00,301.315486081,34.2709847119,112.767786385,0.0,37.1018798503,116.476155989,17.0859323818,7.16016432243,9.90576805939,0.02
 09/01  15:00:00,304.880637331,34.6705329853,115.933500675,0.0,37.1018798503,116.476155989,13.6101520755,3.68438401614,9.90576805939,0.02
 09/01  16:00:00,300.976465616,34.7298266907,111.970503124,0.0,37.1018798503,116.476155989,22.0836430788,3.56306532841,9.90576805939,8.61480969097
 09/01  17:00:00,295.597568333,34.4404392728,106.881927388,0.0,37.1018798503,116.476155989,16.0974190509,6.17165099154,9.90576805939,0.02
 09/01  18:00:00,178.523356493,28.8748767241,76.6387856336,0.0,24.7345865669,47.5788473902,25.7166495166,20.7437654869,4.9528840297,0.02
 09/01  19:00:00,187.592731698,28.6973663855,74.1398347942,0.0,24.7345865669,47.5788473902,34.258257202,29.2853731723,4.9528840297,0.02
 09/01  20:00:00,171.165526106,29.13126155,76.1865022938,0.0,12.3672932834,38.6892022431,41.8318427596,38.8401123418,2.97173041782,0.02
 09/01  21:00:00,124.481305973,19.6017848403,50.8863268205,0.0,12.3672932834,27.0668015668,34.1219987674,31.1302683496,2.97173041782,0.02
 09/01  22:00:00,116.687186713,23.2374010588,58.6869873777,0.0,4.12243109448,15.9888894789,45.8967254444,42.9049950265,2.97173041782,0.02
 09/01  23:00:00,98.4331503677,17.9153955385,45.8940659052,0.0,4.12243109448,15.9888894789,40.8189575392,37.8272271214,2.97173041782,0.02
 09/01  24:00:00,110.650979249,22.6898226943,53.1983582417,0.0,4.12243109448,15.9888894789,62.5114453185,59.5197149007,2.97173041782,0.02
 09/02  01:00:00,91.9749285132,17.1268826936,40.2243567822,0.0,4.12243109448,15.9888894789,49.1163188973,46.1245884795,2.97173041782,0.02
 09/02  02:00:00,109.976711889,22.6460164251,52.5678970321,0.0,4.12243109448,15.9888894789,65.8645691802,62.8728387624,2.97173041782,0.02
 09/02  03:00:00,89.19051729,16.2289302063,38.3610828873,0.0,4.12243109448,15.9888894789,44.2822419174,41.2905114996,2.97173041782,0.02
 09/02  04:00:00,127.786393302,28.252762695,64.5688825097,0.0,4.12243109448,16.0517297156,82.5322312843,79.5405008665,2.97173041782,0.02
 09/02  05:00:00,118.718152809,26.9385746202,56.8148300574,0.0,4.12243109448,16.0517297156,91.7148584834,88.7231280656,2.97173041782,0.02
 09/02  06:00:00,158.970353422,29.5669507698,77.9320796334,0.0,4.12243109448,39.6058045677,73.2723119985,70.2805815806,2.97173041782,0.02
 09/02  07:00:00,191.025385519,29.5822474747,80.3894372345,2.63767810799,12.3672932834,65.3531420225,113.704596164,108.731712134,4.9528840297,0.02
 09/02  08:00:00,195.635851819,29.5782024122,83.2139748596,1.53698487649,12.3672932834,68.2430321324,107.009697723,93.4521682593,4.9528840297,8.60464543437
 09/02  09:00:00,228.403267746,29.6651105147,88.222370103,0.192334058292,16.4897243779,93.1370602926,73.9057701595,65.961155712,7.92461444751,0.02
 09/02  10:00:00,232.705161125,29.7216957954,92.5770107684,0.0829358683452,16.4897243779,93.1370602926,55.9372264349,47.9926119874,7.92461444751,0.02
 09/02  11:00:00,234.13036519,29.7926186803,94.0073606664,0.00686414782495,16.4897243779,93.1370602926,50.4673445843,42.5227301368,7.92461444751,0.02
 09/02  12:00:00,225.550907197,29.8880574635,94.4908793289,0.0,16.4897243779,83.9857416113,47.9375551878,39.9929407402,7.92461444751,0.02
 09/02  13:00:00,224.761021269,29.8949992903,93.6940457642,0.0,16.4897243779,83.9857416113,50.986961787,43.0423473395,7.92461444751,0.02
 09/02  14:00:00,225.146492456,29.9281855454,94.046365046,0.0,16.4897243779,83.9857416113,51.6078261089,43.6632116614,7.92461444751,0.02
 09/02  15:00:00,207.540927044,29.5669507698,94.258927371,0.0,12.3672932834,70.6512738906,17.9518872249,12.9790031952,4.9528840297,0.02
 09/02  16:00:00,208.576727751,29.5669507698,95.2947221092,0.0,12.3672932834,70.6512738906,14.4516635558,9.4787795261,4.9528840297,0.02
 09/02  17:00:00,194.596845038,29.5669507698,93.8382264163,0.0,12.3672932834,58.1284167478,15.9541499937,10.981265964,4.9528840297,0.02
 09/02  18:00:00,138.800022113,28.3622783679,72.4334875844,0.0,12.3672932834,24.9413748627,28.4657630802,23.4928790505,4.9528840297,0.02
 09/02  19:00:00,154.101992578,29.0193724053,75.3325306622,0.0,12.3672932834,24.9413748627,35.34432437,30.3714403403,4.9528840297,0.02
 09/02  20:00:00,133.111182781,28.252762695,69.8936712608,0.0,4.12243109448,16.0517297156,54.4764472313,42.9030638734,2.97173041782,8.60165294006
 09/02  21:00:00,88.9245813441,15.4185902573,38.9286711257,0.0,4.12243109448,15.9888894789,29.8835799164,26.8918494986,2.97173041782,0.02
 09/02  22:00:00,110.860629396,21.9670952836,54.1539199797,0.0,4.12243109448,15.9888894789,47.5485809744,44.5568505566,2.97173041782,0.02
 09/02  23:00:00,88.6119782082,15.5062027956,38.5284556282,0.0,4.12243109448,15.9888894789,34.1594466766,31.1677162588,2.97173041782,0.02
 09/02  24:00:00,112.04687659,22.7774352326,54.5066424892,0.0,4.12243109448,15.9888894789,57.8756386976,54.8839082797,2.97173041782,0.02
 09/03  01:00:00,81.0570325812,14.7176899507,33.823238463,0.0,2.06121554724,15.9888894789,40.302278133,37.3105477152,2.97173041782,0.02
 09/03  02:00:00,104.022987497,21.529032592,49.8155565331,0.0,2.06121554724,15.9888894789,61.8653368847,58.8736064669,2.97173041782,0.02
 09/03  03:00:00,83.188899085,15.1557526423,35.5170423869,0.0,2.06121554724,15.9888894789,48.5384567635,45.5467263457,2.97173041782,0.02
 09/03  04:00:00,97.7881478668,20.1930174131,44.9399170742,0.0,2.06121554724,15.9888894789,65.526742485,62.5350120672,2.97173041782,0.02
 09/03  05:00:00,81.505905277,14.8929150273,34.0968862785,0.0,2.06121554724,15.9888894789,49.018635138,46.0269047202,2.97173041782,0.02
 09/03  06:00:00,99.3531127219,22.8868748751,50.7889698548,0.0,2.06121554724,15.9888894789,73.4583703642,70.4666399464,2.97173041782,0.02
 09/03  07:00:00,82.3998515814,18.83517513,45.0508329612,0.0,2.06121554724,15.9888894789,51.903175996,48.9114455781,2.97173041782,0.02
 09/03  08:00:00,132.995836314,24.2010629499,62.3564524191,0.0,4.12243109448,41.7362269337,46.7623245625,41.7894405328,4.9528840297,0.02
 09/03  09:00:00,114.011540851,19.0104002066,48.6787441904,0.0,4.12243109448,41.7362269337,31.9695056058,26.9966215761,4.9528840297,0.02
 09/03  10:00:00,135.324248779,24.3762880265,64.509639837,0.0,4.12243109448,41.7362269337,38.5904327747,33.617548745,4.9528840297,0.02
 09/03  11:00:00,113.847759608,19.1856252833,48.3397378903,0.0,4.12243109448,41.7362269337,34.7584697233,29.7855856936,4.9528840297,0.02
 09/03  12:00:00,132.860647839,24.3762880265,62.0460389071,0.0,4.12243109448,41.7362269337,46.7088645085,41.7359804788,4.9528840297,0.02
 09/03  13:00:00,113.925831082,19.1856252833,48.4178093666,0.0,4.12243109448,41.7362269337,36.2712483674,31.2983643377,4.9528840297,0.02
 09/03  14:00:00,134.241212249,24.4639005649,63.3389907726,0.0,4.12243109448,41.7362269337,43.6112510471,38.6383670174,4.9528840297,0.02
 09/03  15:00:00,115.957270583,19.3608503599,50.2740237775,0.0,4.12243109448,41.7362269337,33.5452012438,28.5723172141,4.9528840297,0.02
 09/03  16:00:00,118.806797713,24.4639005649,64.7622685227,0.0,4.12243109448,24.8785346261,38.9450978579,33.9722138282,4.9528840297,0.02
 09/03  17:00:00,82.0464482848,18.024835181,45.5309545265,0.0,2.06121554724,15.9888894789,33.6753211031,30.6835906853,2.97173041782,0.02
 09/03  18:00:00,100.168511677,23.0840791168,58.4778494892,0.0,2.06121554724,15.9888894789,47.931491854,44.9397614362,2.97173041782,0.02
 09/03  19:00:00,92.8806283015,17.6525579236,45.0147633209,0.0,2.06121554724,15.9888894789,38.8204314697,35.8287010518,2.97173041782,0.02
 09/03  20:00:00,107.875384897,21.9670952836,53.2298913905,0.0,2.06121554724,15.9888894789,51.9737251665,48.9819947487,2.97173041782,0.02
 09/03  21:00:00,84.6422436868,15.330977719,36.7951619806,0.0,2.06121554724,15.9888894789,40.238943045,37.2472126272,2.97173041782,0.02
 09/03  22:00:00,100.88980763,21.0909699004,47.1204394473,0.0,2.06121554724,15.9888894789,60.1237883817,57.1320579639,2.97173041782,0.02
 09/03  23:00:00,86.1900619362,15.6814278722,37.9925300126,0.0,2.06121554724,15.9888894789,43.0437872005,40.0520567826,2.97173041782,0.02
 09/03  24:00:00,100.834182871,21.0909699004,47.0648146197,0.0,2.06121554724,15.9888894789,62.2922379336,59.3005075158,2.97173041782,0.02
 09/04  01:00:00,77.6205280704,13.447460206,31.7033334546,0.0,2.06121554724,15.9888894789,38.2675241693,35.2757937515,2.97173041782,0.02
 09/04  02:00:00,97.9353605455,20.6529072088,44.6040548465,0.0,2.06121554724,15.9888894789,73.4995360961,61.9261540605,2.97173041782,8.60165161778
 09/04  03:00:00,80.6671682914,13.8855228976,34.3119110213,0.0,2.06121554724,15.9888894789,40.963407163,37.9716767452,2.97173041782,0.02
 09/04  04:00:00,95.0053601671,19.7549547214,42.5951919876,0.0,2.06121554724,15.9888894789,67.7017026525,64.7099722347,2.97173041782,0.02
 09/04  05:00:00,79.8102328709,13.7395020004,33.6009966369,0.0,2.06121554724,15.9888894789,43.8849822327,40.8932518149,2.97173041782,0.02
 09/04  06:00:00,96.5082385856,22.4488121835,48.3821583829,0.0,2.06121554724,15.9888894789,76.4342607348,73.442530317,2.97173041782,0.02
 09/04  07:00:00,82.2611280253,18.83517513,44.9121094012,0.0,2.06121554724,15.9888894789,57.0540546104,54.0623241925,2.97173041782,0.02
 09/04  08:00:00,132.703349061,24.2010629499,62.0639651844,0.0,4.12243109448,41.7362269337,56.8432618849,51.8703778552,4.9528840297,0.02
 09/04  09:00:00,115.844292775,19.1856252833,50.3362710777,0.0,4.12243109448,41.7362269337,35.7265786076,30.7536945779,4.9528840297,0.02
 09/04  10:00:00,138.742403219,24.5515131032,67.7525692591,0.0,4.12243109448,41.7362269337,35.351910372,30.3790263423,4.9528840297,0.02
 09/04  11:00:00,122.028715816,19.7134210195,55.9928984409,0.0,4.12243109448,41.7362269337,26.4017921208,21.4289080911,4.9528840297,0.02
 09/04  12:00:00,141.520987143,24.6435032922,70.4391630414,0.0,4.12243109448,41.7362269337,32.2706586983,27.2977746687,4.9528840297,0.02
 09/04  13:00:00,122.643222018,19.7236585421,56.5971671571,0.0,4.12243109448,41.7362269337,26.2608505465,21.2879665168,4.9528840297,0.02
 09/04  14:00:00,140.663665238,24.645628669,69.5797157868,0.0,4.12243109448,41.7362269337,34.1332367835,29.1603527539,4.9528840297,0.02
 09/04  15:00:00,121.314907676,19.7203163491,55.2721950263,0.0,4.12243109448,41.7362269337,28.3616205903,23.3887365606,4.9528840297,0.02
 09/04  16:00:00,122.070287746,24.6417424903,67.8479167913,0.0,4.12243109448,24.8785346261,33.791696758,28.8188127283,4.9528840297,0.02
 09/04  17:00:00,91.8975922109,19.7113005132,53.6392368812,0.0332115187377,2.06121554724,15.9888894789,32.0865827292,29.0948523113,2.97173041782,0.02
 09/04  18:00:00,108.188458411,24.4639005649,65.0224923736,0.0722976953141,2.06121554724,15.9888894789,37.4646226059,34.4728921881,2.97173041782,0.02
 09/04  19:00:00,90.4047805489,17.1268826936,43.029486929,0.035104070118,2.06121554724,15.9888894789,26.1573069533,23.1655765355,2.97173041782,0.02
 09/04  20:00:00,113.267503724,23.0840791168,57.4090485292,0.072793173028,2.06121554724,15.9888894789,41.0732125328,38.081482115,2.97173041782,0.02
 09/04  21:00:00,91.4976254868,16.7546054362,42.1363617101,0.0673696835972,2.06121554724,15.9888894789,34.0820138649,31.090283447,2.97173041782,0.02
 09/04  22:00:00,105.957435122,21.7480639378,51.4735733895,0.0573997489598,2.06121554724,15.9888894789,53.0801512882,50.0884208704,2.97173041782,0.02
 09/04  23:00:00,84.4413818947,15.330977719,36.5367140164,0.0575863556234,2.06121554724,15.9888894789,39.5873660166,36.5956355988,2.97173041782,0.02
 09/04  24:00:00,100.767575687,21.0909699004,46.9578945848,0.0403131085044,2.06121554724,15.9888894789,60.7906785317,57.7989481139,2.97173041782,0.02
 09/05  01:00:00,88.4367000422,15.6814278722,38.0927108479,0.085241842067,4.12243109448,15.9888894789,41.7903693255,38.7986389077,2.97173041782,0.02
 09/05  02:00:00,107.385675633,21.791870207,50.8059408262,0.0482508250956,4.12243109448,15.9888894789,59.3627945899,56.3710641721,2.97173041782,0.02
 09/05  03:00:00,81.7402567545,14.6300774124,32.5328597978,0.0,4.12243109448,15.9888894789,42.8624113226,39.8706809048,2.97173041782,0.02
 09/05  04:00:00,148.404405985,28.6908253866,67.614324917,0.0,12.3672932834,24.9413748627,77.6003523382,72.6274683085,4.9528840297,0.02
 09/05  05:00:00,153.087843237,28.7362232608,67.5642691312,4.68809512587,12.3672932834,24.9413748627,138.08570152,133.11281749,4.9528840297,0.02
 09/05  06:00:00,216.573839361,29.7104029441,81.7260713094,1.94012834388,24.7345865669,70.7195625826,103.049980802,93.124212743,9.90576805939,0.02
 09/05  07:00:00,247.122519443,29.9012124973,86.6247726758,0.404671745444,37.1018798503,92.3937384068,84.256182088,65.7453348202,9.90576805939,8.60507920845
 09/05  08:00:00,266.064202272,30.3280427423,93.4448924361,0.0565754088253,37.1018798503,104.434947198,54.3361626384,44.410394579,9.90576805939,0.02
 09/05  09:00:00,286.381409532,31.0061281592,101.09906065,0.0,37.1018798503,116.476155989,38.6944392558,28.7686711964,9.90576805939,0.02
 09/05  10:00:00,294.780790678,31.7717035579,108.732339666,0.0,37.1018798503,116.476155989,27.3819303207,17.4561622613,9.90576805939,0.02
 09/05  11:00:00,302.122705954,32.5022318015,115.343505731,0.0,37.1018798503,116.476155989,20.4768517132,10.5510836539,9.90576805939,0.02
 09/05  12:00:00,292.985796711,33.0984632487,117.652111145,0.0,37.1018798503,104.434947198,27.6120849239,9.0895834,9.90576805939,8.61673346447
 09/05  13:00:00,305.05504463,33.637651215,117.140525434,0.0,37.1018798503,116.476155989,18.8854406643,8.95967260488,9.90576805939,0.02
 09/05  14:00:00,306.800205152,34.1354160522,118.388028599,0.0,37.1018798503,116.476155989,15.5846969337,5.65892887434,9.90576805939,0.02
 09/05  15:00:00,308.493673548,34.4966565998,119.720375812,0.0,37.1018798503,116.476155989,21.8030946288,3.27995426724,9.90576805939,8.61737230221
 09/05  16:00:00,306.46675076,34.4814661122,117.709187125,0.0,37.1018798503,116.476155989,12.7542959476,2.82852788818,9.90576805939,0.02
 09/05  17:00:00,302.623520173,34.108041873,114.240257813,0.0,37.1018798503,116.476155989,13.092126459,3.16635839957,9.90576805939,0.02
 09/05  18:00:00,181.82604105,28.8771959893,79.9391406459,0.0,24.7345865669,47.5788473902,13.5602589104,8.58737488074,4.9528840297,0.02
 09/05  19:00:00,188.961156146,28.7011584801,75.5044564669,0.0,24.7345865669,47.5788473902,21.8825101866,16.9096261569,4.9528840297,0.02
 09/05  20:00:00,171.431429746,29.1341850049,76.4494715717,0.0,12.3672932834,38.6892022431,29.2810227721,26.2892923543,2.97173041782,0.02
 09/05  21:00:00,128.192550632,20.6092530006,53.5669122977,0.0,12.3672932834,27.0668015668,29.3416338094,26.3499033916,2.97173041782,0.02
 09/05  22:00:00,104.922137416,19.6455911095,50.606486994,0.0,4.12243109448,15.9888894789,33.044992564,30.0532621462,2.97173041782,0.02
 09/05  23:00:00,113.386886579,22.4051579752,56.2421145899,0.0,4.12243109448,15.9888894789,43.2355086287,40.2437782109,2.97173041782,0.02
 09/05  24:00:00,97.6953438402,18.2876727959,44.7607965897,0.0,4.12243109448,15.9888894789,40.1972708267,37.2055404089,2.97173041782,0.02
 09/06  01:00:00,109.573259561,21.9670952836,52.8665501438,0.0,4.12243109448,15.9888894789,49.2150783021,46.2233478843,2.97173041782,0.02
 09/06  02:00:00,97.7366784126,18.3752853343,44.7145184975,0.0,4.12243109448,15.9888894789,42.0972452301,39.1055148123,2.97173041782,0.02
 09/06  03:00:00,108.42798434,21.8794827453,51.8088874058,0.0,4.12243109448,15.9888894789,56.4239503276,53.4322199098,2.97173041782,0.02
 09/06  04:00:00,145.995741427,28.252762695,65.6437226738,0.0,12.3672932834,24.9413748627,66.3081363211,61.3352522914,4.9528840297,0.02
 09/06  05:00:00,155.035823146,29.4676178677,70.7418031683,2.72714601712,12.3672932834,24.9413748627,126.017120641,121.044236611,4.9528840297,0.02
 09/06  06:00:00,217.058802691,29.8044876094,83.5503447509,0.506733218779,24.7345865669,70.7195625826,97.6598606393,79.1524556709,9.90576805939,8.60163690901
 09/06  07:00:00,250.464263253,30.442649967,89.8297587103,0.0,37.1018798503,92.3937384068,60.6300549271,50.7042868677,9.90576805939,0.02
 09/06  08:00:00,269.815514051,30.9711865434,96.6096376192,0.0,37.1018798503,104.434947198,39.2375922976,29.3118242382,9.90576805939,0.02
 09/06  09:00:00,291.060851386,31.7098693535,105.074744092,0.0,37.1018798503,116.476155989,22.1593337202,12.2335656608,9.90576805939,0.02
 09/06  10:00:00,298.347164694,32.4955313513,111.574863585,0.0,37.1018798503,116.476155989,15.5078061519,5.58203809249,9.90576805939,0.02
 09/06  11:00:00,301.962579337,33.1366154179,114.548997264,0.0,37.1018798503,116.476155989,21.7698720891,3.24495603284,9.90576805939,8.61914799687
 09/06  12:00:00,291.504248942,33.6071366823,115.661905383,0.0,37.1018798503,104.434947198,12.3709825727,2.44521451333,9.90576805939,0.02
 09/06  13:00:00,304.190316287,33.8021902704,116.111235679,0.0,37.1018798503,116.476155989,11.8161080793,1.89034001993,9.90576805939,0.02
 09/06  14:00:00,300.867917149,33.5076150005,113.083518523,0.0,37.1018798503,116.476155989,12.544373138,2.61860507863,9.90576805939,0.02
 09/06  15:00:00,293.937041131,32.8662014509,106.79421919,0.0,37.1018798503,116.476155989,23.7165659541,5.1933648378,9.90576805939,8.61743305691
 09/06  16:00:00,287.330857298,32.4232414196,100.631520322,0.0,37.1018798503,116.476155989,19.2401465784,9.31437851902,9.90576805939,0.02
 09/06  17:00:00,280.803347873,32.0644118246,94.4637044559,0.0,37.1018798503,116.476155989,26.547921019,16.6221529596,9.90576805939,0.02
 09/06  18:00:00,169.63741933,28.6908253866,67.9368842724,0.0,24.7345865669,47.5788473902,44.6683290013,39.6954449716,4.9528840297,0.02
 09/06  19:00:00,183.35740896,29.1288880782,69.4729743185,0.0,24.7345865669,47.5788473902,62.204442505,57.2315584753,4.9528840297,0.02
 09/06  20:00:00,156.68763628,27.9607209006,62.8791367728,0.0,12.3672932834,38.6892022431,65.1393013688,62.147570951,2.97173041782,0.02
 09/06  21:00:00,121.787042761,19.7113005132,48.0825387616,0.0,12.3672932834,27.0668015668,46.4932149008,43.5014844829,2.97173041782,0.02
 09/06  22:00:00,110.165198798,22.7190268738,52.6833727265,0.0,4.12243109448,15.9888894789,55.4563348129,52.4646043951,2.97173041782,0.02
 09/06  23:00:00,91.4355922602,17.0392701553,39.7726322594,0.0,4.12243109448,15.9888894789,39.6656400945,36.6739096767,2.97173041782,0.02
 09/06  24:00:00,111.596372524,22.865047771,53.968525518,0.0,4.12243109448,15.9888894789,53.8855581855,50.8938277677,2.97173041782,0.02
 09/07  01:00:00,92.7696089015,17.1268826936,41.0190362403,0.0,4.12243109448,15.9888894789,39.0867209584,36.0949905406,2.97173041782,0.02
 09/07  02:00:00,111.866110753,22.602210156,54.5011012335,0.0,4.12243109448,15.9888894789,48.5946306866,45.6029002688,2.97173041782,0.02
 09/07  03:00:00,93.4778552899,17.0392701553,41.8148951145,0.0,4.12243109448,15.9888894789,42.3235995301,30.7502084057,2.97173041782,8.60166070662
 09/07  04:00:00,149.591431261,28.3622783679,69.1298966195,0.0,12.3672932834,24.9413748627,44.877269193,39.9043851634,4.9528840297,0.02
 09/07  05:00:00,157.990676124,29.5617045637,74.3383471533,1.99136822081,12.3672932834,24.9413748627,97.2041433485,92.2312593188,4.9528840297,0.02
 09/07  06:00:00,222.800224428,29.9465693419,89.3095336694,0.346884305232,24.7345865669,70.7195625826,65.8262792947,55.9005112353,9.90576805939,0.02
 09/07  07:00:00,250.377621185,30.5291754194,89.6488115132,0.0077780552364,37.1018798503,92.3937384068,53.8523409759,43.9265729166,9.90576805939,0.02
 09/07  08:00:00,261.362735894,30.7006222722,88.4274088046,0.0,37.1018798503,104.434947198,53.6949558917,43.7691878323,9.90576805939,0.02
 09/07  09:00:00,271.659514796,30.7707965129,86.6124600912,0.0,37.1018798503,116.476155989,57.6183970898,47.6926290304,9.90576805939,0.02
 09/07  10:00:00,271.917975282,30.8924993791,86.7486812673,0.0,37.1018798503,116.476155989,60.977631419,51.0518633596,9.90576805939,0.02
 09/07  11:00:00,273.785001955,30.9541813673,88.5538860003,0.0,37.1018798503,116.476155989,61.2412376047,42.716254134,9.90576805939,8.61921541132
 09/07  12:00:00,262.612415725,31.0201843003,89.3570143083,0.0,37.1018798503,104.434947198,45.5740359136,35.6482678542,9.90576805939,0.02
 09/07  13:00:00,274.371890737,31.1396299523,88.9553446312,0.0,37.1018798503,116.476155989,47.5914785112,37.6657104518,9.90576805939,0.02
 09/07  14:00:00,274.287177312,31.2705449428,88.7398229763,0.0,37.1018798503,116.476155989,50.7694710042,40.8437029448,9.90576805939,0.02
 09/07  15:00:00,276.33110838,31.2696616857,90.784867615,0.0,37.1018798503,116.476155989,52.0957555771,33.5725061562,9.90576805939,8.61748136144
 09/07  16:00:00,278.190812619,31.298708749,92.6159945949,0.0,37.1018798503,116.476155989,36.1651669809,26.2393989215,9.90576805939,0.02
 09/07  17:00:00,277.840425825,31.3633114062,92.2018697429,0.0,37.1018798503,116.476155989,39.9770512657,30.0512832063,9.90576805939,0.02
 09/07  18:00:00,171.975597245,28.5813097137,70.3845719193,0.0,24.7345865669,47.5788473902,42.7333272556,37.7604432259,4.9528840297,0.02
 09/07  19:00:00,187.719275671,29.0193724053,71.595184033,0.0,24.7345865669,47.5788473902,53.4873722135,48.5144881838,4.9528840297,0.02
 09/07  20:00:00,159.955324927,28.252762695,65.8547775654,0.0,12.3672932834,38.6892022431,63.4745055945,60.4827751766,2.97173041782,0.02
 09/07  21:00:00,112.834359214,17.3021077703,41.5854143569,0.0,12.3672932834,27.0668015668,42.0495713569,39.0578409391,2.97173041782,0.02
 09/07  22:00:00,110.908045193,22.7555320981,53.3897135576,0.0,4.12243109448,15.9888894789,57.7018439296,54.7101135118,2.97173041782,0.02
 09/07  23:00:00,93.096772423,17.2583015011,41.2147807361,0.0,4.12243109448,15.9888894789,45.8693399942,42.8776095764,2.97173041782,0.02
 09/07  24:00:00,99.9676375325,20.6529072088,44.575115647,0.0,4.12243109448,15.9888894789,66.6029913922,55.0309557369,2.97173041782,8.60030523753
 09/08  01:00:00,91.6067068291,16.5793803596,40.4268211515,0.0,4.12243109448,15.9888894789,46.2839443237,43.2922139058,2.97173041782,0.02
 09/08  02:00:00,107.37681207,22.2079537335,50.406058851,0.0,4.12243109448,15.9888894789,67.3791675847,64.3874371669,2.97173041782,0.02
 09/08  03:00:00,82.7800823676,14.805302489,33.3974596394,0.0,4.12243109448,15.9888894789,44.5130859361,41.5213555183,2.97173041782,0.02
 09/08  04:00:00,148.43392215,28.6032128483,67.7314530393,0.0,12.3672932834,24.9413748627,75.8524565733,70.8795725436,4.9528840297,0.02
 09/08  05:00:00,155.132684807,29.3691237908,70.6640971558,3.00020766794,12.3672932834,24.9413748627,136.565879733,131.592995704,4.9528840297,0.02
 09/08  06:00:00,218.371043223,29.9663566757,81.6602105716,1.19807217523,24.7345865669,70.7195625826,101.261809439,91.3360413796,9.90576805939,0.02
 09/08  07:00:00,246.470338359,30.439524471,85.3828494699,0.456106029794,37.1018798503,92.3937384068,76.805492658,66.8797245986,9.90576805939,0.02
 09/08  08:00:00,262.861561315,30.7218766521,89.8280551175,0.0769078687859,37.1018798503,104.434947198,59.3547874908,49.4290194314,9.90576805939,0.02
 09/08  09:00:00,280.362859405,31.0676973857,95.0179540795,0.000927247041006,37.1018798503,116.476155989,44.3556829021,34.4299148427,9.90576805939,0.02
 09/08  10:00:00,285.843192994,31.6478453708,99.9185253909,0.0,37.1018798503,116.476155989,31.6299763844,21.704208325,9.90576805939,0.02
 09/08  11:00:00,290.16942404,32.2295017421,103.663034817,0.0,37.1018798503,116.476155989,32.8767438725,14.351683935,9.90576805939,8.61929187818
 09/08  12:00:00,280.224463552,32.5807870916,105.408438362,0.0,37.1018798503,104.434947198,21.7987232571,11.8729551977,9.90576805939,0.02
 09/08  13:00:00,293.805827397,33.0486906945,106.480191602,0.0,37.1018798503,116.476155989,20.8703550307,10.9445869713,9.90576805939,0.02
 09/08  14:00:00,294.325626806,33.4799536818,106.568856996,0.0,37.1018798503,116.476155989,29.0068772182,10.4826981547,9.90576805939,8.61841100409
 09/08  15:00:00,294.349622773,33.7106916648,106.362383437,0.0,37.1018798503,116.476155989,20.0411735167,10.1154054573,9.90576805939,0.02
 09/08  16:00:00,293.896788112,33.593687402,106.026971048,0.0,37.1018798503,116.476155989,19.0950508254,9.16928276598,9.90576805939,0.02
 09/08  17:00:00,291.914168398,33.2543885956,104.384520329,0.0,37.1018798503,116.476155989,19.740659037,9.81489097765,9.90576805939,0.02
 09/08  18:00:00,177.720496564,28.7800957087,75.9306786709,0.0,24.7345865669,47.5788473902,27.3040950299,22.3312110002,4.9528840297,0.02
 09/08  19:00:00,189.771016322,28.6919986764,73.9742917759,0.0,24.7345865669,47.5788473902,35.3817450726,30.4088610429,4.9528840297,0.02
 09/08  20:00:00,169.589433988,29.0197069196,74.7219357022,0.0,12.3672932834,38.6892022431,43.9958364534,41.0041060355,2.97173041782,0.02
 09/08  21:00:00,123.175647681,19.4922691674,49.6901686306,0.0,12.3672932834,27.0668015668,44.4337475547,32.8584032913,2.97173041782,8.60361384556
 09/08  22:00:00,113.063547449,22.8066394121,55.4941085962,0.0,4.12243109448,15.9888894789,48.178456372,45.1867259542,2.97173041782,0.02
 09/08  23:00:00,95.7326250508,17.5649453852,43.5439896818,0.0,4.12243109448,15.9888894789,40.4200395796,37.4283091618,2.97173041782,0.02
 09/08  24:00:00,110.336146636,22.6460164251,52.9273309358,0.0,4.12243109448,15.9888894789,60.7727566592,57.7810262413,2.97173041782,0.02
 09/09  01:00:00,91.5475503043,17.0392701553,39.8845902332,0.0,4.12243109448,15.9888894789,46.682363999,43.6906335812,2.97173041782,0.02
 09/09  02:00:00,108.503131374,22.4269850793,51.3133470714,0.0,4.12243109448,15.9888894789,64.6991972665,61.7074668487,2.97173041782,0.02
 09/09  03:00:00,89.9032456277,16.4041552829,38.898585441,0.0,4.12243109448,15.9888894789,48.0969797358,45.1052493179,2.97173041782,0.02
 09/09  04:00:00,123.91680737,27.5956686576,61.3563899862,0.0,4.12243109448,16.0517297156,87.3983059089,84.4065754911,2.97173041782,0.02
 09/09  05:00:00,122.671103927,27.3766373118,60.3297179307,0.0,4.12243109448,16.0517297156,90.5169418196,87.5252114017,2.97173041782,0.02
 09/09  06:00:00,161.25983687,29.5669507698,77.8723959321,0.0,4.12243109448,39.6058045677,78.0772704059,75.085539988,2.97173041782,0.02
 09/09  07:00:00,190.673880485,29.5880989725,79.3620047803,3.30775361574,12.3672932834,65.3531420225,121.713647892,116.740763862,4.9528840297,0.02
 09/09  08:00:00,195.878799537,29.5817732992,84.0209058924,0.969431921691,12.3672932834,68.2430321324,99.5481704903,94.5752864606,4.9528840297,0.02
 09/09  09:00:00,230.439642986,29.7239535944,90.1053715766,0.286844695685,16.4897243779,93.1370602926,71.4604104456,63.5157959981,7.92461444751,0.02
 09/09  10:00:00,235.209363063,29.9635095429,94.849365557,0.0729271472793,16.4897243779,93.1370602926,56.4919465781,48.5473321306,7.92461444751,0.02
 09/09  11:00:00,238.714270416,30.1775106554,98.2131901162,0.0,16.4897243779,93.1370602926,47.2585994462,39.3139849987,7.92461444751,0.02
 09/09  12:00:00,231.750175759,30.3512549055,100.226910627,0.0,16.4897243779,83.9857416113,42.0390332707,34.0944188232,7.92461444751,0.02
 09/09  13:00:00,231.151638423,30.5095423297,99.4700801668,0.0,16.4897243779,83.9857416113,50.8049610894,34.2736706266,7.92461444751,8.60667601527
 09/09  14:00:00,230.563961479,30.6259956143,98.766014245,0.0,16.4897243779,83.9857416113,43.288970922,35.3443564744,7.92461444751,0.02
 09/09  15:00:00,207.393410316,29.5669507698,94.1114211185,0.0,12.3672932834,70.6512738906,18.5330518698,13.5601678401,4.9528840297,0.02
 09/09  16:00:00,207.47552636,29.5669507698,94.1935379215,0.0,12.3672932834,70.6512738906,17.2944565073,12.3215724776,4.9528840297,0.02
 09/09  17:00:00,194.933375633,29.5669507698,94.1747653679,0.0,12.3672932834,58.1284167478,18.5715826477,13.598698618,4.9528840297,0.02
 09/09  18:00:00,144.205026267,28.8660504632,77.3347204972,0.0,12.3672932834,24.9413748627,30.679394212,25.7065101824,4.9528840297,0.02
 09/09  19:00:00,154.233601328,28.6908253866,73.4435206203,0.0,12.3672932834,24.9413748627,36.5096551202,31.5367710905,4.9528840297,0.02
 09/09  20:00:00,134.224535818,28.5448044894,70.7149833265,0.0,4.12243109448,16.0517297156,47.5848031553,44.5930727375,2.97173041782,0.02
 09/09  21:00:00,92.0407666021,16.0318780255,41.4315693196,0.0,4.12243109448,15.9888894789,32.5897923428,29.598061925,2.97173041782,0.02
 09/09  22:00:00,110.142633389,22.0547078219,53.3483120234,0.0,4.12243109448,15.9888894789,52.1722730064,49.1805425886,2.97173041782,0.02
 09/09  23:00:00,88.8980230539,15.6814278722,38.6392758756,0.0,4.12243109448,15.9888894789,40.360724462,37.3689940442,2.97173041782,0.02
 09/09  24:00:00,104.558918465,21.3100012462,48.5093036203,0.0,4.12243109448,15.9888894789,60.0719600879,57.0802296701,2.97173041782,0.02
 09/10  01:00:00,80.7206227271,14.805302489,33.3992163375,0.0,2.06121554724,15.9888894789,44.8451337773,41.8534033595,2.97173041782,0.02
 09/10  02:00:00,106.534069742,21.9670952836,51.8885762594,0.0,2.06121554724,15.9888894789,64.2130424147,61.2213119969,2.97173041782,0.02
 09/10  03:00:00,77.904364255,14.3672397974,31.0210204867,0.0,2.06121554724,15.9888894789,47.304756641,44.3130262232,2.97173041782,0.02
 09/10  04:00:00,105.124267462,21.7480639378,50.6978052505,0.0,2.06121554724,15.9888894789,67.600832697,64.6091022792,2.97173041782,0.02
 09/10  05:00:00,79.7428287548,14.6300774124,32.5966472922,0.0,2.06121554724,15.9888894789,48.6623412931,45.6706108753,2.97173041782,0.02
 09/10  06:00:00,104.569929204,23.3249375667,53.2185568236,0.0,2.06121554724,15.9888894789,71.3286139924,68.3368835746,2.97173041782,0.02
 09/10  07:00:00,80.5145736731,18.7475625917,43.2531673638,0.0,2.06121554724,15.9888894789,57.3083441998,54.316613782,2.97173041782,0.02
 09/10  08:00:00,129.279696617,24.1134504116,58.7279249643,0.0,4.12243109448,41.7362269337,63.5520549832,58.5791709535,4.9528840297,0.02
 09/10  09:00:00,114.017789511,19.2732378216,48.4221548743,0.0,4.12243109448,41.7362269337,43.8015855505,38.8287015208,4.9528840297,0.02
 09/10  10:00:00,134.558178168,24.1134504116,64.0064064158,0.0,4.12243109448,41.7362269337,46.9418965742,41.9690125445,4.9528840297,0.02
 09/10  11:00:00,121.798584187,19.7113005132,55.7648867552,0.0,4.12243109448,41.7362269337,35.8467359628,30.8738519331,4.9528840297,0.02
 09/10  12:00:00,141.670290271,24.6484652499,70.5835035749,0.0,4.12243109448,41.7362269337,47.9234774066,34.368937371,4.9528840297,8.60165600594
 09/10  13:00:00,123.337841033,19.7212637233,57.2941803508,0.0,4.12243109448,41.7362269337,27.8009975112,22.8281134815,4.9528840297,0.02
