Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  14:00:00,143.729016689,24.6669945874,72.6237007311,0.0,4.12243109448,41.7362269337,31.1079363475,26.1350523178,4.9528840297,0.02
 09/10  15:00:00,123.302426778,19.7273611189,57.2526688183,0.0,4.12243109448,41.7362269337,26.8390706674,21.8661866378,4.9528840297,0.02
 09/10  16:00:00,123.467361615,24.6697321876,69.2170004684,0.0,4.12243109448,24.8785346261,35.9206947817,30.947810752,4.9528840297,0.02
 09/10  17:00:00,92.9358942583,19.7195273104,54.7025231994,0.0,2.06121554724,15.9888894789,33.7307171781,30.7389867603,2.97173041782,0.02
 09/10  18:00:00,110.244571575,24.6442428065,66.9705605814,0.0,2.06121554724,15.9888894789,46.3482360816,43.3565056638,2.97173041782,0.02
 09/10  19:00:00,97.961600869,17.9153955385,47.4837314373,0.0,2.06121554724,15.9888894789,37.3355759545,34.3438455367,2.97173041782,0.02
 09/10  20:00:00,116.280736997,23.4126261355,60.1665276233,0.0,2.06121554724,15.9888894789,52.2207755213,49.2290451035,2.97173041782,0.02
 09/10  21:00:00,97.4331182329,17.9153955385,46.9552488445,0.0,2.06121554724,15.9888894789,38.2612037354,35.2694733175,2.97173041782,0.02
 09/10  22:00:00,107.406698168,21.7042576686,53.0240421889,0.0,2.06121554724,15.9888894789,49.8055395683,46.8138091504,2.97173041782,0.02
 09/10  23:00:00,86.154539432,15.4623965264,38.176038869,0.0,2.06121554724,15.9888894789,39.6105877736,36.6188573558,2.97173041782,0.02
 09/10  24:00:00,106.493017902,21.8794827453,51.9351368608,0.0,2.06121554724,15.9888894789,63.9188746054,60.9271441876,2.97173041782,0.02
 09/11  01:00:00,85.2689036004,15.615642438,35.0527566065,0.0,4.12243109448,15.9888894789,49.6474999117,46.6557694939,2.97173041782,0.02
 09/11  02:00:00,104.924173579,21.529032592,48.6555270583,0.0,4.12243109448,15.9888894789,69.9547150255,66.9629846077,2.97173041782,0.02
 09/11  03:00:00,84.4594260524,15.1557526423,34.7263537387,0.0,4.12243109448,15.9888894789,51.7189795271,48.7272491093,2.97173041782,0.02
 09/11  04:00:00,147.011513358,28.6908253866,66.2214321885,0.0,12.3672932834,24.9413748627,85.5179659754,80.5450819457,4.9528840297,0.02
 09/11  05:00:00,150.648865449,28.8111694774,66.1038711665,3.63456900809,12.3672932834,24.9413748627,145.562910939,140.59002691,4.9528840297,0.02
 09/11  06:00:00,213.79598873,29.6382290226,77.0991261276,1.51223009444,24.7345865669,70.7195625826,116.324593062,106.398825003,9.90576805939,0.02
 09/11  07:00:00,242.108835835,29.9408482488,81.9218203599,0.0543052231901,37.1018798503,92.3937384068,89.5046713111,79.5789032517,9.90576805939,0.02
 09/11  08:00:00,262.155759958,30.4005311521,89.5204470429,0.0,37.1018798503,104.434947198,63.4740681411,53.5483000817,9.90576805939,0.02
 09/11  09:00:00,283.039983177,31.1142257483,97.6494421754,0.0,37.1018798503,116.476155989,54.6850479391,36.1649315165,9.90576805939,8.61434836322
 09/11  10:00:00,292.186477439,31.9162664206,105.993482507,0.0,37.1018798503,116.476155989,32.580447492,22.6546794326,9.90576805939,0.02
 09/11  11:00:00,300.277665285,32.6628173821,113.337909559,0.0,37.1018798503,116.476155989,21.722606739,11.7968386796,9.90576805939,0.02
 09/11  12:00:00,292.913188612,33.2853018563,117.392558151,0.0,37.1018798503,104.434947198,18.210352988,8.28458492862,9.90576805939,0.02
 09/11  13:00:00,309.974854885,34.0309081252,121.667004013,0.0,37.1018798503,116.476155989,26.2299072563,7.70458553969,9.90576805939,8.61955365718
 09/11  14:00:00,314.247616801,34.7248600155,125.246017664,0.0,37.1018798503,116.476155989,12.439537117,2.51376905759,9.90576805939,0.02
 09/11  15:00:00,313.731984384,35.1064657571,124.348893792,0.0,37.1018798503,116.476155989,9.94871902965,0.0229509702606,9.90576805939,0.02
 09/11  16:00:00,309.848529154,35.060317805,120.511998864,0.0,37.1018798503,116.476155989,10.5382878718,0.612519812363,9.90576805939,0.02
 09/11  17:00:00,307.837157146,34.653774245,118.908110789,0.0,37.1018798503,116.476155989,19.2728158473,0.756572231157,9.90576805939,8.61047555676
 09/11  18:00:00,182.701871624,28.8796678616,80.8588674574,0.0,24.7345865669,47.5788473902,9.18880906418,4.21592503448,4.9528840297,0.02
 09/11  19:00:00,191.381816246,28.7028917415,75.5742185217,0.0,24.7345865669,47.5788473902,20.3654295984,15.3925455687,4.9528840297,0.02
 09/11  20:00:00,170.428512076,29.1342764561,75.4464658807,0.0,12.3672932834,38.6892022431,30.969626041,27.9778956232,2.97173041782,0.02
 09/11  21:00:00,126.360244163,20.4997373276,51.8441237374,0.0,12.3672932834,27.0668015668,32.7327086727,29.7409782549,2.97173041782,0.02
 09/11  22:00:00,103.762118646,19.5360754366,49.5559841287,0.0,4.12243109448,15.9888894789,32.802687906,29.8109574882,2.97173041782,0.02
 09/11  23:00:00,112.725723985,22.3175454369,55.6685647682,0.0,4.12243109448,15.9888894789,41.505309642,38.5135792242,2.97173041782,0.02
 09/11  24:00:00,97.788751827,18.3752853343,44.7665922732,0.0,4.12243109448,15.9888894789,42.9207007496,39.9289703318,2.97173041782,0.02
 09/12  01:00:00,108.174196877,21.8794827453,51.5551002264,0.0,4.12243109448,15.9888894789,56.3251277994,53.3333973816,2.97173041782,0.02
 09/12  02:00:00,93.4186654493,17.8496101043,40.9221809948,0.0,4.12243109448,15.9888894789,54.8959108486,51.9041804308,2.97173041782,0.02
 09/12  03:00:00,104.592438105,21.529032592,48.3237915553,0.0,4.12243109448,15.9888894789,70.5132012932,67.5214708754,2.97173041782,0.02
 09/12  04:00:00,146.291865408,28.6032128483,65.5893967355,0.0,12.3672932834,24.9413748627,93.3168469529,88.3439629232,4.9528840297,0.02
 09/12  05:00:00,152.847083235,29.3327496557,68.6861159142,2.72896180749,12.3672932834,24.9413748627,163.243760499,158.27087647,4.9528840297,0.02
 09/12  06:00:00,212.530663957,29.8306990536,76.4650422566,0.688519084583,24.7345865669,70.7195625826,128.12756834,118.20180028,9.90576805939,0.02
 09/12  07:00:00,239.62175858,30.3267642472,79.0832092888,0.0199196439294,37.1018798503,92.3937384068,105.992994526,96.067226467,9.90576805939,0.02
 09/12  08:00:00,256.95557813,30.7277691876,83.9930084178,0.0,37.1018798503,104.434947198,96.738453375,78.2183825071,9.90576805939,8.61430280843
 09/12  09:00:00,277.414849438,31.3906901209,91.7479036216,0.0,37.1018798503,116.476155989,63.4233494333,53.4975813739,9.90576805939,0.02
 09/12  10:00:00,287.378555183,32.2047963647,100.897004005,0.0,37.1018798503,116.476155989,37.595727912,27.6699598526,9.90576805939,0.02
 09/12  11:00:00,298.130494141,33.0078532853,110.845665879,0.0,37.1018798503,116.476155989,19.160392632,9.23462457261,9.90576805939,0.02
 09/12  12:00:00,292.590682575,33.7388590169,116.616483065,0.0,37.1018798503,104.434947198,22.5555870782,4.03278183848,9.90576805939,8.61703718031
 09/12  13:00:00,310.90413955,34.4732443713,122.153998399,0.0,37.1018798503,116.476155989,11.4064472979,1.48067923853,9.90576805939,0.02
 09/12  14:00:00,314.813878054,35.0887587308,125.44834743,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/12  15:00:00,312.714564224,35.43418279,123.003722363,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/12  16:00:00,310.766156537,35.3760252763,121.11393009,0.0,37.1018798503,116.476155989,18.5199316876,0.0,9.90576805939,8.61416362821
 09/12  17:00:00,306.203806767,34.8279080688,117.100661837,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/12  18:00:00,180.061679162,28.8766312138,78.2217089227,0.0,24.7345865669,47.5788473902,12.426744323,7.45386029326,4.9528840297,0.02
 09/12  19:00:00,190.135272606,28.7010594109,74.3295013605,0.0,24.7345865669,47.5788473902,38.900309306,33.9274252763,4.9528840297,0.02
 09/12  20:00:00,170.090020153,29.1337123189,75.1085308727,0.0,12.3672932834,38.6892022431,49.3550891991,46.3633587813,2.97173041782,0.02
 09/12  21:00:00,126.56981298,20.4997373276,52.0536882442,0.0,12.3672932834,27.0668015668,42.4970573068,39.505326889,2.97173041782,0.02
 09/12  22:00:00,103.235766938,19.5360754366,49.0296319822,0.0,4.12243109448,15.9888894789,43.7880615664,40.7963311485,2.97173041782,0.02
 09/12  23:00:00,114.849461161,23.2154979242,56.8711641218,0.0,4.12243109448,15.9888894789,57.8897626478,54.89803223,2.97173041782,0.02
 09/12  24:00:00,101.695099071,19.4192587188,47.6057807964,0.0,4.12243109448,15.9888894789,49.7946848592,46.8029544414,2.97173041782,0.02
 09/13  01:00:00,109.482631151,21.9670952836,52.7759215188,0.0,4.12243109448,15.9888894789,55.9714242653,52.9796938474,2.97173041782,0.02
 09/13  02:00:00,93.3027533831,17.7181912968,40.9376872911,0.0,4.12243109448,15.9888894789,47.0465567611,44.0548263433,2.97173041782,0.02
 09/13  03:00:00,102.758646808,21.0909699004,46.9280625038,0.0,4.12243109448,15.9888894789,55.9851485773,52.9934181595,2.97173041782,0.02
 09/13  04:00:00,149.209118131,28.7127285212,68.3971333381,0.0,12.3672932834,24.9413748627,60.7714180367,55.798534007,4.9528840297,0.02
 09/13  05:00:00,151.207243784,28.9619394932,68.4240579101,1.72199007456,12.3672932834,24.9413748627,116.195289518,111.222405488,4.9528840297,0.02
 09/13  06:00:00,220.862732195,30.1636721316,84.6408043717,0.511851678629,24.7345865669,70.7195625826,81.0941122285,71.1683441691,9.90576805939,0.02
 09/13  07:00:00,248.970455899,30.6283535649,88.1502291122,0.0,37.1018798503,92.3937384068,57.6743557824,47.748587723,9.90576805939,0.02
 09/13  08:00:00,268.09099653,31.2614645324,94.5947789518,0.0,37.1018798503,104.434947198,48.3576445146,29.8375595425,9.90576805939,8.61431691274
 09/13  09:00:00,289.11673445,31.9601936301,102.880283367,0.0,37.1018798503,116.476155989,23.8920960621,13.9663280027,9.90576805939,0.02
 09/13  10:00:00,287.765586118,32.0688708763,101.419925734,0.0,37.1018798503,116.476155989,20.1445674049,10.2187993455,9.90576805939,0.02
 09/13  11:00:00,289.419189813,32.650323979,102.49185191,0.0,37.1018798503,116.476155989,19.8542284823,9.92846042286,9.90576805939,0.02
 09/13  12:00:00,278.855266949,33.0989525956,103.521032253,0.0,37.1018798503,104.434947198,27.3404061758,8.81737483576,9.90576805939,8.61726328069
 09/13  13:00:00,292.046551845,33.0518561101,104.717778057,0.0,37.1018798503,116.476155989,17.2160615883,7.29029352893,9.90576805939,0.02
 09/13  14:00:00,290.671005,33.0750607978,103.319135595,0.0,37.1018798503,116.476155989,15.7120475568,5.78627949737,9.90576805939,0.02
 09/13  15:00:00,288.015707113,32.9672316595,100.771787676,0.0,37.1018798503,116.476155989,26.3201236494,7.7964699779,9.90576805939,8.61788561216
 09/13  16:00:00,288.350053072,33.0127000896,101.061215401,0.0,37.1018798503,116.476155989,17.1123466868,7.18657862741,9.90576805939,0.02
 09/13  17:00:00,286.727962892,32.698982535,99.7537326346,0.0,37.1018798503,116.476155989,18.0401833237,8.11441526431,9.90576805939,0.02
 09/13  18:00:00,174.265501456,28.778821042,72.4769638851,0.0,24.7345865669,47.5788473902,22.4008431177,17.427959088,4.9528840297,0.02
 09/13  19:00:00,186.583534451,28.6912347796,70.7875795879,0.0,24.7345865669,47.5788473902,31.1529961046,26.1801120749,4.9528840297,0.02
 09/13  20:00:00,166.814186768,28.9098567324,72.0565445517,0.0,12.3672932834,38.6892022431,41.0180259879,38.0262955701,2.97173041782,0.02
 09/13  21:00:00,122.298139038,19.3827534945,48.9221782216,0.0,12.3672932834,27.0668015668,34.4060858296,31.4143554118,2.97173041782,0.02
 09/13  22:00:00,113.090726661,22.8066394121,55.5212876671,0.0,4.12243109448,15.9888894789,45.8046695525,42.8129391347,2.97173041782,0.02
 09/13  23:00:00,97.7324506855,17.7401704619,45.3685899938,0.0,4.12243109448,15.9888894789,36.0068052451,33.0150748273,2.97173041782,0.02
 09/13  24:00:00,114.280476383,22.9526603093,56.5650164539,0.0,4.12243109448,15.9888894789,49.4779526182,46.4862222004,2.97173041782,0.02
 09/14  01:00:00,96.1224262025,17.4773328469,44.0214029955,0.0,4.12243109448,15.9888894789,36.9274042573,33.9356738395,2.97173041782,0.02
 09/14  02:00:00,112.557603701,22.7774352326,55.0173687125,0.0,4.12243109448,15.9888894789,48.2106796916,45.2189492738,2.97173041782,0.02
 09/14  03:00:00,93.012759383,17.0392701553,41.3497988113,0.0,4.12243109448,15.9888894789,38.9130997603,35.9213693425,2.97173041782,0.02
 09/14  04:00:00,147.7756857,28.3622783679,67.3141505721,0.0,12.3672932834,24.9413748627,54.0578263471,49.0849423174,4.9528840297,0.02
 09/14  05:00:00,154.775454486,29.6375533459,71.2114648798,1.82717946734,12.3672932834,24.9413748627,122.687472253,109.132923303,4.9528840297,8.60166492041
 09/14  06:00:00,218.148496026,29.9522728037,82.3318997094,0.317919094448,24.7345865669,70.7195625826,86.1649396381,76.2391715787,9.90576805939,0.02
 09/14  07:00:00,245.576728179,30.6370238067,84.7436035301,0.00423526516618,37.1018798503,92.3937384068,71.9340702631,62.0083022037,9.90576805939,0.02
 09/14  08:00:00,258.799431143,30.8827981765,85.6819028256,0.0,37.1018798503,104.434947198,65.2859627508,55.3601946914,9.90576805939,0.02
 09/14  09:00:00,275.48814465,31.2259393084,89.9859194634,0.0,37.1018798503,116.476155989,51.6279212628,41.7021532034,9.90576805939,0.02
 09/14  10:00:00,280.503769089,31.6909499552,94.5359909615,0.0,37.1018798503,116.476155989,36.8969236201,26.9711555608,9.90576805939,0.02
 09/14  11:00:00,282.928107239,31.9197286667,96.731376485,0.0,37.1018798503,116.476155989,42.3680494262,23.842556168,9.90576805939,8.61972519883
 09/14  12:00:00,273.170975816,32.2387554815,98.6969659668,0.0,37.1018798503,104.434947198,28.7818227657,18.8560547063,9.90576805939,0.02
 09/14  13:00:00,289.753108871,32.8205820794,102.655570634,0.0,37.1018798503,116.476155989,22.0907408561,12.1649727967,9.90576805939,0.02
 09/14  14:00:00,295.010895738,33.3707251478,107.363322052,0.0,37.1018798503,116.476155989,16.0456292442,6.11986118478,9.90576805939,0.02
 09/14  15:00:00,297.432679801,33.7308217699,109.425225735,0.0,37.1018798503,116.476155989,22.4462914146,3.92258236019,9.90576805939,8.617940995
 09/14  16:00:00,295.814855866,33.7612525021,107.777459572,0.0,37.1018798503,116.476155989,13.9641190691,4.0383510097,9.90576805939,0.02
 09/14  17:00:00,296.004217945,33.6810707184,108.047879953,0.0,37.1018798503,116.476155989,13.7584825876,3.83271452823,9.90576805939,0.02
 09/14  18:00:00,180.000268069,28.8692345396,78.1213079024,0.0,24.7345865669,47.5788473902,13.9025374945,8.92965346484,4.9528840297,0.02
 09/14  19:00:00,190.553891838,28.6933899453,74.7557725759,0.0,24.7345865669,47.5788473902,20.0805819401,15.1076979104,4.9528840297,0.02
 09/14  20:00:00,169.981736583,29.0202244846,75.1137172756,0.0,12.3672932834,38.6892022431,30.4214566092,27.4297261914,2.97173041782,0.02
 09/14  21:00:00,123.50320177,19.4922691674,50.0177200516,0.0,12.3672932834,27.0668015668,27.2524080526,24.2606776348,2.97173041782,0.02
 09/14  22:00:00,115.055503211,23.0402728476,57.2524302573,0.0,4.12243109448,15.9888894789,38.869010052,35.8772796342,2.97173041782,0.02
 09/14  23:00:00,97.1534397159,17.7401704619,44.7895784992,0.0,4.12243109448,15.9888894789,34.7796977782,31.7879673603,2.97173041782,0.02
 09/14  24:00:00,112.648256477,22.9526603093,54.9327960256,0.0,4.12243109448,15.9888894789,61.5789081565,50.0055130896,2.97173041782,8.60166464909
 09/15  01:00:00,93.1560508107,17.2583015011,41.2740585161,0.0,4.12243109448,15.9888894789,44.3239250148,41.332194597,2.97173041782,0.02
 09/15  02:00:00,107.355607773,22.2079537335,50.3848539753,0.0,4.12243109448,15.9888894789,59.993786358,57.0020559402,2.97173041782,0.02
 09/15  03:00:00,85.1899443119,15.7032549764,34.8861836232,0.0,4.12243109448,15.9888894789,46.5851083973,43.5933779794,2.97173041782,0.02
 09/15  04:00:00,147.762504545,28.7127285212,66.9505191845,0.0,12.3672932834,24.9413748627,75.0155137282,70.0426296985,4.9528840297,0.02
 09/15  05:00:00,149.882565615,28.9456007748,66.9150765494,1.92263152228,12.3672932834,24.9413748627,132.082409074,127.109525044,4.9528840297,0.02
 09/15  06:00:00,218.738598977,30.1646285108,82.345628133,0.681937956757,24.7345865669,70.7195625826,94.5097901148,84.5840220554,9.90576805939,0.02
 09/15  07:00:00,247.231369137,30.5857941178,86.4445688798,0.00913799052467,37.1018798503,92.3937384068,69.7093859423,59.783617883,9.90576805939,0.02
 09/15  08:00:00,264.897627158,31.0454813361,91.6173902547,0.0,37.1018798503,104.434947198,50.9602741616,41.0345061022,9.90576805939,0.02
 09/15  09:00:00,286.739965541,31.7928946777,100.670750402,0.0,37.1018798503,116.476155989,26.4438504762,16.5180824168,9.90576805939,0.02
 09/15  10:00:00,297.294583942,32.6988771541,110.318838146,0.0,37.1018798503,116.476155989,22.878325816,4.35364231815,9.90576805939,8.61891543849
 09/15  11:00:00,303.204938229,33.5300706447,115.397940332,0.0,37.1018798503,116.476155989,10.4496472088,0.523879149408,9.90576805939,0.02
 09/15  12:00:00,295.358314108,34.1893547362,118.933675045,0.0,37.1018798503,104.434947198,9.9269882105,0.00122015111151,9.90576805939,0.02
 09/15  13:00:00,311.062770774,34.8551783839,121.930591941,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/15  14:00:00,311.52982476,35.385988283,121.866991136,0.0,37.1018798503,116.476155989,18.5246716188,0.0,9.90576805939,8.61890355939
 09/15  15:00:00,311.471700321,35.6887500871,121.506358986,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/15  16:00:00,312.388818067,35.6290885696,122.483554461,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/15  17:00:00,309.926432215,35.2164789672,120.434663484,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/15  18:00:00,182.261312613,28.8790010807,78.1509261138,0.0,24.7345865669,47.5788473902,5.76966949826,0.796785468568,4.9528840297,0.02
 09/15  19:00:00,189.328381776,28.7033183707,73.5203239476,0.0,24.7345865669,47.5788473902,24.4332071978,19.4603231681,4.9528840297,0.02
 09/15  20:00:00,170.073572465,29.1346220194,75.0911475343,0.0,12.3672932834,38.6892022431,41.0806309021,29.5034051063,2.97173041782,8.60549537798
 09/15  21:00:00,126.866103922,20.4997373276,52.3499743964,0.0,12.3672932834,27.0668015668,29.356350966,26.3646205482,2.97173041782,0.02
 09/15  22:00:00,103.607513297,19.5360754366,49.4013782304,0.0,4.12243109448,15.9888894789,30.3099924677,27.3182620499,2.97173041782,0.02
 09/15  23:00:00,114.845363843,23.2154979242,56.867066747,0.0,4.12243109448,15.9888894789,43.2343215133,40.2425910955,2.97173041782,0.02
 09/15  24:00:00,101.226519241,19.4192587188,47.1372009609,0.0,4.12243109448,15.9888894789,42.2137813745,39.2220509567,2.97173041782,0.02
 09/16  01:00:00,108.670825121,21.9670952836,51.9641155283,0.0,4.12243109448,15.9888894789,51.4378435051,48.4461130873,2.97173041782,0.02
 09/16  02:00:00,94.4009468756,17.9372226427,41.8168495241,0.0,4.12243109448,15.9888894789,44.9109724489,41.919242031,2.97173041782,0.02
 09/16  03:00:00,102.714782578,21.0909699004,46.8841984043,0.0,4.12243109448,15.9888894789,56.8838670649,53.8921366471,2.97173041782,0.02
 09/16  04:00:00,127.171789272,28.0775376183,64.1295028903,0.0,4.12243109448,16.0517297156,76.7869222885,73.7951918707,2.97173041782,0.02
 09/16  05:00:00,123.497208022,27.5956686576,60.936790607,0.0,4.12243109448,16.0517297156,81.8971373036,78.9054068858,2.97173041782,0.02
 09/16  06:00:00,163.361639089,29.5669507698,79.9741980445,0.0,4.12243109448,39.6058045677,62.0715034583,59.0797730405,2.97173041782,0.02
 09/16  07:00:00,192.772433843,29.5781050691,81.7201729234,3.05813259597,12.3672932834,65.3531420225,105.00843148,100.035547451,4.9528840297,0.02
 09/16  08:00:00,195.989060555,29.5761325639,83.1578205694,1.94841147538,12.3672932834,68.2430321324,96.9553122075,91.9824281778,4.9528840297,0.02
 09/16  09:00:00,228.359697981,29.6672964657,88.167674319,0.201235982705,16.4897243779,93.1370602926,72.5517788954,64.6071644479,7.92461444751,0.02
 09/16  10:00:00,235.36522891,29.7945207086,95.2314432491,0.0156816076217,16.4897243779,93.1370602926,51.6383427688,43.6937283213,7.92461444751,0.02
 09/16  11:00:00,241.512526982,30.0849322372,101.104001547,0.0,16.4897243779,93.1370602926,41.1044276751,33.1598132276,7.92461444751,0.02
 09/16  12:00:00,234.637490298,30.4116946654,103.053766211,0.0,16.4897243779,83.9857416113,37.1756663773,29.2310519298,7.92461444751,0.02
 09/16  13:00:00,238.103415857,30.7317544956,106.19964841,0.0,16.4897243779,83.9857416113,42.9416547813,26.41023592,7.92461444751,8.60680441379
 09/16  14:00:00,240.585993914,30.9928618671,108.421180283,0.0,16.4897243779,83.9857416113,28.947104602,21.0024901545,7.92461444751,0.02
 09/16  15:00:00,214.69617537,29.5669507698,101.41417363,0.0,12.3672932834,70.6512738906,12.9226153969,7.94973136716,4.9528840297,0.02
 09/16  16:00:00,211.326715322,29.5669507698,98.0447102426,0.0,12.3672932834,70.6512738906,14.6637476043,9.69086357456,4.9528840297,0.02
 09/16  17:00:00,196.204806208,29.5669507698,95.4461881673,0.0,12.3672932834,58.1284167478,17.3769138869,12.4040298572,4.9528840297,0.02
 09/16  18:00:00,147.127276124,28.8674485151,77.9064048468,0.0,12.3672932834,24.9413748627,26.5197222654,21.5468382357,4.9528840297,0.02
 09/16  19:00:00,155.807875268,28.6908253866,75.0177937705,0.0,12.3672932834,24.9413748627,33.1090847397,28.13620071,4.9528840297,0.02
 09/16  20:00:00,138.800842436,28.8003410595,75.035752582,0.0,4.12243109448,16.0517297156,40.6441097639,37.6523793461,2.97173041782,0.02
 09/16  21:00:00,98.3474042079,17.5868485198,46.1368658472,0.0,4.12243109448,15.9888894789,31.4912080286,28.4994776108,2.97173041782,0.02
 09/16  22:00:00,114.24635193,22.865047771,56.618504924,0.0,4.12243109448,15.9888894789,47.354333499,44.3626030812,2.97173041782,0.02
 09/16  23:00:00,91.4206067526,16.4041552829,40.4159464709,0.0,4.12243109448,15.9888894789,41.7026165709,38.7108861531,2.97173041782,0.02
 09/16  24:00:00,108.818096576,21.9670952836,52.1113868935,0.0,4.12243109448,15.9888894789,64.0944941696,61.1027637518,2.97173041782,0.02
 09/17  01:00:00,85.8743796573,15.5938153339,37.764459614,0.0,2.06121554724,15.9888894789,50.572030164,47.5802997462,2.97173041782,0.02
 09/17  02:00:00,102.268882413,21.3100012462,48.2804821577,0.0,2.06121554724,15.9888894789,72.8853113781,69.8935809603,2.97173041782,0.02
 09/17  03:00:00,80.551842299,14.805302489,33.2304350268,0.0,2.06121554724,15.9888894789,49.1602697236,46.1685393058,2.97173041782,0.02
 09/17  04:00:00,106.327005135,21.9670952836,51.6815107641,0.0,2.06121554724,15.9888894789,71.4650591366,68.4733287188,2.97173041782,0.02
 09/17  05:00:00,77.8474234961,14.3672397974,30.9640788324,0.0,2.06121554724,15.9888894789,49.5655377266,46.5738073088,2.97173041782,0.02
 09/17  06:00:00,105.311327867,23.412550105,53.8723421306,0.0,2.06121554724,15.9888894789,73.93306604,70.9413356222,2.97173041782,0.02
 09/17  07:00:00,75.1726286487,17.9590497468,38.6997343647,0.0,2.06121554724,15.9888894789,57.3051341926,54.3134037748,2.97173041782,0.02
 09/17  08:00:00,129.9151653,24.1134504116,59.363392826,0.0,4.12243109448,41.7362269337,62.563980302,57.5910962723,4.9528840297,0.02
 09/17  09:00:00,117.866006177,19.7113005132,51.8323080252,0.0,4.12243109448,41.7362269337,41.0281933704,36.0553093407,4.9528840297,0.02
 09/17  10:00:00,133.475538036,24.0258378733,63.0113780425,0.0,4.12243109448,41.7362269337,49.5860604316,36.031525284,4.9528840297,8.60165111783
 09/17  11:00:00,123.970701233,20.1526053709,57.4956982841,0.0,4.12243109448,41.7362269337,28.3482020373,23.3753180076,4.9528840297,0.02
 09/17  12:00:00,137.737966091,24.2085500818,67.0910940174,0.0,4.12243109448,41.7362269337,32.9962597599,28.0233757303,4.9528840297,0.02
 09/17  13:00:00,126.1802322,20.1755255354,59.6823092014,0.0,4.12243109448,41.7362269337,24.9088314627,19.935947433,4.9528840297,0.02
 09/17  14:00:00,137.768598194,24.2181320715,67.1121442326,0.0,4.12243109448,41.7362269337,29.586235032,24.6133510023,4.9528840297,0.02
 09/17  15:00:00,124.294363906,20.1842437641,57.7877227663,0.0,4.12243109448,41.7362269337,25.1614946345,20.1886106048,4.9528840297,0.02
 09/17  16:00:00,118.955030902,24.2156108483,65.1587905463,0.0,4.12243109448,24.8785346261,27.5342878783,22.5614038486,4.9528840297,0.02
 09/17  17:00:00,94.9582201123,20.1666558604,56.2777199413,0.0,2.06121554724,15.9888894789,22.6951083809,19.7033779631,2.97173041782,0.02
 09/17  18:00:00,108.346751134,24.2032814655,63.1645342397,0.0,2.06121554724,15.9888894789,37.6462195702,34.6544891524,2.97173041782,0.02
 09/17  19:00:00,101.067961107,18.3534582301,50.1520283962,0.0,2.06121554724,15.9888894789,32.4793321376,29.4876017198,2.97173041782,0.02
 09/17  20:00:00,113.895240646,23.1278853859,58.0657714232,0.0,2.06121554724,15.9888894789,44.9342271404,41.9424967226,2.97173041782,0.02
 09/17  21:00:00,94.665893327,17.5649453852,44.5384734821,0.0,2.06121554724,15.9888894789,34.7670075944,31.7752771765,2.97173041782,0.02
 09/17  22:00:00,111.167482578,22.865047771,55.6008509815,0.0,2.06121554724,15.9888894789,49.055313973,46.0635835552,2.97173041782,0.02
 09/17  23:00:00,84.8737927488,15.330977719,37.0267103626,0.0,2.06121554724,15.9888894789,35.2275934299,32.2358630121,2.97173041782,0.02
 09/17  24:00:00,104.339550096,21.529032592,50.1321185682,0.0,2.06121554724,15.9888894789,56.771937832,53.7802074141,2.97173041782,0.02
 09/18  01:00:00,90.6280238492,16.4041552829,39.6233633538,0.0,4.12243109448,15.9888894789,41.7471854798,38.755455062,2.97173041782,0.02
 09/18  02:00:00,111.778623424,22.865047771,54.1507761639,0.0,4.12243109448,15.9888894789,61.1338813032,58.1421508854,2.97173041782,0.02
 09/18  03:00:00,84.1840572737,14.9805275657,34.6262093626,0.0,4.12243109448,15.9888894789,40.7029336199,37.7112032021,2.97173041782,0.02
 09/18  04:00:00,148.58756069,28.6908253866,67.7974788379,0.0,12.3672932834,24.9413748627,70.5714425125,65.5985584828,4.9528840297,0.02
 09/18  05:00:00,153.109344153,28.8694769303,68.953753532,3.18685720279,12.3672932834,24.9413748627,124.77218954,119.799305511,4.9528840297,0.02
 09/18  06:00:00,220.904177451,29.6696749433,84.4455127987,1.24258552583,24.7345865669,70.7195625826,88.7359309476,78.8101628882,9.90576805939,0.02
 09/18  07:00:00,248.427166634,30.0574584272,87.9725346077,0.205298829762,37.1018798503,92.3937384068,67.2467871407,57.3210190813,9.90576805939,0.02
 09/18  08:00:00,265.362452674,30.3757855316,92.7476550174,0.0041815991952,37.1018798503,104.434947198,50.9637631832,41.0379951238,9.90576805939,0.02
 09/18  09:00:00,283.13812752,30.7064651715,98.1553569203,0.0,37.1018798503,116.476155989,46.0630655573,27.5411101198,9.90576805939,8.61618737819
 09/18  10:00:00,290.157082555,31.5446978832,104.335594519,0.0,37.1018798503,116.476155989,28.4127366781,18.4869686187,9.90576805939,0.02
 09/18  11:00:00,295.893478784,32.2539455849,109.362520757,0.0,37.1018798503,116.476155989,20.2302019874,10.304433928,9.90576805939,0.02
 09/18  12:00:00,288.149951107,32.9786007945,112.935969823,0.0,37.1018798503,104.434947198,23.8090464236,5.28587101848,9.90576805939,8.61740734573
 09/18  13:00:00,302.577858249,33.6514798853,114.649437253,0.0,37.1018798503,116.476155989,15.5309498479,5.60518178849,9.90576805939,0.02
 09/18  14:00:00,304.484691849,34.2601636851,115.947716664,0.0,37.1018798503,116.476155989,14.6979658865,4.77219782707,9.90576805939,0.02
 09/18  15:00:00,303.458106905,34.6205772669,114.560831916,0.0,37.1018798503,116.476155989,14.4076379229,4.48186986349,9.90576805939,0.02
 09/18  16:00:00,302.729303917,34.6238012978,113.829272275,0.0,37.1018798503,116.476155989,22.7022804981,4.18077757499,9.90576805939,8.61573486372
 09/18  17:00:00,300.336843486,34.2642673672,111.797317903,0.0,37.1018798503,116.476155989,13.3596958162,3.43392775676,9.90576805939,0.02
 09/18  18:00:00,182.297089867,28.8764261491,78.0617783907,0.0,24.7345865669,47.5788473902,19.6077998513,14.6349158216,4.9528840297,0.02
 09/18  19:00:00,191.344675052,28.6998481299,75.5401051025,0.0,24.7345865669,47.5788473902,31.4166777164,26.4437936867,4.9528840297,0.02
 09/18  20:00:00,172.572578775,29.133506828,77.591284896,0.0,12.3672932834,38.6892022431,38.121986545,35.1302561272,2.97173041782,0.02
 09/18  21:00:00,128.7914805,20.4997373276,54.2753501193,0.0,12.3672932834,27.0668015668,32.5559038917,29.5641734739,2.97173041782,0.02
 09/18  22:00:00,106.455750402,19.6455911095,52.1400992076,0.0,4.12243109448,15.9888894789,33.1741084477,30.1823780299,2.97173041782,0.02
 09/18  23:00:00,118.071330024,23.3031104626,60.0054198796,0.0,4.12243109448,15.9888894789,44.6262332567,41.6345028389,2.97173041782,0.02
 09/18  24:00:00,99.2514169835,18.2876727959,46.31686896,0.0,4.12243109448,15.9888894789,39.3669579528,36.375227535,2.97173041782,0.02
 09/19  01:00:00,110.272382291,21.7480639378,53.7847034322,0.0,4.12243109448,15.9888894789,47.9433138249,44.9515834071,2.97173041782,0.02
 09/19  02:00:00,99.9388891584,18.3752853343,46.916728456,0.0,4.12243109448,15.9888894789,39.6470614478,36.65533103,2.97173041782,0.02
 09/19  03:00:00,111.835409267,21.9670952836,55.128699006,0.0,4.12243109448,15.9888894789,46.2978691729,43.3061387551,2.97173041782,0.02
 09/19  04:00:00,152.716018253,28.6251159829,71.9916454239,0.0,12.3672932834,24.9413748627,53.0311871692,48.0583031395,4.9528840297,0.02
 09/19  05:00:00,155.384799146,29.0057014337,72.7988477366,1.48099309518,12.3672932834,24.9413748627,108.590574444,103.617690415,4.9528840297,0.02
 09/19  06:00:00,225.912945258,30.3042043728,89.9107675859,0.151568711207,24.7345865669,70.7195625826,75.1604039536,65.2346358942,9.90576805939,0.02
 09/19  07:00:00,255.199477343,30.7610847555,94.2465095275,0.0,37.1018798503,92.3937384068,53.1528963499,43.2271282906,9.90576805939,0.02
 09/19  08:00:00,273.052132661,31.2331016664,99.5842580988,0.0,37.1018798503,104.434947198,45.657903822,27.1375034569,9.90576805939,8.61463230571
 09/19  09:00:00,290.361764649,32.0528720053,104.032597288,0.0,37.1018798503,116.476155989,26.5253612974,16.599593238,9.90576805939,0.02
 09/19  10:00:00,296.213193067,32.9799662205,108.956389789,0.0,37.1018798503,116.476155989,19.8510552127,9.92528715333,9.90576805939,0.02
 09/19  11:00:00,302.230209096,33.7462395112,114.206905671,0.0,37.1018798503,116.476155989,22.8417534887,4.31585759248,9.90576805939,8.6201278368
 09/19  12:00:00,293.674196626,34.35737668,117.08152196,0.0,37.1018798503,104.434947198,12.497509153,2.5717410936,9.90576805939,0.02
 09/19  13:00:00,308.064583302,34.9224466547,118.865166264,0.0,37.1018798503,116.476155989,11.4811129594,1.55534489996,9.90576805939,0.02
 09/19  14:00:00,309.296310486,35.355283342,119.664165662,0.0,37.1018798503,116.476155989,10.8920907189,0.966322659483,9.90576805939,0.02
 09/19  15:00:00,307.573382578,35.5223842803,117.774290221,0.0,37.1018798503,116.476155989,19.6580298145,1.13394357712,9.90576805939,8.61831817799
 09/19  16:00:00,303.517385491,35.310398625,113.930822185,0.0,37.1018798503,116.476155989,11.8560891454,1.93032108605,9.90576805939,0.02
 09/19  17:00:00,300.640460778,34.8169986017,111.548185946,0.0,37.1018798503,116.476155989,12.577553785,2.65178572562,9.90576805939,0.02
 09/19  18:00:00,182.426317798,28.8792559744,78.1881656749,0.0,24.7345865669,47.5788473902,14.7268096063,9.7539255766,4.9528840297,0.02
 09/19  19:00:00,191.535837005,28.701647095,75.7294567336,0.0,24.7345865669,47.5788473902,22.9988175773,18.0259335476,4.9528840297,0.02
 09/19  20:00:00,173.125960971,29.1345954308,78.1435668442,0.0,12.3672932834,38.6892022431,29.978563667,26.9868332491,2.97173041782,0.02
 09/19  21:00:00,129.515244,20.4997373276,54.9991070672,0.0,12.3672932834,27.0668015668,26.8041458354,23.8124154175,2.97173041782,0.02
 09/19  22:00:00,107.402985463,19.6455911095,53.0873336106,0.0,4.12243109448,15.9888894789,26.1543368246,23.1626064068,2.97173041782,0.02
 09/19  23:00:00,120.001337468,23.8725159312,61.3428363015,0.0,4.12243109448,15.9888894789,35.7643905875,32.7726601697,2.97173041782,0.02
 09/19  24:00:00,103.716622117,19.2732378216,49.7733235132,0.0,4.12243109448,15.9888894789,31.5530483008,28.561317883,2.97173041782,0.02
 09/20  01:00:00,120.422020688,23.9674295144,61.6686058019,0.0,4.12243109448,15.9888894789,40.7134125769,37.7216821591,2.97173041782,0.02
 09/20  02:00:00,102.526654935,18.5943166801,49.285462225,0.0,4.12243109448,15.9888894789,31.3901854616,28.3984550438,2.97173041782,0.02
 09/20  03:00:00,114.354762573,22.1423203603,57.472826604,0.0,4.12243109448,15.9888894789,46.3130757174,34.7396761445,2.97173041782,8.60166915502
 09/20  04:00:00,151.537160331,28.2089564258,71.2289465482,0.0,12.3672932834,24.9413748627,40.8219545563,35.8490705266,4.9528840297,0.02
 09/20  05:00:00,160.534835264,29.6290176602,77.774027188,1.03253314555,12.3672932834,24.9413748627,91.0303441186,86.0574600889,4.9528840297,0.02
 09/20  06:00:00,225.060213511,30.1158516781,89.3979569695,0.0,24.7345865669,70.7195625826,66.4036821214,56.477914062,9.90576805939,0.02
 09/20  07:00:00,251.443289345,30.8163610391,90.4350534451,0.0,37.1018798503,92.3937384068,55.3681865982,45.4424185388,9.90576805939,0.02
 09/20  08:00:00,270.902889985,31.1399568452,97.5281620124,0.0,37.1018798503,104.434947198,33.125654377,23.1998863176,9.90576805939,0.02
 09/20  09:00:00,289.543273003,31.3582375628,103.908698905,0.0,37.1018798503,116.476155989,18.7877174908,8.86194943138,9.90576805939,0.02
 09/20  10:00:00,294.687245142,31.6613699844,108.748985128,0.0,37.1018798503,116.476155989,14.6815018914,4.75573383196,9.90576805939,0.02
 09/20  11:00:00,302.453652532,32.6181511319,115.558504943,0.0,37.1018798503,116.476155989,19.1412956666,0.615311204164,9.90576805939,8.620216403
 09/20  12:00:00,289.867300477,32.402779338,115.229215358,0.0,37.1018798503,104.434947198,10.350211675,0.424443615625,9.90576805939,0.02
 09/20  13:00:00,302.475129961,32.4735511406,115.724554105,0.0,37.1018798503,116.476155989,10.5863533534,0.660585293967,9.90576805939,0.02
 09/20  14:00:00,305.329389652,32.9935028853,118.058990884,0.0,37.1018798503,116.476155989,18.5250545776,0.0,9.90576805939,8.61928651816
 09/20  15:00:00,304.207551621,33.5179999149,116.412927372,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/20  16:00:00,302.753752346,33.746857499,114.730698192,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/20  17:00:00,300.241746553,33.6017626821,112.36467989,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/20  18:00:00,182.790499155,28.8709518697,78.6359895424,0.0,24.7345865669,47.5788473902,6.2072747208,1.2343906911,4.9528840297,0.02
 09/20  19:00:00,191.704914222,28.694158146,75.9060102625,0.0,24.7345865669,47.5788473902,11.1307740181,6.15788998837,4.9528840297,0.02
 09/20  20:00:00,172.20457029,29.0196596152,77.3370992172,0.0,12.3672932834,38.6892022431,17.2813701483,14.2896397305,2.97173041782,0.02
 09/20  21:00:00,128.725654308,20.3902216547,54.3190311728,0.0,12.3672932834,27.0668015668,26.6567765978,15.0813041932,2.97173041782,8.60374198683
 09/20  22:00:00,106.087755356,19.4484628982,51.9692320512,0.0,4.12243109448,15.9888894789,17.1667380912,14.1750076734,2.97173041782,0.02
 09/20  23:00:00,121.671732243,24.0258378733,62.859909548,0.0,4.12243109448,15.9888894789,22.777273744,19.7855433262,2.97173041782,0.02
 09/20  24:00:00,105.997196333,19.4922691674,51.834866869,0.0,4.12243109448,15.9888894789,22.2992406658,19.307510248,2.97173041782,0.02
 09/21  01:00:00,119.007684024,23.7630002583,60.4586989474,0.0,4.12243109448,15.9888894789,34.5736521746,31.5819217568,2.97173041782,0.02
 09/21  02:00:00,100.310623647,18.3752853343,47.2884629016,0.0,4.12243109448,15.9888894789,26.5982872561,23.6065568383,2.97173041782,0.02
 09/21  03:00:00,110.346964728,21.791870207,53.8154795616,0.0,4.12243109448,15.9888894789,33.4266638547,30.4349334369,2.97173041782,0.02
 09/21  04:00:00,146.996033627,28.0118282146,66.8849486425,0.0,12.3672932834,24.9413748627,36.7463634868,31.7734794571,4.9528840297,0.02
 09/21  05:00:00,156.462385848,29.6093294188,73.4375435639,1.31625611616,12.3672932834,24.9413748627,92.7750977244,87.8022136948,4.9528840297,0.02
 09/21  06:00:00,223.327276079,29.9885966403,87.656300438,0.135974596641,24.7345865669,70.7195625826,62.8106395458,52.8848714864,9.90576805939,0.02
 09/21  07:00:00,254.116058432,30.7527224563,93.1714621011,0.0,37.1018798503,92.3937384068,37.547832899,27.6220648396,9.90576805939,0.02
 09/21  08:00:00,272.254220086,31.1393721578,98.8800454083,0.0,37.1018798503,104.434947198,22.371719753,12.4459516936,9.90576805939,0.02
 09/21  09:00:00,291.583706485,31.664599214,105.642724015,0.0,37.1018798503,116.476155989,14.9739044665,5.04813640714,9.90576805939,0.02
 09/21  10:00:00,296.416626601,31.9082086437,110.231559623,0.0,37.1018798503,116.476155989,20.5536140754,2.02842165862,9.90576805939,8.61942435734
 09/21  11:00:00,291.542260972,31.9140682618,105.351221657,0.0,37.1018798503,116.476155989,13.4755185507,3.5497504913,9.90576805939,0.02
 09/21  12:00:00,283.894513804,32.1171234499,109.542035784,0.0,37.1018798503,104.434947198,13.7593659953,3.83359793596,9.90576805939,0.02
 09/21  13:00:00,305.410058111,33.0347239208,118.098255761,0.0,37.1018798503,116.476155989,18.5436720745,0.0176096096867,9.90576805939,8.62029440541
 09/21  14:00:00,306.438815744,33.664785941,118.497228646,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/21  15:00:00,305.014773992,34.0724559861,116.665658616,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/21  16:00:00,304.956666416,34.2031486801,116.477275577,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/21  17:00:00,303.166674724,34.0232239804,114.868116187,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/21  18:00:00,183.513278007,28.8740440218,79.606843577,0.0,24.7345865669,47.5788473902,13.5584783194,0.0,4.9528840297,8.60559428969
 09/21  19:00:00,192.580678277,28.6967416801,76.7792092916,0.0,24.7345865669,47.5788473902,5.4629493973,0.490065367607,4.9528840297,0.02
 09/21  20:00:00,173.726409665,29.0206251319,78.8580003061,0.0,12.3672932834,38.6892022431,13.4557657553,10.4640353375,2.97173041782,0.02
 09/21  21:00:00,129.782671147,20.4997373276,55.2665439983,0.0,12.3672932834,27.0668015668,17.5243842729,14.5326538551,2.97173041782,0.02
 09/21  22:00:00,104.59766721,19.4484628982,50.4791445898,0.0,4.12243109448,15.9888894789,22.2881045071,19.2963740893,2.97173041782,0.02
 09/21  23:00:00,119.256511732,24.1134504116,60.3570771133,0.0,4.12243109448,15.9888894789,37.8987388522,34.9070084344,2.97173041782,0.02
 09/21  24:00:00,100.077404235,18.5213062315,46.9092231516,0.0,4.12243109448,15.9888894789,35.7605508514,32.7688204336,2.97173041782,0.02
 09/22  01:00:00,110.137545034,21.9670952836,53.430835208,0.0,4.12243109448,15.9888894789,49.4421139492,46.4503835314,2.97173041782,0.02
 09/22  02:00:00,95.2737861202,17.9372226427,42.6896884939,0.0,4.12243109448,15.9888894789,42.2440827603,39.2523523424,2.97173041782,0.02
 09/22  03:00:00,103.541857417,21.0909699004,47.7112729292,0.0,4.12243109448,15.9888894789,47.91116547,44.9194350522,2.97173041782,0.02
 09/22  04:00:00,150.289620513,28.8003410595,69.3900230025,0.0,12.3672932834,24.9413748627,57.2627788116,52.2898947819,4.9528840297,0.02
 09/22  05:00:00,151.182277322,28.975542633,68.5605529452,1.5469252634,12.3672932834,24.9413748627,113.07501759,108.10213356,4.9528840297,0.02
 09/22  06:00:00,220.95014804,30.2105891351,84.774476447,0.418678274719,24.7345865669,70.7195625826,77.589729044,67.6639609847,9.90576805939,0.02
 09/22  07:00:00,249.715136568,30.6310773288,88.8862545725,0.00592908610668,37.1018798503,92.3937384068,53.6466601646,43.7208921052,9.90576805939,0.02
 09/22  08:00:00,266.63844198,31.1368722263,93.2667320203,0.0,37.1018798503,104.434947198,38.4446799003,28.5189118409,9.90576805939,0.02
 09/22  09:00:00,287.203710819,31.9583156859,100.969027968,0.0,37.1018798503,116.476155989,31.5120962122,12.9895773049,9.90576805939,8.61675084788
 09/22  10:00:00,296.113828725,32.897940148,108.939080742,0.0,37.1018798503,116.476155989,15.004705073,5.07893701357,9.90576805939,0.02
 09/22  11:00:00,302.813363412,33.7687411481,114.767594789,0.0,37.1018798503,116.476155989,12.9532948764,3.02752681705,9.90576805939,0.02
 09/22  12:00:00,290.99491095,33.4652259808,115.294276714,0.0,37.1018798503,104.434947198,12.8717020115,2.94593395209,9.90576805939,0.02
 09/22  13:00:00,292.621143173,32.9654521252,105.378703212,0.0,37.1018798503,116.476155989,24.4836180812,5.95738592231,9.90576805939,8.62046409949
 09/22  14:00:00,283.530071606,32.519421882,96.7338205988,0.0,37.1018798503,116.476155989,22.6106186627,12.6848506033,9.90576805939,0.02
 09/22  15:00:00,280.495180937,32.3550704895,93.8633959724,0.0,37.1018798503,116.476155989,27.8009464417,17.8751783823,9.90576805939,0.02
 09/22  16:00:00,275.839178857,32.0875378865,89.4753712573,0.0,37.1018798503,116.476155989,51.2473476702,32.7272663602,9.90576805939,8.61431325058
 09/22  17:00:00,273.103110172,31.8797180534,86.948116637,0.0,37.1018798503,116.476155989,56.9051281243,46.9793600649,9.90576805939,0.02
 09/22  18:00:00,171.617552512,28.6908253866,67.5678365963,0.0,24.7345865669,47.5788473902,51.5520150936,46.5791310639,4.9528840297,0.02
 09/22  19:00:00,185.133567692,29.1288880782,68.8999529127,0.0,24.7345865669,47.5788473902,60.784011801,55.8111277713,4.9528840297,0.02
 09/22  20:00:00,155.384398671,27.9607209006,61.5758859524,0.0,12.3672932834,38.6892022431,76.5960534648,73.604323047,2.97173041782,0.02
 09/22  21:00:00,116.61849444,18.5505104109,44.097958134,0.0,12.3672932834,27.0668015668,56.620922165,53.6291917472,2.97173041782,0.02
 09/22  22:00:00,107.429821857,22.4269850793,50.2400368499,0.0,4.12243109448,15.9888894789,71.4999887551,68.5082583373,2.97173041782,0.02
 09/22  23:00:00,91.1801270097,17.214495232,39.3419412023,0.0,4.12243109448,15.9888894789,57.8635412795,54.8718108616,2.97173041782,0.02
 09/22  24:00:00,108.736683968,22.7774352326,51.1964487701,0.0,4.12243109448,15.9888894789,82.4853788649,79.493648447,2.97173041782,0.02
 09/23  01:00:00,83.959129466,16.1631447721,33.1722939812,0.0,4.12243109448,15.9888894789,62.4257473937,59.4340169759,2.97173041782,0.02
 09/23  02:00:00,106.451007999,21.9670952836,49.7442975015,0.0,4.12243109448,15.9888894789,81.5874889081,78.5957584903,2.97173041782,0.02
 09/23  03:00:00,81.1835277765,15.2651922848,31.317829618,0.0,4.12243109448,15.9888894789,60.9631072752,57.9713768574,2.97173041782,0.02
 09/23  04:00:00,124.758059303,28.0337313492,61.7595781782,0.0,4.12243109448,16.0517297156,102.898948086,99.9072176686,2.97173041782,0.02
 09/23  05:00:00,117.57248583,26.9385746202,55.6691613995,0.0,4.12243109448,16.0517297156,105.260356706,102.268626288,2.97173041782,0.02
 09/23  06:00:00,158.605191292,29.5669507698,75.2177491558,0.0,4.12243109448,39.6058045677,86.2462092956,83.2544788778,2.97173041782,0.02
 09/23  07:00:00,189.085929405,29.5948354879,75.7371695875,5.33789994556,12.3672932834,65.3531420225,134.016587914,129.043703884,4.9528840297,0.02
 09/23  08:00:00,191.527766496,29.5823423321,76.9665049844,3.67219494577,12.3672932834,68.2430321324,125.597529276,120.624645247,4.9528840297,0.02
 09/23  09:00:00,223.200966156,29.6863293125,82.6640412207,0.527086342422,16.4897243779,93.1370602926,107.303400736,90.7708636613,7.92461444751,8.60792262754
 09/23  10:00:00,230.729675827,29.8667380673,90.296796188,0.242569520833,16.4897243779,93.1370602926,70.3572195954,62.4126051479,7.92461444751,0.02
 09/23  11:00:00,236.369417264,30.1499086513,95.8324054084,0.0635289751346,16.4897243779,93.1370602926,52.9201527771,44.9755383296,7.92461444751,0.02
 09/23  12:00:00,230.302358022,30.373583188,98.7516198767,0.00514226622204,16.4897243779,83.9857416113,47.8360390373,39.8914245898,7.92461444751,0.02
 09/23  13:00:00,231.273369833,30.5774964901,99.5238544702,0.0,16.4897243779,83.9857416113,48.8391553085,40.894540861,7.92461444751,0.02
 09/23  14:00:00,233.117846816,30.7244087475,101.221454948,0.0,16.4897243779,83.9857416113,49.4548840799,41.5102696324,7.92461444751,0.02
 09/23  15:00:00,208.816935783,29.5669507698,95.5348944755,0.0,12.3672932834,70.6512738906,21.7179392929,16.7450552632,4.9528840297,0.02
 09/23  16:00:00,207.707343342,29.5669507698,94.4252956836,0.0,12.3672932834,70.6512738906,21.4531672907,16.480283261,4.9528840297,0.02
 09/23  17:00:00,194.245389078,29.5669507698,93.4867520669,0.0,12.3672932834,58.1284167478,22.5979783316,17.6250943019,4.9528840297,0.02
 09/23  18:00:00,147.685002071,28.7784379249,76.2039728092,0.0,12.3672932834,24.9413748627,40.0747571616,35.1018731319,4.9528840297,0.02
 09/23  19:00:00,153.674735447,28.6908253866,72.8846520892,0.0,12.3672932834,24.9413748627,59.2949266901,45.7403754683,4.9528840297,8.60166719208
 09/23  20:00:00,134.069740317,28.5448044894,70.5601853005,0.0,4.12243109448,16.0517297156,64.2757140098,61.283983592,2.97173041782,0.02
 09/23  21:00:00,97.3992672722,17.7401704619,45.0354053576,0.0,4.12243109448,15.9888894789,45.9641472758,42.972416858,2.97173041782,0.02
 09/23  22:00:00,110.204945055,22.0547078219,53.4106213952,0.0,4.12243109448,15.9888894789,63.3458915372,60.3541611194,2.97173041782,0.02
 09/23  23:00:00,89.1220887618,15.6814278722,38.8633393949,0.0,4.12243109448,15.9888894789,50.2184443385,47.2267139207,2.97173041782,0.02
 09/23  24:00:00,105.933819763,21.529032592,49.6651714826,0.0,4.12243109448,15.9888894789,70.5543695293,67.5626391115,2.97173041782,0.02
 09/24  01:00:00,80.284795973,14.805302489,32.9633875761,0.0,2.06121554724,15.9888894789,54.9492802961,51.9575498783,2.97173041782,0.02
 09/24  02:00:00,104.670718865,21.7480639378,50.2442548104,0.0,2.06121554724,15.9888894789,83.1640361367,80.1723057189,2.97173041782,0.02
 09/24  03:00:00,81.0939942308,14.8929150273,33.6849733983,0.0,2.06121554724,15.9888894789,57.8353855787,54.8436551609,2.97173041782,0.02
 09/24  04:00:00,100.447357563,21.0909699004,46.6779876344,0.0,2.06121554724,15.9888894789,80.8845286502,77.8927982323,2.97173041782,0.02
 09/24  05:00:00,84.7757277029,15.4623965264,36.7972254468,0.0,2.06121554724,15.9888894789,55.9275578751,52.9358274572,2.97173041782,0.02
 09/24  06:00:00,98.7451501739,22.4488121835,48.2699015688,0.0,2.06121554724,15.9888894789,85.7363897634,82.7446593456,2.97173041782,0.02
 09/24  07:00:00,83.0410192556,19.1856252833,45.3415487146,0.0,2.06121554724,15.9888894789,65.4789434828,62.487213065,2.97173041782,0.02
 09/24  08:00:00,125.000318775,23.6315814508,54.9304146069,0.0,4.12243109448,41.7362269337,73.8568055133,68.8839214836,4.9528840297,0.02
 09/24  09:00:00,113.631932277,19.6236879749,47.6858460723,0.0,4.12243109448,41.7362269337,58.0105114725,53.0376274428,4.9528840297,0.02
 09/24  10:00:00,127.687593348,24.1134504116,57.1358202389,0.0,4.12243109448,41.7362269337,72.8984216628,67.9255376331,4.9528840297,0.02
 09/24  11:00:00,109.932192404,19.0542064758,44.5555877083,0.0,4.12243109448,41.7362269337,56.4928464347,51.519962405,4.9528840297,0.02
 09/24  12:00:00,126.152201042,23.7630002583,55.9508780878,0.0,4.12243109448,41.7362269337,67.2831062234,62.3102221937,4.9528840297,0.02
 09/24  13:00:00,115.09097361,19.7113005132,49.0572748698,0.0,4.12243109448,41.7362269337,52.6233008362,47.6504168065,4.9528840297,0.02
 09/24  14:00:00,129.285438464,24.2010629499,58.6460528029,0.0,4.12243109448,41.7362269337,60.9021073902,55.9292233605,4.9528840297,0.02
 09/24  15:00:00,114.167707164,19.7113005132,48.1340084009,0.0,4.12243109448,41.7362269337,47.760430071,42.7875460413,4.9528840297,0.02
 09/24  16:00:00,108.68338733,23.7630002583,55.3397566383,0.0,4.12243109448,24.8785346261,59.2813857166,54.3085016869,4.9528840297,0.02
 09/24  17:00:00,70.6758060055,15.4623965264,36.7923037737,0.0,2.06121554724,15.9888894789,43.6682393799,40.6765089621,2.97173041782,0.02
 09/24  18:00:00,90.0996375476,21.0909699004,45.7269343209,0.0,2.06121554724,15.9888894789,76.2185540168,73.226823599,2.97173041782,0.02
 09/24  19:00:00,78.4396509819,14.3454126933,31.6013174281,0.0,2.06121554724,15.9888894789,56.7685963807,53.7768659629,2.97173041782,0.02
 09/24  20:00:00,92.5204201261,19.7549547214,40.1102502506,0.0,2.06121554724,15.9888894789,88.0914294628,85.099699045,2.97173041782,0.02
