Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/24  21:00:00,78.4087956215,13.8855228976,32.0535366966,0.0,2.06121554724,15.9888894789,53.9410476673,50.9493172495,2.97173041782,0.02
 09/24  22:00:00,96.4912618031,20.6529072088,43.1599544782,0.0,2.06121554724,15.9888894789,82.6433135815,79.6515831637,2.97173041782,0.02
 09/24  23:00:00,83.3055232213,15.2324516286,35.5685581506,0.0,2.06121554724,15.9888894789,57.7182626367,54.7265322189,2.97173041782,0.02
 09/24  24:00:00,93.9645359281,20.2039309651,41.0937972169,0.0,2.06121554724,15.9888894789,91.3579247765,88.3661943586,2.97173041782,0.02
 09/25  01:00:00,83.3533040756,14.7834753849,34.0156920185,0.0,4.12243109448,15.9888894789,68.0166844694,56.4432824778,2.97173041782,8.60167157379
 09/25  02:00:00,95.1481814832,19.7549547214,40.6767959063,0.0,4.12243109448,15.9888894789,82.4831329422,79.4914025244,2.97173041782,0.02
 09/25  03:00:00,83.7430557017,14.7834753849,34.4054437992,0.0,4.12243109448,15.9888894789,54.9744162198,51.982685802,2.97173041782,0.02
 09/25  04:00:00,143.497609128,28.3622783679,63.0360733122,0.0,12.3672932834,24.9413748627,98.4488131902,93.4759291605,4.9528840297,0.02
 09/25  05:00:00,156.498413085,29.2007819375,68.013978496,7.18439526158,12.3672932834,24.9413748627,155.120791812,150.147907782,4.9528840297,0.02
 09/25  06:00:00,215.443484227,29.6783193244,77.3702720157,2.84848787681,24.7345865669,70.7195625826,118.107873913,108.182105854,9.90576805939,0.02
 09/25  07:00:00,240.334258553,29.9226978356,78.8274593143,1.39222108552,37.1018798503,92.3937384068,99.7195103449,89.7937422855,9.90576805939,0.02
 09/25  08:00:00,253.967958947,30.0224207369,80.6754419482,1.03529128765,37.1018798503,104.434947198,90.1288656704,80.203097611,9.90576805939,0.02
 09/25  09:00:00,267.053939451,30.0860165283,81.7930584266,0.89848406502,37.1018798503,116.476155989,83.5972844685,73.6715164092,9.90576805939,0.02
 09/25  10:00:00,267.948499658,30.1489265995,82.7614046839,0.761230768525,37.1018798503,116.476155989,85.3841709757,66.8586434009,9.90576805939,8.61975951549
 09/25  11:00:00,269.963136357,30.2303551499,84.8538399205,0.60194467467,37.1018798503,116.476155989,67.1425523625,57.2167843031,9.90576805939,0.02
 09/25  12:00:00,259.998769722,30.363900258,86.9954781696,0.40403648087,37.1018798503,104.434947198,57.8601264137,47.9343583543,9.90576805939,0.02
 09/25  13:00:00,273.099633416,30.5978833317,88.159591216,0.0650742384296,37.1018798503,116.476155989,50.3451216944,40.419353635,9.90576805939,0.02
 09/25  14:00:00,272.690685758,30.70907832,87.7025207586,0.00219660550357,37.1018798503,116.476155989,61.740949863,43.2154676516,9.90576805939,8.61971415199
 09/25  15:00:00,272.540064935,30.7783224543,87.4850768438,0.0,37.1018798503,116.476155989,55.0971936006,45.1714255412,9.90576805939,0.02
 09/25  16:00:00,272.745269994,30.8290405492,87.639601181,0.000383526315543,37.1018798503,116.476155989,54.1687098073,44.2429417479,9.90576805939,0.02
 09/25  17:00:00,273.005921981,30.8949621172,87.83562367,0.0,37.1018798503,116.476155989,53.0547621443,43.1289940849,9.90576805939,0.02
 09/25  18:00:00,174.528304434,28.4936971754,68.3265176127,0.0,24.7345865669,47.5788473902,43.9988110184,39.0259269887,4.9528840297,0.02
 09/25  19:00:00,187.225693872,29.0193724053,71.1015648175,0.0,24.7345865669,47.5788473902,55.7970338208,42.2384822601,4.9528840297,8.60566753095
 09/25  20:00:00,157.739726868,27.9242156763,63.9677115698,0.0,12.3672932834,38.6892022431,56.0228058455,53.0310754276,2.97173041782,0.02
 09/25  21:00:00,114.653567557,17.5649453852,43.1417825413,0.0,12.3672932834,27.0668015668,42.4050284825,39.4132980647,2.97173041782,0.02
 09/25  22:00:00,108.752751366,22.4269850793,51.562966629,0.0,4.12243109448,15.9888894789,57.2270487316,54.2353183137,2.97173041782,0.02
 09/25  23:00:00,93.3713043298,17.3021077703,41.4455062735,0.0,4.12243109448,15.9888894789,45.697013083,42.7052826652,2.97173041782,0.02
 09/25  24:00:00,113.029476514,22.865047771,55.4016290866,0.0,4.12243109448,15.9888894789,51.8356486924,48.8439182745,2.97173041782,0.02
 09/26  01:00:00,93.551128789,17.0392701553,41.8881682454,0.0,4.12243109448,15.9888894789,28.1663748241,25.1746444063,2.97173041782,0.02
 09/26  02:00:00,108.585377917,21.9889223877,51.8336557624,0.0,4.12243109448,15.9888894789,34.6866959839,31.6949655661,2.97173041782,0.02
 09/26  03:00:00,97.4730410612,17.4773328469,45.3720178038,0.0,4.12243109448,15.9888894789,25.066915209,22.0751847911,2.97173041782,0.02
 09/26  04:00:00,153.979494153,28.7127285212,73.167508894,0.0,12.3672932834,24.9413748627,31.2292283363,26.2563443066,4.9528840297,0.02
 09/26  05:00:00,156.109475339,28.9103647082,73.1767081082,1.92314576532,12.3672932834,24.9413748627,80.1677593151,75.1948752854,4.9528840297,0.02
 09/26  06:00:00,233.683979293,30.151035046,95.0042943583,0.633078771277,24.7345865669,70.7195625826,47.0432557566,37.1174876972,9.90576805939,0.02
 09/26  07:00:00,256.12207004,30.5778048082,95.3029730134,0.0494131998842,37.1018798503,92.3937384068,35.3375521594,25.4117841,9.90576805939,0.02
 09/26  08:00:00,265.112966857,30.7765162413,92.0939808642,0.00762629032527,37.1018798503,104.434947198,44.6137953181,34.6880272587,9.90576805939,0.02
 09/26  09:00:00,274.270813418,30.8806315446,89.1137535216,0.0,37.1018798503,116.476155989,63.1561306348,44.6333463489,9.90576805939,8.61701622654
 09/26  10:00:00,270.648341744,30.9439093282,85.4275967193,0.0,37.1018798503,116.476155989,67.5760374462,57.6502693868,9.90576805939,0.02
 09/26  11:00:00,269.154882533,31.0088452213,83.8690002871,0.0,37.1018798503,116.476155989,74.7985641337,64.8727960743,9.90576805939,0.02
 09/26  12:00:00,257.39454554,31.0893584581,84.0697706887,0.0,37.1018798503,104.434947198,73.6118610707,63.6860930113,9.90576805939,0.02
 09/26  13:00:00,269.692212851,31.1603978481,84.2547523493,0.0,37.1018798503,116.476155989,80.6039937236,62.0774390371,9.90576805939,8.62078662709
 09/26  14:00:00,271.226737903,31.2581861962,85.691708474,0.0,37.1018798503,116.476155989,68.6771777427,58.7514096833,9.90576805939,0.02
 09/26  15:00:00,271.201681265,31.3502623921,85.5746927796,0.0,37.1018798503,116.476155989,66.9241191494,56.9983510901,9.90576805939,0.02
 09/26  16:00:00,271.290480731,31.3756180401,85.6385617366,0.0,37.1018798503,116.476155989,75.573032555,57.0510162088,9.90576805939,8.61624828678
 09/26  17:00:00,272.286803758,31.3975491054,86.6139441863,0.0,37.1018798503,116.476155989,64.5492807183,54.6235126589,9.90576805939,0.02
 09/26  18:00:00,174.239242572,28.6032128483,67.9279667477,0.0,24.7345865669,47.5788473902,55.4754427727,50.502558743,4.9528840297,0.02
 09/26  19:00:00,184.683080136,29.0193724053,68.5589766115,0.0,24.7345865669,47.5788473902,69.7778852021,64.8050011724,4.9528840297,0.02
 09/26  20:00:00,154.456882946,27.9607209006,60.6483663599,0.0,12.3672932834,38.6892022431,86.6018156603,83.6100852425,2.97173041782,0.02
 09/26  21:00:00,112.928708314,17.6525579236,41.3293073469,0.0,12.3672932834,27.0668015668,59.2309539056,56.2392234878,2.97173041782,0.02
 09/26  22:00:00,103.133225965,21.529032592,46.8645781385,0.0,4.12243109448,15.9888894789,79.34826445,76.3565340321,2.97173041782,0.02
 09/26  23:00:00,84.2415748137,15.4185902573,34.2456635691,0.0,4.12243109448,15.9888894789,59.7779440507,56.7862136328,2.97173041782,0.02
 09/26  24:00:00,103.109014818,21.791870207,46.5775293391,0.0,4.12243109448,15.9888894789,89.0450415157,86.0533110978,2.97173041782,0.02
 09/27  01:00:00,76.9509105403,14.3672397974,28.0063496167,0.0,4.12243109448,15.9888894789,63.4166525531,60.4249221353,2.97173041782,0.02
 09/27  02:00:00,103.503647931,21.8794827453,46.884549769,0.0,4.12243109448,15.9888894789,93.2626767114,90.2709462936,2.97173041782,0.02
 09/27  03:00:00,76.9834807465,14.3672397974,28.0389197675,0.0,4.12243109448,15.9888894789,63.7550705485,60.7633401307,2.97173041782,0.02
 09/27  04:00:00,141.791477907,28.7127285212,60.9794920711,0.0,12.3672932834,24.9413748627,103.462114865,98.4892308355,4.9528840297,0.02
 09/27  05:00:00,148.82699548,28.8773045172,64.3362453884,3.51418822539,12.3672932834,24.9413748627,170.492618046,165.519734016,4.9528840297,0.02
 09/27  06:00:00,213.888536631,30.0758610655,74.040859955,1.8762438876,24.7345865669,70.7195625826,136.968965144,127.043197085,9.90576805939,0.02
 09/27  07:00:00,237.747077573,30.3938664135,76.535336427,0.625983741,37.1018798503,92.3937384068,115.21679334,105.29102528,9.90576805939,0.02
 09/27  08:00:00,253.581205756,30.7373849677,80.4456360477,0.163324372187,37.1018798503,104.434947198,106.647084723,88.1261469299,9.90576805939,8.61516973366
 09/27  09:00:00,271.66088013,31.3982189453,85.9550016583,0.0313219183241,37.1018798503,116.476155989,80.0277041803,70.1019361209,9.90576805939,0.02
 09/27  10:00:00,277.285640121,32.015124234,90.9920398867,0.00159797031948,37.1018798503,116.476155989,65.9056058473,55.9798377879,9.90576805939,0.02
 09/27  11:00:00,281.03856532,32.3056738115,94.4557818202,0.0,37.1018798503,116.476155989,58.9942440373,49.0684759779,9.90576805939,0.02
 09/27  12:00:00,272.893292175,32.8782331406,97.7796762459,0.0,37.1018798503,104.434947198,62.6056988706,44.0818150087,9.90576805939,8.61811580253
 09/27  13:00:00,286.939609381,33.3370644008,99.3255238637,0.0,37.1018798503,116.476155989,52.0879025693,42.1621345099,9.90576805939,0.02
 09/27  14:00:00,286.598784411,33.3877930565,98.9340818052,0.0,37.1018798503,116.476155989,54.9461390083,45.0203709489,9.90576805939,0.02
 09/27  15:00:00,287.033851582,33.4725745221,99.2845038752,0.0,37.1018798503,116.476155989,62.4952412865,43.9705447984,9.90576805939,8.61892842864
 09/27  16:00:00,288.427459205,33.5988309825,100.552415308,0.0,37.1018798503,116.476155989,45.9105863372,35.9848182778,9.90576805939,0.02
 09/27  17:00:00,286.156674478,33.4147049995,98.4666651031,0.0,37.1018798503,116.476155989,47.225987398,37.3002193386,9.90576805939,0.02
 09/27  18:00:00,179.738519726,28.867283846,73.1631606434,0.0,24.7345865669,47.5788473902,48.9615070566,43.9886230269,4.9528840297,0.02
 09/27  19:00:00,185.289176311,28.6917348051,69.4926958282,0.0,24.7345865669,47.5788473902,56.1179981725,51.1451141428,4.9528840297,0.02
 09/27  20:00:00,164.131968052,28.9099321159,69.3742246513,0.0,12.3672932834,38.6892022431,70.6307615817,67.6390311639,2.97173041782,0.02
 09/27  21:00:00,120.229176123,19.4922691674,46.7436852129,0.0,12.3672932834,27.0668015668,54.8822400656,51.8905096478,2.97173041782,0.02
 09/27  22:00:00,109.601712804,22.865047771,51.9738640055,0.0,4.12243109448,15.9888894789,72.141862005,69.1501315872,2.97173041782,0.02
 09/27  23:00:00,90.871207217,17.214495232,39.0330203088,0.0,4.12243109448,15.9888894789,59.1312544307,56.1395240129,2.97173041782,0.02
 09/27  24:00:00,109.768615365,22.865047771,52.1407665276,0.0,4.12243109448,15.9888894789,77.3012669484,74.3095365306,2.97173041782,0.02
 09/28  01:00:00,91.4751104836,17.214495232,39.6369234335,0.0,4.12243109448,15.9888894789,58.4640208792,55.4722904614,2.97173041782,0.02
 09/28  02:00:00,108.420794396,22.6460164251,51.0119767558,0.0,4.12243109448,15.9888894789,79.6466282568,76.654897839,2.97173041782,0.02
 09/28  03:00:00,86.7912077186,15.6814278722,36.5324577662,0.0,4.12243109448,15.9888894789,64.2830975278,52.7096885664,2.97173041782,8.60167854362
 09/28  04:00:00,142.303529549,28.252762695,61.9515087406,0.0,12.3672932834,24.9413748627,98.3645669906,93.3916829609,4.9528840297,0.02
 09/28  05:00:00,151.484386982,29.4850006718,66.874122945,3.02600534207,12.3672932834,24.9413748627,166.711102245,161.738218216,4.9528840297,0.02
 09/28  06:00:00,211.869453064,29.9003383862,72.9781626192,1.095379779,24.7345865669,70.7195625826,137.052501479,127.12673342,9.90576805939,0.02
 09/28  07:00:00,237.08110243,30.3910464001,76.3543021276,0.143866581058,37.1018798503,92.3937384068,115.400372296,105.474604237,9.90576805939,0.02
 09/28  08:00:00,254.646045666,30.8829249308,81.5142800213,0.014027439786,37.1018798503,104.434947198,98.6365354813,88.7107674219,9.90576805939,0.02
 09/28  09:00:00,273.80959748,31.5998258554,87.9333858833,0.0,37.1018798503,116.476155989,81.7755199847,71.8497519253,9.90576805939,0.02
 09/28  10:00:00,278.755144605,32.3331031231,92.1450915365,0.0,37.1018798503,116.476155989,74.1131345879,64.1873665285,9.90576805939,0.02
 09/28  11:00:00,282.40200457,33.0015986927,95.1233564118,0.0,37.1018798503,116.476155989,80.145372279,61.6186902075,9.90576805939,8.62091401206
 09/28  12:00:00,273.429684379,33.5027103197,97.6916107329,0.0,37.1018798503,104.434947198,64.4875084788,54.5617404194,9.90576805939,0.02
 09/28  13:00:00,286.591132162,33.6187816326,98.6952567532,0.0,37.1018798503,116.476155989,60.5678194483,50.6420513889,9.90576805939,0.02
 09/28  14:00:00,290.566227168,34.1134574691,102.175832536,0.0,37.1018798503,116.476155989,59.4140949761,40.8883692616,9.90576805939,8.61995765516
 09/28  15:00:00,292.571249178,34.282899138,104.011669259,0.0,37.1018798503,116.476155989,43.7071102166,33.7813421572,9.90576805939,0.02
 09/28  16:00:00,292.876949202,34.3769783363,104.223717073,0.0,37.1018798503,116.476155989,42.2834714804,32.357703421,9.90576805939,0.02
 09/28  17:00:00,290.162579459,34.0239452644,101.863292069,0.0,37.1018798503,116.476155989,44.9507894726,35.0250214132,9.90576805939,0.02
 09/28  18:00:00,182.293253395,28.8708651349,75.7142959835,0.0,24.7345865669,47.5788473902,48.2591749073,43.2862908776,4.9528840297,0.02
 09/28  19:00:00,187.373575464,28.6935844524,71.5752281036,0.0,24.7345865669,47.5788473902,60.5946202711,55.6217362414,4.9528840297,0.02
 09/28  20:00:00,166.202825579,29.0198334936,71.3351764424,0.0,12.3672932834,38.6892022431,88.3282946151,76.7508361087,2.97173041782,8.60572808864
 09/28  21:00:00,121.072700558,19.4922691674,47.5872169099,0.0,12.3672932834,27.0668015668,60.9284952058,57.936764788,2.97173041782,0.02
 09/28  22:00:00,108.618864854,22.865047771,50.9910170065,0.0,4.12243109448,15.9888894789,78.3028632532,75.3111328354,2.97173041782,0.02
 09/28  23:00:00,85.5892854801,16.2289302063,34.7598494763,0.0,4.12243109448,15.9888894789,60.6565181804,57.6647877626,2.97173041782,0.02
 09/28  24:00:00,102.48494805,21.9670952836,45.7782376104,0.0,4.12243109448,15.9888894789,85.0843487007,82.0926182828,2.97173041782,0.02
 09/29  01:00:00,78.1109490321,14.7176899507,28.8159380983,0.0,4.12243109448,15.9888894789,62.3456218287,59.3538914109,2.97173041782,0.02
 09/29  02:00:00,98.8232482982,21.529032592,42.5546004604,0.0,4.12243109448,15.9888894789,93.7955375124,90.8038070946,2.97173041782,0.02
 09/29  03:00:00,74.8384701811,14.3672397974,25.8939093992,0.0,4.12243109448,15.9888894789,65.0700077273,62.0782773095,2.97173041782,0.02
 09/29  04:00:00,135.920357614,28.6032128483,55.2178876737,0.0,12.3672932834,24.9413748627,104.029979538,99.0570955078,4.9528840297,0.02
 09/29  05:00:00,144.627686461,29.3316520131,59.3737786046,3.82299874045,12.3672932834,24.9413748627,171.755176713,166.782292683,4.9528840297,0.02
 09/29  06:00:00,204.253534143,29.9018627823,64.6485624761,1.80753743069,24.7345865669,70.7195625826,139.077210843,129.151442784,9.90576805939,0.02
 09/29  07:00:00,232.242886279,30.3291566903,71.3034692874,0.418376538482,37.1018798503,92.3937384068,117.797122562,107.871354503,9.90576805939,0.02
 09/29  08:00:00,253.267192949,30.6561918059,80.325170617,0.050976039997,37.1018798503,104.434947198,100.300518739,90.37475068,9.90576805939,0.02
 09/29  09:00:00,275.749005784,31.3060063998,90.1498871808,0.0166636641847,37.1018798503,116.476155989,79.3255699769,60.8025639783,9.90576805939,8.61723793924
 09/29  10:00:00,283.098266989,32.0523708961,96.7690273623,0.0,37.1018798503,116.476155989,51.8158525379,41.8900844785,9.90576805939,0.02
 09/29  11:00:00,287.228076053,32.7562366632,100.194786077,0.0,37.1018798503,116.476155989,48.8824913669,38.9567233075,9.90576805939,0.02
 09/29  12:00:00,277.786082208,33.3484924187,102.202159175,0.0,37.1018798503,104.434947198,47.083338517,37.1575704576,9.90576805939,0.02
 09/29  13:00:00,292.293457246,33.9505932375,104.065765943,0.0,37.1018798503,116.476155989,50.79720343,32.2703719902,9.90576805939,8.6210633804
 09/29  14:00:00,294.427590862,34.5294627079,105.621266102,0.0,37.1018798503,116.476155989,36.4374338535,26.5116657941,9.90576805939,0.02
 09/29  15:00:00,295.015290415,34.8739442917,105.864602954,0.0,37.1018798503,116.476155989,28.8316269593,18.9058588999,9.90576805939,0.02
 09/29  16:00:00,294.448494394,34.7371780279,105.435000355,0.0,37.1018798503,116.476155989,22.9571465871,13.0313785277,9.90576805939,0.02
 09/29  17:00:00,290.57951089,34.1798273374,102.124354691,0.0,37.1018798503,116.476155989,35.884304787,17.3690534492,9.90576805939,8.60948327837
 09/29  18:00:00,179.806395089,28.8707502811,73.227576599,0.0,24.7345865669,47.5788473902,39.8246288515,34.8517448218,4.9528840297,0.02
 09/29  19:00:00,185.208756241,28.6934859819,69.4105342884,0.0,24.7345865669,47.5788473902,52.3999611431,47.4270771134,4.9528840297,0.02
 09/29  20:00:00,164.306118735,29.019882938,69.4384353881,0.0,12.3672932834,38.6892022431,69.4654324446,66.4737020267,2.97173041782,0.02
 09/29  21:00:00,113.046262518,17.5868485198,41.5125683481,0.0,12.3672932834,27.0668015668,51.45431054,48.4625801222,2.97173041782,0.02
 09/29  22:00:00,109.171094575,22.865047771,51.5432464135,0.0,4.12243109448,15.9888894789,75.0373243694,72.0455939516,2.97173041782,0.02
 09/29  23:00:00,84.4437071796,15.330977719,34.5354082128,0.0,4.12243109448,15.9888894789,55.3030846668,52.311354249,2.97173041782,0.02
 09/29  24:00:00,105.852456636,21.9670952836,49.1457458201,0.0,4.12243109448,15.9888894789,80.9215573322,77.9298269144,2.97173041782,0.02
 09/30  01:00:00,82.2795361225,14.9805275657,32.7216871688,0.0,4.12243109448,15.9888894789,58.3221610607,55.3304306429,2.97173041782,0.02
 09/30  02:00:00,100.662959377,21.0909699004,44.8323737984,0.0,4.12243109448,15.9888894789,83.6342028581,80.6424724403,2.97173041782,0.02
 09/30  03:00:00,80.3914233816,14.7176899507,31.0964119874,0.0,4.12243109448,15.9888894789,59.7548190392,56.7630886214,2.97173041782,0.02
 09/30  04:00:00,120.612724809,27.8147000034,57.8332745654,0.0,4.12243109448,16.0517297156,107.598510644,104.606780226,2.97173041782,0.02
 09/30  05:00:00,114.118417918,26.9385746202,52.2150930226,0.0,4.12243109448,16.0517297156,108.864736703,105.873006285,2.97173041782,0.02
 09/30  06:00:00,155.721466611,29.5669507698,69.9848573433,0.0,4.12243109448,39.6058045677,90.0521457066,87.0604152888,2.97173041782,0.02
 09/30  07:00:00,187.007150408,29.5940322407,74.3555318779,4.64156144217,12.3672932834,65.3531420225,140.909427116,135.936543086,4.9528840297,0.02
 09/30  08:00:00,191.796561942,29.5817824959,79.1189078158,1.7891381408,12.3672932834,68.2430321324,121.115040792,116.142156763,4.9528840297,0.02
 09/30  09:00:00,226.145685681,29.7811819877,85.6910758406,0.349879885338,16.4897243779,93.1370602926,100.240691586,83.708841656,7.92461444751,8.60723548205
 09/30  10:00:00,232.45913485,30.1003757008,91.9113673299,0.123791682045,16.4897243779,93.1370602926,67.5970129549,59.6523985074,7.92461444751,0.02
 09/30  11:00:00,237.311462614,30.3946482315,96.5543656739,0.0388567910122,16.4897243779,93.1370602926,52.314089316,44.3694748685,7.92461444751,0.02
 09/30  12:00:00,230.106005324,30.5621742362,98.3718058872,0.0,16.4897243779,83.9857416113,46.586632149,38.6420177015,7.92461444751,0.02
 09/30  13:00:00,230.832555589,30.708097576,98.9524269348,0.0,16.4897243779,83.9857416113,44.5669521693,36.6223377218,7.92461444751,0.02
 09/30  14:00:00,231.140692784,30.9246944159,99.0440035659,0.0,16.4897243779,83.9857416113,45.4017731999,37.4571587523,7.92461444751,0.02
 09/30  15:00:00,207.62858319,29.5669507698,94.3465301373,0.0,12.3672932834,70.6512738906,21.3224517966,16.3495677669,4.9528840297,0.02
 09/30  16:00:00,208.00966859,29.5669507698,94.7276090943,0.0,12.3672932834,70.6512738906,18.5652021524,13.5923181228,4.9528840297,0.02
 09/30  17:00:00,193.974947032,29.5669507698,93.2163048431,0.0,12.3672932834,58.1284167478,19.3803091537,14.407425124,4.9528840297,0.02
 09/30  18:00:00,147.393273098,28.8677944771,75.8228867648,0.0,12.3672932834,24.9413748627,33.3165176384,28.3436336087,4.9528840297,0.02
 09/30  19:00:00,153.888117876,28.6908253866,73.0980339493,0.0,12.3672932834,24.9413748627,36.2405185916,31.2676345619,4.9528840297,0.02
 09/30  20:00:00,137.168130539,28.8003410595,73.4030382599,0.0,4.12243109448,16.0517297156,45.455340232,33.8835454824,2.97173041782,8.60006433178
 09/30  21:00:00,98.8841858697,17.6963641927,46.564129508,0.0,4.12243109448,15.9888894789,25.9242181175,22.9324876997,2.97173041782,0.02
 09/30  22:00:00,113.146139518,22.602210156,55.7811279244,0.0,4.12243109448,15.9888894789,35.0065707638,32.0148403459,2.97173041782,0.02
 09/30  23:00:00,94.2314279204,17.1268826936,42.4808532481,0.0,4.12243109448,15.9888894789,29.2017755124,26.2100450946,2.97173041782,0.02
 09/30  24:00:00,113.801586822,22.865047771,56.1737377839,0.0,4.12243109448,15.9888894789,43.1195892155,40.1278587976,2.97173041782,0.02
 10/01  01:00:00,89.2670221832,16.3603490138,40.3673816881,0.0,2.06121554724,15.9888894789,36.4473537679,33.4556233501,2.97173041782,0.02
 10/01  02:00:00,100.39365438,20.8719385546,46.8433150379,0.0,2.06121554724,15.9888894789,51.9475627549,48.9558323371,2.97173041782,0.02
 10/01  03:00:00,84.0366630051,15.2433651806,36.277191357,0.0,2.06121554724,15.9888894789,38.4933071459,35.501576728,2.97173041782,0.02
 10/01  04:00:00,105.241964837,21.7480639378,50.8155002155,0.0,2.06121554724,15.9888894789,60.6921836325,57.7004532147,2.97173041782,0.02
 10/01  05:00:00,83.2031952144,15.1557526423,35.5313361942,0.0,2.06121554724,15.9888894789,45.164400362,42.1726699442,2.97173041782,0.02
 10/01  06:00:00,103.464069734,22.8868748751,50.2015911282,0.0,2.06121554724,15.9888894789,71.0804810961,68.0887506783,2.97173041782,0.02
 10/01  07:00:00,83.4794307297,19.2732378216,45.6923470141,0.0,2.06121554724,15.9888894789,58.680783009,55.6890525912,2.97173041782,0.02
 10/01  08:00:00,124.599710191,23.4709584639,54.6904283793,0.0,4.12243109448,41.7362269337,66.1046563398,61.1317723101,4.9528840297,0.02
 10/01  09:00:00,114.891593832,19.6236879749,48.9455070016,0.0,4.12243109448,41.7362269337,48.0649486443,43.0920646146,4.9528840297,0.02
 10/01  10:00:00,130.876164898,24.2010629499,60.2367786305,0.0,4.12243109448,41.7362269337,52.6525389672,47.6796549375,4.9528840297,0.02
 10/01  11:00:00,114.914906252,19.3827534945,49.209753921,0.0,4.12243109448,41.7362269337,37.8876695386,32.9147855089,4.9528840297,0.02
 10/01  12:00:00,131.837357006,23.9820316041,61.4170020936,0.0,4.12243109448,41.7362269337,45.6000302719,40.6271462422,4.9528840297,0.02
 10/01  13:00:00,117.15441606,19.4922691674,51.3397480568,0.0,4.12243109448,41.7362269337,36.7302889302,31.7574049005,4.9528840297,0.02
 10/01  14:00:00,134.019436424,24.2010629499,63.3800501577,0.0,4.12243109448,41.7362269337,41.7848595004,36.8119754707,4.9528840297,0.02
 10/01  15:00:00,116.442825799,19.4922691674,50.6281577805,0.0,4.12243109448,41.7362269337,33.8711332252,28.8982491955,4.9528840297,0.02
 10/01  16:00:00,115.921443074,24.2448692191,62.0959428231,0.0,4.12243109448,24.8785346261,46.9728533618,41.9999693321,4.9528840297,0.02
 10/01  17:00:00,81.4126075896,17.6963641927,45.2487673062,0.0,2.06121554724,15.9888894789,42.1256458307,39.1339154129,2.97173041782,0.02
 10/01  18:00:00,103.105385303,22.6898226943,54.7614771276,0.0,2.06121554724,15.9888894789,58.9956350072,56.0039045894,2.97173041782,0.02
 10/01  19:00:00,85.0685683288,15.330977719,37.2214842642,0.0,2.06121554724,15.9888894789,41.6226361953,38.6309057775,2.97173041782,0.02
 10/01  20:00:00,106.776281716,21.9670952836,52.1307857957,0.0,2.06121554724,15.9888894789,64.8609216555,61.8691912377,2.97173041782,0.02
 10/01  21:00:00,84.1008744234,15.330977719,36.2537903019,0.0,2.06121554724,15.9888894789,46.5671213259,43.575390908,2.97173041782,0.02
 10/01  22:00:00,105.594645203,21.8794827453,51.0367617578,0.0,2.06121554724,15.9888894789,71.7013026862,68.7095722683,2.97173041782,0.02
 10/01  23:00:00,82.2437698243,15.068140104,34.6595232495,0.0,2.06121554724,15.9888894789,50.6236846921,47.6319542743,2.97173041782,0.02
 10/01  24:00:00,100.115321612,21.0909699004,46.3459509381,0.0,2.06121554724,15.9888894789,74.1816069913,71.1898765735,2.97173041782,0.02
 10/02  01:00:00,86.3123908851,15.4185902573,36.3164784339,0.0,4.12243109448,15.9888894789,51.4330408053,48.4413103875,2.97173041782,0.02
 10/02  02:00:00,107.264606244,21.8794827453,50.6455070067,0.0,4.12243109448,15.9888894789,82.6081692842,71.0347545201,2.97173041782,8.60168434635
 10/02  03:00:00,81.9447467408,14.7176899507,32.6497346213,0.0,4.12243109448,15.9888894789,48.4657312357,45.4740008179,2.97173041782,0.02
 10/02  04:00:00,147.803801782,28.6908253866,67.0137182031,0.0,12.3672932834,24.9413748627,82.457232525,77.4843484953,4.9528840297,0.02
 10/02  05:00:00,152.129761084,28.7563996946,67.3207632407,3.95334002573,12.3672932834,24.9413748627,137.12092442,132.14804039,4.9528840297,0.02
 10/02  06:00:00,220.256528843,29.7625842373,81.0277186184,1.57065358888,24.7345865669,70.7195625826,103.914149011,93.9883809512,9.90576805939,0.02
 10/02  07:00:00,243.954694443,29.9791989747,83.431951818,0.351652172115,37.1018798503,92.3937384068,85.4149191326,75.4891510732,9.90576805939,0.02
 10/02  08:00:00,259.801116687,30.2008393062,87.2255085744,0.139930541926,37.1018798503,104.434947198,69.037304197,59.1115361376,9.90576805939,0.02
 10/02  09:00:00,275.74091068,30.4289820778,91.0327698561,0.00274078278904,37.1018798503,116.476155989,53.6752455717,43.7494775124,9.90576805939,0.02
 10/02  10:00:00,279.311981607,30.6612307504,94.3737624185,0.0,37.1018798503,116.476155989,52.3764914657,33.8503443878,9.90576805939,8.62037901853
 10/02  11:00:00,281.549909335,30.9279774719,96.3448732796,0.0,37.1018798503,116.476155989,36.8567709208,26.9310028614,9.90576805939,0.02
 10/02  12:00:00,271.095427811,31.3116223406,97.5484054131,0.0,37.1018798503,104.434947198,33.0001581493,23.0743900899,9.90576805939,0.02
 10/02  13:00:00,283.943257051,31.5176800085,98.1484387009,0.0,37.1018798503,116.476155989,30.5413642325,20.6155961731,9.90576805939,0.02
 10/02  14:00:00,284.697831707,31.6920458651,98.7288461395,0.0,37.1018798503,116.476155989,37.5721317797,19.0463746573,9.90576805939,8.61998906306
 10/02  15:00:00,285.686877938,31.9671607009,99.4430001785,0.0,37.1018798503,116.476155989,26.7959606954,16.870192636,9.90576805939,0.02
 10/02  16:00:00,283.120777903,31.9160810506,96.9284067274,0.0,37.1018798503,116.476155989,31.532113288,21.6063452286,9.90576805939,0.02
 10/02  17:00:00,283.47359825,31.853800494,97.3444313772,0.0,37.1018798503,116.476155989,33.4594435545,23.5336754951,9.90576805939,0.02
 10/02  18:00:00,182.067859395,28.6908253866,73.3197642794,0.0,24.7345865669,47.5788473902,28.799983187,23.8270991573,4.9528840297,0.02
 10/02  19:00:00,191.032469145,29.1289103364,74.7987961844,0.0,24.7345865669,47.5788473902,47.3009555081,33.7422813403,4.9528840297,8.60579013805
 10/02  20:00:00,161.96515138,28.252762695,67.8645813644,0.0,12.3672932834,38.6892022431,52.8498929054,49.8581624875,2.97173041782,0.02
 10/02  21:00:00,120.929761607,18.9228636988,48.0368674037,0.0,12.3672932834,27.0668015668,41.5395513925,38.5478209747,2.97173041782,0.02
 10/02  22:00:00,110.921366511,22.7774352326,53.3811309825,0.0,4.12243109448,15.9888894789,58.8521353979,55.8604049801,2.97173041782,0.02
 10/02  23:00:00,91.7025646221,17.1268826936,39.9519909985,0.0,4.12243109448,15.9888894789,47.6067882961,44.6150578783,2.97173041782,0.02
 10/02  24:00:00,107.523676593,21.9670952836,50.8169658978,0.0,4.12243109448,15.9888894789,67.1847639194,64.1930335016,2.97173041782,0.02
 10/03  01:00:00,87.4188213282,15.6814278722,37.1600721995,0.0,4.12243109448,15.9888894789,49.5275386605,46.5358082427,2.97173041782,0.02
 10/03  02:00:00,104.149455124,21.529032592,47.8808069969,0.0,4.12243109448,15.9888894789,75.7797016809,72.7879712631,2.97173041782,0.02
 10/03  03:00:00,81.1571188753,14.805302489,31.7744950971,0.0,4.12243109448,15.9888894789,55.5336770415,52.5419466237,2.97173041782,0.02
 10/03  04:00:00,145.403626371,28.6032128483,64.7011561116,0.0,12.3672932834,24.9413748627,98.2945119174,93.3216278877,4.9528840297,0.02
 10/03  05:00:00,152.282169064,29.3031566297,67.4665899235,3.4131650749,12.3672932834,24.9413748627,158.702274343,153.729390313,4.9528840297,0.02
 10/03  06:00:00,214.483119211,29.8468654337,75.5519146931,1.18876728483,24.7345865669,70.7195625826,126.635662246,116.709894186,9.90576805939,0.02
 10/03  07:00:00,238.603646788,30.2595838082,77.5963669234,0.555804887975,37.1018798503,92.3937384068,109.960551765,100.034783706,9.90576805939,0.02
 10/03  08:00:00,253.37820738,30.4695395489,80.367989322,0.30579043493,37.1018798503,104.434947198,96.9861261665,87.0603581071,9.90576805939,0.02
 10/03  09:00:00,268.457033113,30.6787844447,83.4558209782,0.0459689156754,37.1018798503,116.476155989,91.9846149574,73.461282623,9.90576805939,8.61756427503
 10/03  10:00:00,270.252357011,30.9153487991,85.0601220757,0.0,37.1018798503,116.476155989,77.3938957905,67.4681277312,9.90576805939,0.02
 10/03  11:00:00,276.611083319,31.2951326382,91.0388451563,0.0,37.1018798503,116.476155989,62.651521869,52.7257538096,9.90576805939,0.02
 10/03  12:00:00,269.267329513,31.5857500339,95.4461016219,0.0,37.1018798503,104.434947198,46.3759644467,36.4501963873,9.90576805939,0.02
 10/03  13:00:00,282.129111319,31.8033406897,96.0486904957,0.0,37.1018798503,116.476155989,52.1667852069,33.6395288668,9.90576805939,8.6214882807
 10/03  14:00:00,282.637853263,31.9430033054,96.4179384617,0.0,37.1018798503,116.476155989,42.1887883892,32.2630203298,9.90576805939,0.02
 10/03  15:00:00,280.775134184,32.0184003838,94.4799388075,0.0,37.1018798503,116.476155989,47.2179825939,37.2922145345,9.90576805939,0.02
 10/03  16:00:00,281.894189807,32.0957021996,95.5221638702,0.0,37.1018798503,116.476155989,56.9747981722,38.4522591878,9.90576805939,8.61677092502
 10/03  17:00:00,284.834975018,32.0547218641,98.5049366147,0.0,37.1018798503,116.476155989,38.5940531534,28.668285094,9.90576805939,0.02
 10/03  18:00:00,183.170526682,28.7784379249,74.3348446612,0.0,24.7345865669,47.5788473902,34.8238801457,29.850996116,4.9528840297,0.02
 10/03  19:00:00,186.759327423,28.6908253866,70.963754637,0.0,24.7345865669,47.5788473902,46.0380675207,41.065183491,4.9528840297,0.02
 10/03  20:00:00,164.388333128,28.8003410595,69.7401792585,0.0,12.3672932834,38.6892022431,63.7981220548,60.806391637,2.97173041782,0.02
 10/03  21:00:00,116.720179206,17.9153955385,44.8579309077,0.0,12.3672932834,27.0668015668,45.4844529291,42.4927225112,2.97173041782,0.02
 10/03  22:00:00,109.089573528,22.602210156,51.7245622649,0.0,4.12243109448,15.9888894789,66.2054180013,63.2136875835,2.97173041782,0.02
 10/03  23:00:00,85.9854306333,15.4623965264,35.945712141,0.0,4.12243109448,15.9888894789,50.563834736,47.5721043182,2.97173041782,0.02
 10/03  24:00:00,105.396262425,21.791870207,48.8647759665,0.0,4.12243109448,15.9888894789,76.8839215063,73.8921910885,2.97173041782,0.02
 10/04  01:00:00,78.2251353205,14.3672397974,29.2805734138,0.0,4.12243109448,15.9888894789,58.6459539586,55.6542235407,2.97173041782,0.02
 10/04  02:00:00,104.304160256,21.7480639378,47.8164799175,0.0,4.12243109448,15.9888894789,86.2082151336,83.2164847158,2.97173041782,0.02
 10/04  03:00:00,78.7839200092,14.5424648741,29.664132968,0.0,4.12243109448,15.9888894789,63.0473808983,60.0556504805,2.97173041782,0.02
 10/04  04:00:00,142.564645338,28.6908253866,61.77456165,0.0,12.3672932834,24.9413748627,102.827255181,97.8543711511,4.9528840297,0.02
 10/04  05:00:00,147.786294034,28.8785439059,63.7628191157,3.04567267511,12.3672932834,24.9413748627,171.170324423,166.197440393,4.9528840297,0.02
 10/04  06:00:00,210.883693825,30.0564042785,71.359000925,1.57271590958,24.7345865669,70.7195625826,138.317140352,128.391372293,9.90576805939,0.02
 10/04  07:00:00,232.595852274,30.333642173,71.3475587295,0.722743603843,37.1018798503,92.3937384068,126.747653148,108.236332527,9.90576805939,8.60555256151
 10/04  08:00:00,246.928006075,30.5387500156,73.9844105799,0.170000044405,37.1018798503,104.434947198,110.77814085,100.852372791,9.90576805939,0.02
 10/04  09:00:00,266.860734631,30.9041158139,81.671468657,0.00875556478569,37.1018798503,116.476155989,94.069878487,84.1441104276,9.90576805939,0.02
 10/04  10:00:00,277.216019018,31.4207750446,91.5182849662,0.0,37.1018798503,116.476155989,61.7293118712,51.8035438118,9.90576805939,0.02
 10/04  11:00:00,282.812760271,31.9444440466,96.5911514359,0.0,37.1018798503,116.476155989,51.9377696807,33.412182202,9.90576805939,8.6198194193
 10/04  12:00:00,275.40149569,32.3238432203,100.842266078,0.0,37.1018798503,104.434947198,35.0660460249,25.1402779655,9.90576805939,0.02
 10/04  13:00:00,292.328060911,32.6941886393,105.356763308,0.0,37.1018798503,116.476155989,27.0511073853,17.1253393259,9.90576805939,0.02
 10/04  14:00:00,291.887574911,32.881455932,104.729120377,0.0,37.1018798503,116.476155989,28.6938276176,18.7680595582,9.90576805939,0.02
 10/04  15:00:00,291.010434833,33.1802787554,103.553409534,0.0,37.1018798503,116.476155989,39.5014190889,20.9761288321,9.90576805939,8.61952219735
 10/04  16:00:00,289.193336289,33.0940509713,101.823014937,0.0,37.1018798503,116.476155989,33.6763127199,23.7505446605,9.90576805939,0.02
 10/04  17:00:00,285.71543398,32.7677848133,98.6722967321,0.0,37.1018798503,116.476155989,39.7986717597,29.8729037003,9.90576805939,0.02
 10/04  18:00:00,182.475783273,28.778912593,73.6396072041,0.0,24.7345865669,47.5788473902,40.6929028927,35.720018863,4.9528840297,0.02
 10/04  19:00:00,186.787951655,28.6913275886,70.9918565932,0.0,24.7345865669,47.5788473902,50.5095305607,45.536646531,4.9528840297,0.02
 10/04  20:00:00,165.21045385,28.9098567324,70.4527638382,0.0,12.3672932834,38.6892022431,68.8424713759,65.850740958,2.97173041782,0.02
 10/04  21:00:00,120.266638089,19.3827534945,46.8906515415,0.0,12.3672932834,27.0668015668,62.0351902286,50.4595629502,2.97173041782,8.60389686058
 10/04  22:00:00,111.267648471,22.865047771,53.639798984,0.0,4.12243109448,15.9888894789,70.0319969827,67.0402665648,2.97173041782,0.02
 10/04  23:00:00,92.3835491707,17.3021077703,40.4577491409,0.0,4.12243109448,15.9888894789,59.8896251714,56.8978947536,2.97173041782,0.02
 10/04  24:00:00,107.744966557,22.6460164251,50.3361485806,0.0,4.12243109448,15.9888894789,85.4418232442,82.4500928264,2.97173041782,0.02
 10/05  01:00:00,85.0429394756,16.141317668,34.3011144918,0.0,4.12243109448,15.9888894789,60.7078523308,57.716121913,2.97173041782,0.02
 10/05  02:00:00,102.758588642,21.9670952836,46.051876734,0.0,4.12243109448,15.9888894789,85.0326449497,82.0409145318,2.97173041782,0.02
 10/05  03:00:00,81.9307497793,15.4623965264,31.891030946,0.0,4.12243109448,15.9888894789,62.1669581204,59.1752277026,2.97173041782,0.02
 10/05  04:00:00,133.475471786,28.1432470221,53.2329664024,0.0,12.3672932834,24.9413748627,101.674919549,96.7020355194,4.9528840297,0.02
 10/05  05:00:00,145.227161648,29.7033598276,60.7578358763,2.66670762109,12.3672932834,24.9413748627,170.111073923,165.138189894,4.9528840297,0.02
 10/05  06:00:00,199.932368479,29.9232095598,60.9530140943,1.16057219799,24.7345865669,70.7195625826,138.002787494,128.077019435,9.90576805939,0.02
 10/05  07:00:00,221.434161545,30.3480174994,60.2152950117,0.678950553115,37.1018798503,92.3937384068,118.441467591,108.515699532,9.90576805939,0.02
 10/05  08:00:00,233.313007978,30.4900503973,60.0293886009,0.558690743652,37.1018798503,104.434947198,112.442254318,102.516486258,9.90576805939,0.02
 10/05  09:00:00,247.164567913,30.6092498875,61.9188319132,0.360016983731,37.1018798503,116.476155989,108.901602879,98.9758348196,9.90576805939,0.02
 10/05  10:00:00,251.785767633,30.7746676602,66.6284593466,0.105681818017,37.1018798503,116.476155989,114.325222455,95.7988059627,9.90576805939,8.62064843315
 10/05  11:00:00,254.261072084,30.9388098916,69.0435503811,0.00162744368878,37.1018798503,116.476155989,102.92989572,93.0041276606,9.90576805939,0.02
 10/05  12:00:00,245.323013,31.0991274448,71.9884292257,0.0,37.1018798503,104.434947198,100.686554516,90.7607864567,9.90576805939,0.02
 10/05  13:00:00,261.022666042,31.2448224296,75.5006716544,0.0,37.1018798503,116.476155989,107.205874761,88.6785409983,9.90576805939,8.62156570308
 10/05  14:00:00,262.233275802,31.3298336847,76.6265408542,0.0,37.1018798503,116.476155989,97.3287578383,87.4029897789,9.90576805939,0.02
 10/05  15:00:00,263.698278612,31.3706301658,78.0508737478,0.0,37.1018798503,116.476155989,96.3996489771,86.4738809177,9.90576805939,0.02
 10/05  16:00:00,261.72835348,31.3614053126,76.0906046332,0.0,37.1018798503,116.476155989,95.9617495269,86.0359814675,9.90576805939,0.02
 10/05  17:00:00,259.222039779,31.2840389443,73.6626296615,0.0,37.1018798503,116.476155989,104.747929109,86.2306859271,9.90576805939,8.61147512204
 10/05  18:00:00,165.695129672,28.4936971754,57.1441857878,0.0,24.7345865669,47.5788473902,71.0587137237,66.085829694,4.9528840297,0.02
 10/05  19:00:00,174.099278541,29.0193724053,57.9751603152,0.0,24.7345865669,47.5788473902,76.5226809005,71.5497968708,4.9528840297,0.02
 10/05  20:00:00,145.581808222,28.0337313492,51.7002673647,0.0,12.3672932834,38.6892022431,89.0264334085,86.0347029907,2.97173041782,0.02
 10/05  21:00:00,105.571421892,17.4773328469,34.1472384698,0.0,12.3672932834,27.0668015668,60.2434467518,57.251716334,2.97173041782,0.02
 10/05  22:00:00,90.0303981605,20.6529072088,34.6378749665,0.0,4.12243109448,15.9888894789,83.1674382884,80.1757078706,2.97173041782,0.02
 10/05  23:00:00,80.3598898363,15.6814278722,30.1011402266,0.0,4.12243109448,15.9888894789,61.9279988991,58.9362684813,2.97173041782,0.02
 10/05  24:00:00,88.2880159534,20.6529072088,32.8954927232,0.0,4.12243109448,15.9888894789,88.657645025,85.6659146072,2.97173041782,0.02
 10/06  01:00:00,76.6389079003,15.2433651806,26.8182208409,0.0,4.12243109448,15.9888894789,65.5875621925,62.5958317747,2.97173041782,0.02
 10/06  02:00:00,89.672906826,21.0909699004,33.8423207567,0.0,4.12243109448,15.9888894789,94.1194113203,91.1276809025,2.97173041782,0.02
 10/06  03:00:00,74.0453906156,14.9805275657,24.487541116,0.0,4.12243109448,15.9888894789,66.5177664032,63.5260359854,2.97173041782,0.02
 10/06  04:00:00,126.30837542,28.4717940408,45.737323312,0.0,12.3672932834,24.9413748627,106.358405993,101.385521963,4.9528840297,0.02
 10/06  05:00:00,140.848998689,29.3449167381,51.5123879781,7.89243587145,12.3672932834,24.9413748627,174.233832244,169.260948215,4.9528840297,0.02
 10/06  06:00:00,196.535103377,29.8269868684,53.9758999747,4.83664405862,24.7345865669,70.7195625826,141.708831025,131.783062966,9.90576805939,0.02
 10/06  07:00:00,219.403175543,30.2044240213,56.1599319732,2.84691576096,37.1018798503,92.3937384068,121.859915754,111.934147695,9.90576805939,0.02
 10/06  08:00:00,233.854095285,30.2889503766,59.0570346466,2.27318846025,37.1018798503,104.434947198,124.249041149,105.727496108,9.90576805939,8.61577698171
 10/06  09:00:00,247.669130171,30.3548422555,61.1440955195,1.89379560745,37.1018798503,116.476155989,112.059628506,102.133860447,9.90576805939,0.02
 10/06  10:00:00,250.129350951,30.4299249464,63.8650075824,1.55747691288,37.1018798503,116.476155989,109.248065554,99.3222974943,9.90576805939,0.02
 10/06  11:00:00,252.136337725,30.5450603918,66.2450367325,1.06906222439,37.1018798503,116.476155989,105.957374181,96.0316061214,9.90576805939,0.02
 10/06  12:00:00,240.189564872,30.6983154887,66.6686159145,0.587189393977,37.1018798503,104.434947198,111.320528726,92.7959144808,9.90576805939,8.61884618623
 10/06  13:00:00,253.788909256,30.7898702392,68.2722766611,0.449667766687,37.1018798503,116.476155989,101.066667568,91.1408995083,9.90576805939,0.02
 10/06  14:00:00,256.252953358,30.8609808838,70.7598728385,0.355117696988,37.1018798503,116.476155989,100.130631202,90.2048631422,9.90576805939,0.02
 10/06  15:00:00,257.386401197,30.8984737363,71.8804370258,0.330665680531,37.1018798503,116.476155989,108.026777256,89.5020475086,9.90576805939,8.61896168767
 10/06  16:00:00,257.430279052,30.8920188011,71.878357325,0.383635510756,37.1018798503,116.476155989,99.0408949666,89.1151269072,9.90576805939,0.02
 10/06  17:00:00,257.279002827,30.8519864174,71.6622038104,0.489467509078,37.1018798503,116.476155989,98.9534836823,89.027715623,9.90576805939,0.02
 10/06  18:00:00,162.267156627,28.252762695,53.957133832,0.0,24.7345865669,47.5788473902,73.2694043063,68.2965202766,4.9528840297,0.02
 10/06  19:00:00,171.367752529,28.9098567324,55.3531317488,0.0,24.7345865669,47.5788473902,78.2855143925,73.3126303628,4.9528840297,0.02
 10/06  20:00:00,141.618371548,27.8147000034,47.9558417342,0.0,12.3672932834,38.6892022431,90.9301039626,87.9383735448,2.97173041782,0.02
 10/06  21:00:00,98.5095040104,16.6012074637,27.9614342372,0.0,12.3672932834,27.0668015668,63.3603864644,60.3686560466,2.97173041782,0.02
 10/06  22:00:00,95.3340609009,21.8794827453,38.7149609848,0.0,4.12243109448,15.9888894789,84.5279202805,81.5361898627,2.97173041782,0.02
 10/06  23:00:00,71.4954279042,14.3672397974,22.5508651815,0.0,4.12243109448,15.9888894789,64.2819923287,61.2902619108,2.97173041782,0.02
 10/06  24:00:00,94.973221022,21.8794827453,38.3541210652,0.0,4.12243109448,15.9888894789,95.933206445,92.9414760272,2.97173041782,0.02
 10/07  01:00:00,71.1103625449,14.3672397974,22.1657996854,0.0,4.12243109448,15.9888894789,74.9206098061,63.3472003492,2.97173041782,8.60167903908
 10/07  02:00:00,94.8824914177,21.9670952836,38.1663151958,0.00946369055588,4.12243109448,15.9888894789,96.1104944793,93.1187640615,2.97173041782,0.02
 10/07  03:00:00,72.4725011412,14.6300774124,23.2651008423,0.0,4.12243109448,15.9888894789,65.8111905758,62.819460158,2.97173041782,0.02
 10/07  04:00:00,107.141743521,27.8147000034,44.362291953,0.0,4.12243109448,16.0517297156,113.522372539,110.530642121,2.97173041782,0.02
 10/07  05:00:00,110.025547131,28.252762695,46.7814243603,0.02660858873,4.12243109448,16.0517297156,113.027047589,110.035317171,2.97173041782,0.02
 10/07  06:00:00,139.198301279,29.5669507698,53.1813712177,0.280319687895,4.12243109448,39.6058045677,93.9869781681,90.9952477502,2.97173041782,0.02
 10/07  07:00:00,182.245917498,29.6032853287,56.972283181,17.2543231348,12.3672932834,65.3531420225,152.457886551,147.485002521,4.9528840297,0.02
 10/07  08:00:00,184.068624926,29.5920430146,58.6843895787,14.485453452,12.3672932834,68.2430321324,150.385161061,145.412277032,4.9528840297,0.02
 10/07  09:00:00,212.568986909,29.6159400783,62.6234420438,10.0060667114,16.4897243779,93.1370602926,140.160048039,132.215433592,7.92461444751,0.02
 10/07  10:00:00,214.683250062,29.6173224632,66.4815207172,8.26077774148,16.4897243779,93.1370602926,135.009547547,127.0649331,7.92461444751,0.02
 10/07  11:00:00,215.710593024,29.6175076667,68.9475740032,6.82187300692,16.4897243779,93.1370602926,132.065025057,124.12041061,7.92461444751,0.02
 10/07  12:00:00,205.99020281,29.6166848435,69.4998082124,5.70164404269,16.4897243779,83.9857416113,129.876283586,121.931669138,7.92461444751,0.02
 10/07  13:00:00,204.172134145,29.616124064,68.5470800083,4.83685734171,16.4897243779,83.9857416113,128.192472762,120.247858315,7.92461444751,0.02
 10/07  14:00:00,201.669255011,29.6153944763,66.4193417897,4.46248979787,16.4897243779,83.9857416113,135.716431616,119.184692614,7.92461444751,8.60712455504
 10/07  15:00:00,175.463176697,29.5669507698,62.1811221692,0.0,12.3672932834,70.6512738906,66.3168456576,61.3439616279,4.9528840297,0.02
 10/07  16:00:00,175.051852299,29.5669507698,61.769805114,0.0,12.3672932834,70.6512738906,65.6214306243,60.6485465946,4.9528840297,0.02
 10/07  17:00:00,162.383782293,29.5669507698,61.6251470774,0.0,12.3672932834,58.1284167478,68.8003786885,63.8274946588,4.9528840297,0.02
 10/07  18:00:00,117.573657811,26.9385746202,45.5833253958,0.0,12.3672932834,24.9413748627,91.0625439181,86.0896598884,4.9528840297,0.02
 10/07  19:00:00,130.167393193,28.0337313492,50.0344040353,0.0,12.3672932834,24.9413748627,97.7506268039,92.7777427743,4.9528840297,0.02
 10/07  20:00:00,105.018081301,26.9385746202,43.1147561926,0.0,4.12243109448,16.0517297156,106.758231158,103.76650074,2.97173041782,0.02
 10/07  21:00:00,62.0496517172,10.7754298481,16.7896397049,0.0,4.12243109448,15.9888894789,46.4587733451,43.4670429273,2.97173041782,0.02
 10/07  22:00:00,82.2654603537,18.8570022341,28.7152118783,0.0,4.12243109448,15.9888894789,80.0076870075,77.0159565897,2.97173041782,0.02
 10/07  23:00:00,68.0540504067,11.9143928463,21.6550753467,0.0,4.12243109448,15.9888894789,47.2744503988,44.282719981,2.97173041782,0.02
 10/07  24:00:00,83.6792848421,19.7549547214,29.2078989291,0.0,4.12243109448,15.9888894789,89.5956847681,86.6039543503,2.97173041782,0.02
 10/08  01:00:00,58.3731827755,10.7754298481,15.1743861013,0.0,2.06121554724,15.9888894789,49.2953559032,46.3036254854,2.97173041782,0.02
 10/08  02:00:00,85.3516750542,20.0835777706,32.5934938592,0.0425725097318,2.06121554724,15.9888894789,84.0757251789,81.0839947611,2.97173041782,0.02
 10/08  03:00:00,57.9753031735,10.7754298481,14.7765064276,0.0,2.06121554724,15.9888894789,48.6344414495,45.6427110317,2.97173041782,0.02
 10/08  04:00:00,85.0651174122,20.1711903089,32.0797919854,0.182104126533,2.06121554724,15.9888894789,84.8869608651,81.8952304473,2.97173041782,0.02
 10/08  05:00:00,61.0142190453,11.301105078,17.1932543188,0.0964926691286,2.06121554724,15.9888894789,49.1045214562,46.1127910384,2.97173041782,0.02
 10/08  06:00:00,86.0662553005,22.8868748751,32.624872512,0.17890392331,2.06121554724,15.9888894789,101.509164734,98.5174343159,2.97173041782,0.02
 10/08  07:00:00,67.3095996173,19.098012745,29.4891229197,0.208617724059,2.06121554724,15.9888894789,81.3899323885,78.3982019707,2.97173041782,0.02
 10/08  08:00:00,111.677796657,24.1353535462,41.0020603085,0.1020590492,4.12243109448,41.7362269337,95.1161025536,90.1432185239,4.9528840297,0.02
 10/08  09:00:00,103.502549742,19.3827534945,37.7141233156,0.0153706114121,4.12243109448,41.7362269337,73.1472449851,68.1743609554,4.9528840297,0.02
 10/08  10:00:00,120.384729834,23.7630002583,50.0695954573,0.0,4.12243109448,41.7362269337,87.4124496394,82.4395656097,4.9528840297,0.02
 10/08  11:00:00,113.734404184,19.7989130515,47.6130916971,0.0,4.12243109448,41.7362269337,69.8553203714,64.8824363417,4.9528840297,0.02
 10/08  12:00:00,128.574625079,24.2010629499,57.9352381644,0.0,4.12243109448,41.7362269337,86.2251254325,81.2522414028,4.9528840297,0.02
 10/08  13:00:00,112.22889414,19.3608503599,46.5456442327,0.0,4.12243109448,41.7362269337,76.252410759,62.6989534872,4.9528840297,8.60057324208
 10/08  14:00:00,132.798451648,24.6391256415,61.7210020008,0.0,4.12243109448,41.7362269337,83.9848857692,79.0120017395,4.9528840297,0.02
 10/08  15:00:00,116.711351829,19.7113005132,50.6776518499,0.0,4.12243109448,41.7362269337,66.5835421567,61.610658127,4.9528840297,0.02
 10/08  16:00:00,117.407357179,24.6391256415,63.1875999632,0.0,4.12243109448,24.8785346261,81.170244912,76.1973608823,4.9528840297,0.02
 10/08  17:00:00,80.0618645917,18.2000602576,43.3711428735,0.0,2.06121554724,15.9888894789,66.5620249771,63.5702945593,2.97173041782,0.02
 10/08  18:00:00,96.609112469,22.6460164251,48.3090101521,0.0,2.06121554724,15.9888894789,92.0438439736,89.0521135558,2.97173041782,0.02
 10/08  19:00:00,73.1421140278,14.3672397974,26.2587675342,0.0,2.06121554724,15.9888894789,65.2845852988,62.292854881,2.97173041782,0.02
 10/08  20:00:00,95.0437957148,21.4305065016,40.9464807307,0.0,2.06121554724,15.9888894789,96.0992182713,93.1074878535,2.97173041782,0.02
 10/08  21:00:00,65.182395938,12.5713348227,20.1413242637,0.0,2.06121554724,15.9888894789,58.2388950017,55.2471645838,2.97173041782,0.02
