Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  22:00:00,87.5669430681,20.1711903089,34.7637216624,0.0,2.06121554724,15.9888894789,87.6377913082,84.6460608904,2.97173041782,0.02
 10/08  23:00:00,58.9673050935,10.7754298481,15.7685082161,0.0,2.06121554724,15.9888894789,49.8618211241,46.8700907063,2.97173041782,0.02
 10/08  24:00:00,81.5340518801,19.2950649257,29.6050764262,0.00187945359711,2.06121554724,15.9888894789,86.2545331031,83.2628026852,2.97173041782,0.02
 10/09  01:00:00,62.8291640229,11.6515552313,18.7542416762,0.0,2.06121554724,15.9888894789,49.7617703106,46.7700398927,2.97173041782,0.02
 10/09  02:00:00,82.6856251794,19.6236119444,30.4201283012,0.00985376401035,2.06121554724,15.9888894789,87.3820956983,84.3903652805,2.97173041782,0.02
 10/09  03:00:00,60.3843857724,11.2134925397,16.746088374,0.00143773804526,2.06121554724,15.9888894789,51.1823890567,48.1906586389,2.97173041782,0.02
 10/09  04:00:00,84.9762987153,20.1711903089,32.1090762219,0.064001001109,2.06121554724,15.9888894789,87.5403389117,84.5486084939,2.97173041782,0.02
 10/09  05:00:00,59.3517374414,10.9506549247,15.9777153745,0.0,2.06121554724,15.9888894789,50.9148255402,47.9230951224,2.97173041782,0.02
 10/09  06:00:00,89.5339551627,23.3249375667,35.7406803909,0.0927330799472,2.06121554724,15.9888894789,103.214652877,100.22292246,2.97173041782,0.02
 10/09  07:00:00,69.5924215168,19.2732378216,31.6373076074,0.168029750594,2.06121554724,15.9888894789,83.6311448218,80.639414404,2.97173041782,0.02
 10/09  08:00:00,111.634875595,23.8506127966,41.2941225547,0.0518164067048,4.12243109448,41.7362269337,99.2090595361,94.2361755064,4.9528840297,0.02
 10/09  09:00:00,105.339046117,19.8208161861,39.1937108608,0.00211968204354,4.12243109448,41.7362269337,76.7997873984,71.8269033687,4.9528840297,0.02
 10/09  10:00:00,113.676523181,23.4344532396,43.8037460495,0.0,4.12243109448,41.7362269337,93.3896209377,88.416736908,4.9528840297,0.02
 10/09  11:00:00,106.814662604,19.7989130515,40.6933501024,0.0,4.12243109448,41.7362269337,73.3022879491,68.3294039194,4.9528840297,0.02
 10/09  12:00:00,121.466191626,24.2010629499,50.7445386663,0.0,4.12243109448,41.7362269337,88.4060208083,83.4331367786,4.9528840297,0.02
 10/09  13:00:00,109.059763325,19.6236879749,42.3937089828,0.0,4.12243109448,41.7362269337,69.4471309465,64.4742469168,4.9528840297,0.02
 10/09  14:00:00,123.788422481,24.639492352,52.2321000094,0.0,4.12243109448,41.7362269337,84.9594659719,79.9865819422,4.9528840297,0.02
 10/09  15:00:00,109.489010065,19.7141331754,42.6463937433,0.0,4.12243109448,41.7362269337,67.8923961689,62.9195121392,4.9528840297,0.02
 10/09  16:00:00,107.098231811,24.6391256415,52.5246900734,0.0,4.12243109448,24.8785346261,84.7190320185,79.7461479888,4.9528840297,0.02
 10/09  17:00:00,72.7846888777,18.2876727959,35.9565058529,0.0,2.06121554724,15.9888894789,68.9707439382,65.9790135204,2.97173041782,0.02
 10/09  18:00:00,87.6535084613,21.7480639378,37.9253764309,0.0,2.06121554724,15.9888894789,90.7253629557,87.7336325379,2.97173041782,0.02
 10/09  19:00:00,66.634119169,13.9182635537,20.2113408539,0.0,2.06121554724,15.9888894789,73.1292980059,61.5564017562,2.97173041782,8.60116583193
 10/09  20:00:00,81.7156609279,20.2039309651,28.8449209775,0.0,2.06121554724,15.9888894789,98.7370667988,95.7453363809,2.97173041782,0.02
 10/09  21:00:00,64.5284382398,12.2264935064,19.8727809926,0.0,2.06121554724,15.9888894789,53.2084642098,50.216733792,2.97173041782,0.02
 10/09  22:00:00,76.4663094871,18.8570022341,24.9772757456,0.0,2.06121554724,15.9888894789,86.3557393523,83.3640089345,2.97173041782,0.02
 10/09  23:00:00,63.2465282567,12.0896179229,18.7171259385,0.0164169972806,2.06121554724,15.9888894789,50.6775642131,47.6858337953,2.97173041782,0.02
 10/09  24:00:00,74.6767462782,18.8570022341,23.1877126405,0.0,2.06121554724,15.9888894789,86.8409097848,83.849179367,2.97173041782,0.02
 10/10  01:00:00,67.8459625302,13.7979103592,19.4314010177,0.0856984092164,4.12243109448,15.9888894789,58.3528537738,55.361123356,2.97173041782,0.02
 10/10  02:00:00,87.7354957872,23.3249375667,29.3978486468,0.226723020854,4.12243109448,15.9888894789,107.328572382,104.336841964,2.97173041782,0.02
 10/10  03:00:00,74.8509597315,18.3971124384,21.6308010566,0.152984186602,4.12243109448,15.9888894789,84.4969470168,81.505216599,2.97173041782,0.02
 10/10  04:00:00,117.982971839,28.8952546427,36.4920550337,0.496403614185,12.3672932834,24.9413748627,119.041612895,114.068728865,4.9528840297,0.02
 10/10  05:00:00,141.006894616,28.7065832967,38.9524993615,21.2485534267,12.3672932834,24.9413748627,190.644971375,185.672087345,4.9528840297,0.02
 10/10  06:00:00,193.403892565,29.6378043299,39.3582633681,16.5122520111,24.7345865669,70.7195625826,155.923708196,145.997940137,9.90576805939,0.02
 10/10  07:00:00,212.121250605,29.6714159007,43.1242240018,9.13370601525,37.1018798503,92.3937384068,133.789131165,123.863363106,9.90576805939,0.02
 10/10  08:00:00,230.421581005,29.7184739269,53.2378888703,5.23030677097,37.1018798503,104.434947198,123.753403745,113.827635686,9.90576805939,0.02
 10/10  09:00:00,253.481864699,29.8952673424,66.1252111094,3.18487508984,37.1018798503,116.476155989,115.749256421,105.823488361,9.90576805939,0.02
 10/10  10:00:00,261.235901002,30.282690816,74.8827071851,1.79353404143,37.1018798503,116.476155989,116.949989294,98.4230723129,9.90576805939,8.62114892165
 10/10  11:00:00,265.516208248,30.7118420481,79.6513375811,0.875891420375,37.1018798503,116.476155989,103.02529483,93.0995267704,9.90576805939,0.02
 10/10  12:00:00,254.171515563,30.976817197,80.4793240557,0.479869097258,37.1018798503,104.434947198,100.402739016,90.4769709564,9.90576805939,0.02
 10/10  13:00:00,267.155678966,31.3954689442,81.38227196,0.10075746276,37.1018798503,116.476155989,104.946465035,86.4186692164,9.90576805939,8.6220277591
 10/10  14:00:00,269.949521141,31.8159351912,83.8563797613,0.000257128303261,37.1018798503,116.476155989,93.4767217302,83.5509536708,9.90576805939,0.02
 10/10  15:00:00,272.001262189,32.1698957923,85.5545372564,0.0,37.1018798503,116.476155989,91.3749855115,81.4492174521,9.90576805939,0.02
 10/10  16:00:00,270.276582735,32.1646155785,83.835582719,0.0,37.1018798503,116.476155989,99.8938531303,81.3708136925,9.90576805939,8.6172713784
 10/10  17:00:00,263.745230808,31.8481343496,77.6217445809,0.0,37.1018798503,116.476155989,93.1031156804,83.177347621,9.90576805939,0.02
 10/10  18:00:00,169.420088095,28.7784379249,58.2352289121,0.0,24.7345865669,47.5788473902,68.768579312,63.7956952823,4.9528840297,0.02
 10/10  19:00:00,168.743806979,28.6908253866,52.9482243428,0.0,24.7345865669,47.5788473902,75.1130572334,70.1401732037,4.9528840297,0.02
 10/10  20:00:00,143.513722538,28.6908253866,48.9750747114,0.0,12.3672932834,38.6892022431,89.392759342,86.4010289242,2.97173041782,0.02
 10/10  21:00:00,101.015251708,17.4773328469,29.591060778,0.0,12.3672932834,27.0668015668,60.5330548297,57.5413244118,2.97173041782,0.02
 10/10  22:00:00,88.4856187518,21.529032592,32.2169694154,0.0,4.12243109448,15.9888894789,83.9789989055,80.9872684877,2.97173041782,0.02
 10/10  23:00:00,72.176326918,15.1557526423,22.4432517776,0.0,4.12243109448,15.9888894789,64.3804401104,61.3887096925,2.97173041782,0.02
 10/10  24:00:00,83.5847870876,21.0909699004,27.7542004038,0.0,4.12243109448,15.9888894789,93.6065970163,90.6148665985,2.97173041782,0.02
 10/11  01:00:00,66.5978963334,14.4548523357,17.5657213554,0.0,4.12243109448,15.9888894789,66.3996255365,63.4078951186,2.97173041782,0.02
 10/11  02:00:00,81.8110306928,20.6310801047,26.463518549,0.0,4.12243109448,15.9888894789,87.7288430292,84.7371126114,2.97173041782,0.02
 10/11  03:00:00,66.35174233,14.6300774124,17.1443422172,0.0,4.12243109448,15.9888894789,67.1520620597,64.1603316418,2.97173041782,0.02
 10/11  04:00:00,117.579250153,28.982867181,36.4971241375,0.0,12.3672932834,24.9413748627,109.767664493,104.794780464,4.9528840297,0.02
 10/11  05:00:00,129.154589345,28.7802033515,37.7515555856,10.5235715369,12.3672932834,24.9413748627,178.712891839,173.740007809,4.9528840297,0.02
 10/11  06:00:00,183.382784725,29.6708849977,36.5082685464,9.30805793462,24.7345865669,70.7195625826,145.735490349,135.809722289,9.90576805939,0.02
 10/11  07:00:00,203.241762377,29.8695304558,39.1601933919,4.02012145631,37.1018798503,92.3937384068,124.477104788,114.551336729,9.90576805939,0.02
 10/11  08:00:00,217.60739566,30.0059285926,43.6465706728,1.71998848231,37.1018798503,104.434947198,123.883627287,105.361759316,9.90576805939,8.61609991244
 10/11  09:00:00,235.260490289,30.2827108616,49.7981677236,0.903177708333,37.1018798503,116.476155989,108.607552307,98.6817842472,9.90576805939,0.02
 10/11  10:00:00,242.583891805,30.7685716627,57.0266897189,0.511625801759,37.1018798503,116.476155989,102.37470835,92.4489402906,9.90576805939,0.02
 10/11  11:00:00,249.485475953,31.2021554363,63.7388780491,0.267216421191,37.1018798503,116.476155989,106.216900054,87.6891121376,9.90576805939,8.62201985664
 10/11  12:00:00,241.808552593,31.6058727366,67.841591402,0.125652833071,37.1018798503,104.434947198,94.2609457513,84.3351776919,9.90576805939,0.02
 10/11  13:00:00,253.117647097,32.0007305438,66.8134980431,0.0262555987272,37.1018798503,116.476155989,91.3929682038,81.4672001444,9.90576805939,0.02
 10/11  14:00:00,254.210810425,32.472669995,67.4610888716,0.0,37.1018798503,116.476155989,89.0506582564,79.124890197,9.90576805939,0.02
 10/11  15:00:00,257.776934065,32.7573709372,70.7427689882,0.0,37.1018798503,116.476155989,96.0605858373,77.534665424,9.90576805939,8.6201523539
 10/11  16:00:00,259.08048188,32.7411813966,72.0629845887,0.0,37.1018798503,116.476155989,87.5489948345,77.6232267751,9.90576805939,0.02
 10/11  17:00:00,254.835451422,32.4224910831,68.1375775465,0.0,37.1018798503,116.476155989,89.4741575477,79.5483894883,9.90576805939,0.02
 10/11  18:00:00,162.103165966,28.7784379249,50.9182843757,0.0,24.7345865669,47.5788473902,67.6210580664,62.6481740367,4.9528840297,0.02
 10/11  19:00:00,160.649513732,28.6908253866,44.853907253,0.0,24.7345865669,47.5788473902,74.4606211155,69.4877370858,4.9528840297,0.02
 10/11  20:00:00,135.928115928,28.6908253866,41.389443539,0.0,12.3672932834,38.6892022431,88.8300724405,85.8383420227,2.97173041782,0.02
 10/11  21:00:00,97.7518609945,17.5649453852,26.2400486854,0.0,12.3672932834,27.0668015668,69.1619676878,57.5862595916,2.97173041782,8.60397767837
 10/11  22:00:00,82.3082414555,21.0909699004,26.4776544682,0.0,4.12243109448,15.9888894789,83.870343474,80.8786130562,2.97173041782,0.02
 10/11  23:00:00,71.8254281129,15.4623965264,21.785708824,0.0,4.12243109448,15.9888894789,64.2588742469,61.2671438291,2.97173041782,0.02
 10/11  24:00:00,78.9614053419,20.6529072088,23.5688811592,0.0,4.12243109448,15.9888894789,90.4485325994,87.4568021816,2.97173041782,0.02
 10/12  01:00:00,65.1415696911,14.3672397974,16.1970071308,0.0,4.12243109448,15.9888894789,66.5538660841,63.5621356663,2.97173041782,0.02
 10/12  02:00:00,84.2219904904,21.7480639378,27.7343095642,0.0,4.12243109448,15.9888894789,94.0249340028,91.033203585,2.97173041782,0.02
 10/12  03:00:00,64.6911945309,14.3672397974,15.7466320413,0.0,4.12243109448,15.9888894789,67.099844234,64.1081138162,2.97173041782,0.02
 10/12  04:00:00,118.026180147,28.982867181,36.9424746437,0.00157955530861,12.3672932834,24.9413748627,109.670636666,104.697752636,4.9528840297,0.02
 10/12  05:00:00,130.520296823,28.7812705794,38.7053206175,10.9344468794,12.3672932834,24.9413748627,177.457912989,172.48502896,4.9528840297,0.02
 10/12  06:00:00,185.152118245,29.759451283,38.6516115093,8.84548238372,24.7345865669,70.7195625826,144.403093839,134.47732578,9.90576805939,0.02
 10/12  07:00:00,205.711261016,30.008368275,41.6823833007,3.82860146175,37.1018798503,92.3937384068,122.937570458,113.011802399,9.90576805939,0.02
 10/12  08:00:00,222.589601336,30.1507424678,48.703942476,1.49999519782,37.1018798503,104.434947198,113.457425266,103.531657207,9.90576805939,0.02
 10/12  09:00:00,243.586425158,30.5147221421,58.0975511581,0.697629738283,37.1018798503,116.476155989,106.584542265,96.658774206,9.90576805939,0.02
 10/12  10:00:00,253.49808429,31.043180126,67.814643666,0.363272417979,37.1018798503,116.476155989,108.963967616,90.4368874533,9.90576805939,8.62131210355
 10/12  11:00:00,263.408383776,31.5043953799,77.420974092,0.205862094168,37.1018798503,116.476155989,95.7217023421,85.7959342827,9.90576805939,0.02
 10/12  12:00:00,258.851857184,31.8298047322,84.68695146,0.0995825160126,37.1018798503,104.434947198,91.7280024518,81.8022343924,9.90576805939,0.02
 10/12  13:00:00,274.933566836,32.3146774531,88.3323872326,0.00930564501307,37.1018798503,116.476155989,86.9684880673,68.4403869039,9.90576805939,8.62233310398
 10/12  14:00:00,276.391895566,32.8126466405,89.3022841869,0.0,37.1018798503,116.476155989,74.2703386478,64.3445705884,9.90576805939,0.02
 10/12  15:00:00,274.795481517,32.9897784278,87.5288585439,0.0,37.1018798503,116.476155989,82.1683045683,72.2425365089,9.90576805939,0.02
 10/12  16:00:00,273.123472633,32.7672592674,86.0798182357,0.0,37.1018798503,116.476155989,95.0843819651,76.5611693711,9.90576805939,8.61744453454
 10/12  17:00:00,270.229347591,32.3824724803,83.5715167331,0.0,37.1018798503,116.476155989,90.1598856334,80.234117574,9.90576805939,0.02
 10/12  18:00:00,172.876927031,28.7784379249,61.6920640959,0.0,24.7345865669,47.5788473902,67.9082010301,62.9353170004,4.9528840297,0.02
 10/12  19:00:00,174.128677101,28.6908253866,58.3330905454,0.0,24.7345865669,47.5788473902,73.8342817618,68.8613977321,4.9528840297,0.02
 10/12  20:00:00,150.373762318,28.6908253866,55.8351104833,0.0,12.3672932834,38.6892022431,87.1312391619,84.139508744,2.97173041782,0.02
 10/12  21:00:00,105.858456626,17.6525579236,34.2590383679,0.0,12.3672932834,27.0668015668,59.6088057716,56.6170753538,2.97173041782,0.02
 10/12  22:00:00,90.7357015222,21.0909699004,34.9051146515,0.0,4.12243109448,15.9888894789,82.5057348274,79.5140044096,2.97173041782,0.02
 10/12  23:00:00,77.0556146239,15.4185902573,27.0597016424,0.0,4.12243109448,15.9888894789,58.6159733432,55.6242429254,2.97173041782,0.02
 10/12  24:00:00,86.8982010975,20.6529072088,31.505676879,0.0,4.12243109448,15.9888894789,94.2257647346,91.2340343168,2.97173041782,0.02
 10/13  01:00:00,77.0196826617,15.5938153339,26.8485444591,0.0,4.12243109448,15.9888894789,64.2158062611,61.2240758433,2.97173041782,0.02
 10/13  02:00:00,85.8358846805,20.6529072088,30.4433603112,0.0,4.12243109448,15.9888894789,95.7578546612,92.7661242434,2.97173041782,0.02
 10/13  03:00:00,74.4951603213,14.7834753849,25.1575469041,0.0,4.12243109448,15.9888894789,61.6239640237,58.6322336059,2.97173041782,0.02
 10/13  04:00:00,122.32406972,28.0337313492,42.1910793091,0.0,12.3672932834,24.9413748627,106.44390174,101.47101771,4.9528840297,0.02
 10/13  05:00:00,139.93310457,29.2953323197,50.106070427,8.43244272529,12.3672932834,24.9413748627,174.681632682,169.708748652,4.9528840297,0.02
 10/13  06:00:00,196.6672773,29.7759446536,51.2196647609,5.42692774572,24.7345865669,70.7195625826,142.066680026,132.140911967,9.90576805939,0.02
 10/13  07:00:00,215.75485676,30.1311113682,53.693776754,1.73804767331,37.1018798503,92.3937384068,120.855106032,110.929337973,9.90576805939,0.02
 10/13  08:00:00,232.371893085,30.3106559,59.1357383317,0.690585537313,37.1018798503,104.434947198,120.339304499,101.817276933,9.90576805939,8.61625950622
 10/13  09:00:00,256.263528738,30.7911199727,70.8701583825,0.325801552774,37.1018798503,116.476155989,105.003119763,95.0773517034,9.90576805939,0.02
 10/13  10:00:00,268.151622228,31.3881766119,82.3081796451,0.178242421111,37.1018798503,116.476155989,93.4667327698,83.5409647104,9.90576805939,0.02
 10/13  11:00:00,275.680522451,31.9423086984,89.3528337402,0.108144023234,37.1018798503,116.476155989,80.5103062572,61.9821610408,9.90576805939,8.62237715702
 10/13  12:00:00,267.787543776,32.4490537677,93.0823880416,0.0206523181741,37.1018798503,104.434947198,58.7670071987,48.8412391393,9.90576805939,0.02
 10/13  13:00:00,280.403233183,32.8289478161,93.2971009781,0.0,37.1018798503,116.476155989,60.288292413,50.3625243536,9.90576805939,0.02
 10/13  14:00:00,279.538884079,33.1733501881,92.088463431,0.0,37.1018798503,116.476155989,79.6345303889,61.1074025713,9.90576805939,8.62135975819
 10/13  15:00:00,277.526564542,33.1554939685,90.0942736536,0.0,37.1018798503,116.476155989,80.7103945541,70.7846264947,9.90576805939,0.02
 10/13  16:00:00,275.639292767,33.0885647628,88.2743947427,0.0,37.1018798503,116.476155989,80.4002761855,70.4745081261,9.90576805939,0.02
 10/13  17:00:00,268.849146981,32.738700734,81.8350516313,0.0,37.1018798503,116.476155989,87.6963635048,77.7705954454,9.90576805939,0.02
 10/13  18:00:00,173.877708219,28.7784379249,62.6928213762,0.0,24.7345865669,47.5788473902,67.1318119378,62.1589279081,4.9528840297,0.02
 10/13  19:00:00,176.429695261,28.6908253866,60.6340834799,0.0,24.7345865669,47.5788473902,73.3854527126,68.4125686829,4.9528840297,0.02
 10/13  20:00:00,149.967616992,28.6908253866,55.4289418356,0.0,12.3672932834,38.6892022431,95.7063290698,84.1285426396,2.97173041782,8.60605601243
 10/13  21:00:00,105.526016801,17.5649453852,34.014208204,0.0,12.3672932834,27.0668015668,59.6486747115,56.6569442937,2.97173041782,0.02
 10/13  22:00:00,92.4698762025,21.0909699004,36.6392894071,0.0,4.12243109448,15.9888894789,82.2869978668,79.295267449,2.97173041782,0.02
 10/13  23:00:00,79.0998139716,15.4623965264,29.0600948488,0.0,4.12243109448,15.9888894789,61.5002472321,58.5085168142,2.97173041782,0.02
 10/13  24:00:00,88.55616027,20.6529072088,33.1636362291,0.0,4.12243109448,15.9888894789,91.5180965735,88.5263661556,2.97173041782,0.02
 10/14  01:00:00,77.1669724419,15.4185902573,27.1710595408,0.0,4.12243109448,15.9888894789,60.7444558927,57.7527254748,2.97173041782,0.02
 10/14  02:00:00,87.37600458,20.6529072088,31.9834804804,0.0,4.12243109448,15.9888894789,95.2675318827,92.2758014649,2.97173041782,0.02
 10/14  03:00:00,74.4388583342,14.5644440391,25.3202765751,0.0,4.12243109448,15.9888894789,61.3100415038,58.318311086,2.97173041782,0.02
 10/14  04:00:00,100.956368615,26.9385746202,39.0530426218,0.0,4.12243109448,16.0517297156,113.367475839,110.375745422,2.97173041782,0.02
 10/14  05:00:00,107.915231624,28.252762695,44.6977175588,0.0,4.12243109448,16.0517297156,112.869731121,109.878000703,2.97173041782,0.02
 10/14  06:00:00,137.395098484,29.5669507698,49.3093214888,0.0,4.12243109448,39.6058045677,93.8532498778,90.86151946,2.97173041782,0.02
 10/14  07:00:00,175.794570926,29.5991341937,54.7850895925,12.9943212647,12.3672932834,65.3531420225,151.16913286,146.196248831,4.9528840297,0.02
 10/14  08:00:00,179.254220509,29.5886342195,60.6594895478,7.69934771171,12.3672932834,68.2430321324,146.12993174,141.15704771,4.9528840297,0.02
 10/14  09:00:00,210.687552979,29.6540740289,67.805771762,2.90414020226,16.4897243779,93.1370602926,133.147709807,125.203095359,7.92461444751,0.02
 10/14  10:00:00,218.247427927,29.8176195206,76.2334350978,1.8727075379,16.4897243779,93.1370602926,124.910888996,116.966274548,7.92461444751,0.02
 10/14  11:00:00,221.914095708,29.8905540917,80.7754207542,0.924444158755,16.4897243779,93.1370602926,118.88827883,110.943664383,7.92461444751,0.02
 10/14  12:00:00,211.663712606,30.019481571,80.0972223994,0.374921783926,16.4897243779,83.9857416113,127.436139623,110.903987373,7.92461444751,8.60753780266
 10/14  13:00:00,210.988309778,30.175267249,79.5387505015,0.102232507646,16.4897243779,83.9857416113,117.006900707,109.062286259,7.92461444751,0.02
 10/14  14:00:00,209.595470009,30.2225914903,78.1835584356,0.0173091191638,16.4897243779,83.9857416113,115.608442528,107.66382808,7.92461444751,0.02
 10/14  15:00:00,186.690561478,29.5669507698,73.4084954457,0.0,12.3672932834,70.6512738906,55.0940676154,50.1211835857,4.9528840297,0.02
 10/14  16:00:00,186.451444828,29.5669507698,73.1693732884,0.0,12.3672932834,70.6512738906,53.7774377478,48.8045537181,4.9528840297,0.02
 10/14  17:00:00,169.728976394,29.5669507698,68.9703290633,0.0,12.3672932834,58.1284167478,59.1528954594,54.1800114297,4.9528840297,0.02
 10/14  18:00:00,131.077541032,28.252762695,55.4238526345,0.0,12.3672932834,24.9413748627,84.7285033814,79.7556193517,4.9528840297,0.02
 10/14  19:00:00,135.719807968,28.6908253866,54.9297235281,0.0,12.3672932834,24.9413748627,93.5575377375,88.5846537078,4.9528840297,0.02
 10/14  20:00:00,107.621697561,27.3766373118,45.2803085114,0.0,4.12243109448,16.0517297156,103.826347577,100.834617159,2.97173041782,0.02
 10/14  21:00:00,65.6785778641,11.3887176163,19.8052768296,0.0,4.12243109448,15.9888894789,45.5071126202,42.5153822023,2.97173041782,0.02
 10/14  22:00:00,85.0089986703,19.2950649257,31.020686245,0.0,4.12243109448,15.9888894789,78.8719510974,75.8802206795,2.97173041782,0.02
 10/14  23:00:00,64.1792196148,11.301105078,18.3935310605,0.0,4.12243109448,15.9888894789,46.2273896086,43.2356591908,2.97173041782,0.02
 10/14  24:00:00,82.8220108304,19.2950649257,28.8336983411,0.0,4.12243109448,15.9888894789,80.1152991067,77.1235686889,2.97173041782,0.02
 10/15  01:00:00,57.7342544873,10.7754298481,14.5354565427,0.0,2.06121554724,15.9888894789,47.3141506685,44.3224202507,2.97173041782,0.02
 10/15  02:00:00,76.5059115132,18.8570022341,25.0168770899,0.0,2.06121554724,15.9888894789,81.985312973,78.9935825552,2.97173041782,0.02
 10/15  03:00:00,63.9903477287,12.0896179229,19.4773616293,0.0,2.06121554724,15.9888894789,48.4326978963,45.4409674785,2.97173041782,0.02
 10/15  04:00:00,75.0880779775,18.8570022341,23.5990434695,0.0,2.06121554724,15.9888894789,83.0863663479,80.0946359301,2.97173041782,0.02
 10/15  05:00:00,56.3078194925,10.7754298481,13.1090213786,0.0,2.06121554724,15.9888894789,48.7485051142,45.7567746964,2.97173041782,0.02
 10/15  06:00:00,81.9149499275,22.4488121835,26.7413658214,0.0,2.06121554724,15.9888894789,109.357621607,97.7859069508,2.97173041782,8.59998423804
 10/15  07:00:00,63.9016454518,19.0104002066,26.3773978686,0.0,2.06121554724,15.9888894789,81.1415068904,78.1497764726,2.97173041782,0.02
 10/15  08:00:00,107.710450783,24.0258378733,37.215770003,0.00359989033222,4.12243109448,41.7362269337,94.7709982181,89.7981141884,4.9528840297,0.02
 10/15  09:00:00,103.018987286,19.7113005132,36.6700305236,0.0,4.12243109448,41.7362269337,72.9727243359,67.9998403062,4.9528840297,0.02
 10/15  10:00:00,116.878873819,23.8506127966,46.2178997797,0.0,4.12243109448,41.7362269337,87.1503724444,82.1774884147,4.9528840297,0.02
 10/15  11:00:00,112.85731488,20.1496543637,45.3881645768,0.0,4.12243109448,41.7362269337,67.6940197862,62.7211357565,4.9528840297,0.02
 10/15  12:00:00,124.98800605,24.2065188176,53.8310615526,0.0,4.12243109448,41.7362269337,82.7745451353,77.8016611056,4.9528840297,0.02
 10/15  13:00:00,115.873473999,20.1715941771,48.553095034,0.0,4.12243109448,41.7362269337,65.9599754114,60.9870913817,4.9528840297,0.02
 10/15  14:00:00,125.652848707,24.2125130765,54.7062490576,0.0,4.12243109448,41.7362269337,82.2066258856,77.2337418559,4.9528840297,0.02
 10/15  15:00:00,117.877111248,20.1733312888,51.1579368636,0.0,4.12243109448,41.7362269337,65.7284472251,60.7555631954,4.9528840297,0.02
 10/15  16:00:00,110.642156751,24.2089972323,56.8525273641,0.0,4.12243109448,24.8785346261,83.3536131206,78.3807290909,4.9528840297,0.02
 10/15  17:00:00,83.4979356763,19.2549027995,45.7523707983,0.0,2.06121554724,15.9888894789,67.758441333,64.7667109152,2.97173041782,0.02
 10/15  18:00:00,100.359083352,23.0402728476,49.315557292,0.0,2.06121554724,15.9888894789,90.6596101152,87.6678796974,2.97173041782,0.02
 10/15  19:00:00,81.1798903032,15.5062027956,33.1575801233,0.0,2.06121554724,15.9888894789,62.6121643846,59.6204339668,2.97173041782,0.02
 10/15  20:00:00,100.723897558,21.6166451303,46.4288507769,0.0,2.06121554724,15.9888894789,94.9569481223,91.9652177045,2.97173041782,0.02
 10/15  21:00:00,76.5385934082,14.3672397974,29.655246218,0.0,2.06121554724,15.9888894789,63.0367163465,60.0449859287,2.97173041782,0.02
 10/15  22:00:00,96.3973650368,20.6529072088,43.0660561607,0.0,2.06121554724,15.9888894789,89.4772632883,86.4855328705,2.97173041782,0.02
 10/15  23:00:00,79.9772380401,14.5644440391,32.9198714785,0.0,2.06121554724,15.9888894789,60.0845382155,57.0928077977,2.97173041782,0.02
 10/15  24:00:00,94.4016942331,20.6529072088,41.070385325,0.0,2.06121554724,15.9888894789,96.0111020245,93.0193716067,2.97173041782,0.02
 10/16  01:00:00,79.9189283888,14.3344991412,31.0418834882,0.0,4.12243109448,15.9888894789,58.8066369053,55.8149064875,2.97173041782,0.02
 10/16  02:00:00,91.434564256,19.7549547214,36.963177039,0.0,4.12243109448,15.9888894789,91.8740815492,88.8823511314,2.97173041782,0.02
 10/16  03:00:00,76.3632333032,13.7395020004,28.0927779386,0.0,4.12243109448,15.9888894789,58.4014133848,55.409682967,2.97173041782,0.02
 10/16  04:00:00,133.194878574,28.252762695,52.8428565929,0.0,12.3672932834,24.9413748627,112.95562045,107.982736421,4.9528840297,0.02
 10/16  05:00:00,149.204497382,29.2613210975,59.2691549174,8.57476204808,12.3672932834,24.9413748627,183.763839656,178.790955627,4.9528840297,0.02
 10/16  06:00:00,207.944477131,29.654262031,63.6470227447,4.39845199712,24.7345865669,70.7195625826,150.192271169,140.26650311,9.90576805939,0.02
 10/16  07:00:00,232.456113095,29.8457041607,70.7945110033,1.62397355014,37.1018798503,92.3937384068,128.220900485,118.295132425,9.90576805939,0.02
 10/16  08:00:00,248.371062247,29.9761279906,75.0617933617,1.09819171042,37.1018798503,104.434947198,125.038527265,106.517040405,9.90576805939,8.61571880098
 10/16  09:00:00,267.34069028,30.3035024879,82.3546155685,0.406108437407,37.1018798503,116.476155989,96.4018905875,86.4761225281,9.90576805939,0.02
 10/16  10:00:00,276.109193019,30.8388923345,90.7806087535,0.212653244567,37.1018798503,116.476155989,69.805318119,59.8795500596,9.90576805939,0.02
 10/16  11:00:00,278.859980701,31.3150984689,93.2071749136,0.0604404985244,37.1018798503,116.476155989,69.060389581,50.5319427589,9.90576805939,8.62267876278
 10/16  12:00:00,270.239156709,31.9568317258,96.0457759863,0.0010777684253,37.1018798503,104.434947198,57.4539067524,47.528138693,9.90576805939,0.02
 10/16  13:00:00,284.024671707,32.4104070569,97.3370616343,0.0,37.1018798503,116.476155989,50.463344346,40.5375762866,9.90576805939,0.02
 10/16  14:00:00,283.599067879,32.4557974728,96.8661797599,0.0,37.1018798503,116.476155989,57.2291876208,38.7017907471,9.90576805939,8.6216288143
 10/16  15:00:00,283.634209944,32.4662316891,96.8911531577,0.0,37.1018798503,116.476155989,48.3410190966,38.4152510372,9.90576805939,0.02
 10/16  16:00:00,281.777027104,32.3904785214,95.110198971,0.0,37.1018798503,116.476155989,50.5789460277,40.6531779683,9.90576805939,0.02
 10/16  17:00:00,278.04149224,32.1000563412,91.6660305373,0.0,37.1018798503,116.476155989,56.8846167188,46.9588486594,9.90576805939,0.02
 10/16  18:00:00,180.69434119,28.7784379249,69.5094495622,0.0,24.7345865669,47.5788473902,51.6042781772,46.6313941475,4.9528840297,0.02
 10/16  19:00:00,183.225552502,28.6908253866,67.4299359041,0.0,24.7345865669,47.5788473902,60.5114856239,55.5386015943,4.9528840297,0.02
 10/16  20:00:00,162.336779757,28.8003410595,67.6885831616,0.0,12.3672932834,38.6892022431,81.3959883433,69.8181351628,2.97173041782,8.60612276271
 10/16  21:00:00,115.767446302,17.9153955385,43.9051838326,0.0,12.3672932834,27.0668015668,49.3024526097,46.3107221918,2.97173041782,0.02
 10/16  22:00:00,110.272022048,22.865047771,52.6441721435,0.0,4.12243109448,15.9888894789,69.7524448878,66.76071447,2.97173041782,0.02
 10/16  23:00:00,89.5708661825,16.951657617,37.9955158391,0.0,4.12243109448,15.9888894789,57.3614108513,54.3696804335,2.97173041782,0.02
 10/16  24:00:00,100.620675245,21.0909699004,44.7900881755,0.0,4.12243109448,15.9888894789,79.6200988558,76.628368438,2.97173041782,0.02
 10/17  01:00:00,85.7229829075,15.5938153339,35.5518445967,0.0,4.12243109448,15.9888894789,58.3958267464,55.4040963286,2.97173041782,0.02
 10/17  02:00:00,97.0470938454,20.6529072088,41.6545694159,0.0,4.12243109448,15.9888894789,90.8588858957,87.8671554779,2.97173041782,0.02
 10/17  03:00:00,85.1181011931,15.6814278722,34.8593503788,0.0,4.12243109448,15.9888894789,62.2755610705,59.2838306527,2.97173041782,0.02
 10/17  04:00:00,138.351796656,28.252762695,57.9997749278,0.0,12.3672932834,24.9413748627,103.935131279,98.9622472494,4.9528840297,0.02
 10/17  05:00:00,150.299945144,29.503977575,64.8771474015,3.81956113863,12.3672932834,24.9413748627,172.718883597,167.745999567,4.9528840297,0.02
 10/17  06:00:00,211.788113998,29.8218379968,69.9882672936,1.73326867614,24.7345865669,70.7195625826,140.10579093,130.18002287,9.90576805939,0.02
 10/17  07:00:00,234.039161087,30.192434417,72.7622984741,0.892513510872,37.1018798503,92.3937384068,120.062738488,110.136970429,9.90576805939,0.02
 10/17  08:00:00,251.549262399,30.3778129946,78.5644584335,0.372038162762,37.1018798503,104.434947198,102.266760635,92.340992576,9.90576805939,0.02
 10/17  09:00:00,270.21769672,30.8459466339,85.0569047426,0.0382843555203,37.1018798503,116.476155989,89.7976808284,71.273251156,9.90576805939,8.61866161303
 10/17  10:00:00,278.140853043,31.6634563642,92.1927741093,0.00761631504402,37.1018798503,116.476155989,64.1229797722,54.1972117129,9.90576805939,0.02
 10/17  11:00:00,283.417433478,32.3904128894,96.7498175693,0.0,37.1018798503,116.476155989,49.2942662533,39.3684981939,9.90576805939,0.02
 10/17  12:00:00,273.069439805,32.92601769,97.9078575847,0.0,37.1018798503,104.434947198,46.5631615723,36.6373935129,9.90576805939,0.02
 10/17  13:00:00,286.236740933,33.4895905461,98.4699421771,0.0,37.1018798503,116.476155989,54.5813915792,36.0527825543,9.90576805939,8.62284096547
 10/17  14:00:00,286.970726527,33.6953369294,98.9983741114,0.0,37.1018798503,116.476155989,45.2092174235,35.2834493641,9.90576805939,0.02
 10/17  15:00:00,286.468669423,33.9053482623,98.2864247751,0.0,37.1018798503,116.476155989,42.2878637468,32.3620956874,9.90576805939,0.02
 10/17  16:00:00,283.09850171,33.6884421721,95.1336595837,0.0,37.1018798503,116.476155989,57.1608801697,38.6372648224,9.90576805939,8.61784728797
 10/17  17:00:00,280.239518149,33.1101931487,92.8539520746,0.0,37.1018798503,116.476155989,55.1339598088,45.2081917494,9.90576805939,0.02
 10/17  18:00:00,180.883224356,28.7788282934,69.6979592039,0.0,24.7345865669,47.5788473902,52.6964235128,47.7235394831,4.9528840297,0.02
 10/17  19:00:00,182.878228285,28.6911048212,67.0823495946,0.0,24.7345865669,47.5788473902,64.8656012694,59.8927172397,4.9528840297,0.02
 10/17  20:00:00,161.405622546,28.8003410595,66.7574419298,0.0,12.3672932834,38.6892022431,80.5725785012,77.5808480834,2.97173041782,0.02
 10/17  21:00:00,112.699001416,17.5868485198,41.165285173,0.0,12.3672932834,27.0668015668,54.7756081321,51.7838777143,2.97173041782,0.02
 10/17  22:00:00,107.774924559,22.6460164251,50.3661055263,0.0,4.12243109448,15.9888894789,76.5098371458,73.518106728,2.97173041782,0.02
 10/17  23:00:00,85.4644468859,15.5062027956,35.3809206233,0.0,4.12243109448,15.9888894789,54.0307650524,51.0390346346,2.97173041782,0.02
 10/17  24:00:00,108.105559066,22.7774352326,50.5653211858,0.0,4.12243109448,15.9888894789,87.9942030682,85.0024726504,2.97173041782,0.02
 10/18  01:00:00,78.0037293433,14.3672397974,29.0591659341,0.0,4.12243109448,15.9888894789,60.4407233437,57.4489929259,2.97173041782,0.02
 10/18  02:00:00,105.722873438,21.9670952836,49.01616025,0.0,4.12243109448,15.9888894789,88.2293390984,85.2376086806,2.97173041782,0.02
 10/18  03:00:00,77.9084543729,14.3672397974,28.9638909036,0.0,4.12243109448,15.9888894789,61.2001902403,58.2084598225,2.97173041782,0.02
 10/18  04:00:00,144.71873692,28.6032128483,64.0162642644,0.0,12.3672932834,24.9413748627,102.298263916,97.3253798861,4.9528840297,0.02
 10/18  05:00:00,151.946436419,29.3567676749,67.4494834713,3.04092542832,12.3672932834,24.9413748627,159.775141522,154.802257492,4.9528840297,0.02
 10/18  06:00:00,217.829783737,29.9454954682,76.4209037277,1.21864365391,24.7345865669,70.7195625826,122.159443965,112.233675905,9.90576805939,0.02
 10/18  07:00:00,232.376084581,30.3807871438,71.183465196,0.619907942594,37.1018798503,92.3937384068,123.327254528,104.815638407,9.90576805939,8.60584806231
 10/18  08:00:00,236.569824717,30.5435751967,63.5834223622,0.207912513958,37.1018798503,104.434947198,111.529500835,101.603732775,9.90576805939,0.02
 10/18  09:00:00,250.997937063,30.9422244332,65.7765383633,0.00267722646121,37.1018798503,116.476155989,105.707962662,95.7821946024,9.90576805939,0.02
 10/18  10:00:00,253.905608169,31.4591291766,68.1693938609,0.0,37.1018798503,116.476155989,100.046477293,90.1207092335,9.90576805939,0.02
 10/18  11:00:00,255.551116825,32.0327117239,69.2411743403,0.0,37.1018798503,116.476155989,103.872001191,85.3433537919,9.90576805939,8.62287933928
 10/18  12:00:00,245.85256889,32.5259496837,71.0911212514,0.0,37.1018798503,104.434947198,91.9044015623,81.9786335029,9.90576805939,0.02
 10/18  13:00:00,256.001668613,32.9891355167,68.7352799454,0.0,37.1018798503,116.476155989,88.8960866249,78.9703185655,9.90576805939,0.02
 10/18  14:00:00,256.079299682,33.3805377217,68.4216883504,0.0,37.1018798503,116.476155989,95.3101632346,76.7825588531,9.90576805939,8.62183632219
 10/18  15:00:00,256.654582203,33.5515762771,68.8261749149,0.0,37.1018798503,116.476155989,85.4575090076,75.5317409482,9.90576805939,0.02
 10/18  16:00:00,253.490083343,33.3618071293,65.8518876009,0.0,37.1018798503,116.476155989,85.8894017646,75.9636337052,9.90576805939,0.02
 10/18  17:00:00,249.799240728,32.8454086246,62.4281451389,0.0,37.1018798503,116.476155989,88.1593853035,78.2336172441,9.90576805939,0.02
 10/18  18:00:00,160.85540319,28.7784379249,45.3213647405,0.0,24.7345865669,47.5788473902,75.9165445482,62.3575065012,4.9528840297,8.60615401725
 10/18  19:00:00,157.138515106,28.6908253866,40.7062085182,0.0,24.7345865669,47.5788473902,74.0356750714,69.0627910417,4.9528840297,0.02
 10/18  20:00:00,129.636560797,28.252762695,35.5359653926,0.0,12.3672932834,38.6892022431,87.9758200881,84.9840896702,2.97173041782,0.02
 10/18  21:00:00,93.4336283655,17.3021077703,21.6900106568,0.0,12.3672932834,27.0668015668,60.2115416352,57.2198112174,2.97173041782,0.02
 10/18  22:00:00,80.2965132291,21.529032592,23.5214942094,0.0,4.12243109448,15.9888894789,83.8239235181,80.8321931003,2.97173041782,0.02
 10/18  23:00:00,63.4537291017,14.3672397974,13.5832972677,0.0,4.12243109448,15.9888894789,64.2166851876,61.2249547698,2.97173041782,0.02
 10/18  24:00:00,82.4504099171,21.9670952836,24.2042488866,0.0,4.12243109448,15.9888894789,95.172269536,92.1805391182,2.97173041782,0.02
 10/19  01:00:00,67.6321313894,16.1631447721,14.1304942067,0.0,4.12243109448,15.9888894789,73.8056330639,70.8139026461,2.97173041782,0.02
 10/19  02:00:00,78.5118706984,22.4488121835,17.9527859121,0.0,4.12243109448,15.9888894789,96.7751039992,93.7833735813,2.97173041782,0.02
 10/19  03:00:00,75.86092166,19.098012745,18.615295247,0.0420084929369,4.12243109448,15.9888894789,78.1590009625,75.1672705447,2.97173041782,0.02
 10/19  04:00:00,111.384004986,28.6616212072,26.7965790095,0.154585263649,12.3672932834,24.9413748627,109.141328304,104.168444275,4.9528840297,0.02
 10/19  05:00:00,128.245764958,28.7840257204,30.4063614577,13.1442060655,12.3672932834,24.9413748627,178.979536384,174.006652355,4.9528840297,0.02
 10/19  06:00:00,181.698256033,29.7514170771,26.8882508891,11.8830610678,24.7345865669,70.7195625826,146.037947398,136.112179339,9.90576805939,0.02
 10/19  07:00:00,195.572932344,29.9941422672,27.5416505783,7.4531777755,37.1018798503,92.3937384068,125.803734717,115.877966658,9.90576805939,0.02
 10/19  08:00:00,209.386224957,30.0911711594,32.8802020531,4.17986540334,37.1018798503,104.434947198,116.997645918,107.071877858,9.90576805939,0.02
 10/19  09:00:00,227.125173767,30.2568935808,40.5039504265,2.08779745065,37.1018798503,116.476155989,118.303844082,99.7792067555,9.90576805939,8.61886926686
 10/19  10:00:00,232.421400453,30.6475866728,46.4291381806,1.05466740577,37.1018798503,116.476155989,103.169615688,93.2438476283,9.90576805939,0.02
 10/19  11:00:00,238.137359697,31.0812320346,51.5052462975,0.479129571166,37.1018798503,116.476155989,98.1610775927,88.2353095333,9.90576805939,0.02
 10/19  12:00:00,234.32259834,31.5413154242,57.1659765969,0.254367796239,37.1018798503,104.434947198,102.930867855,84.4051333892,9.90576805939,8.61996640651
 10/19  13:00:00,249.606552066,31.9638573851,62.17152503,0.127030370769,37.1018798503,116.476155989,91.1555384032,81.2297703438,9.90576805939,0.02
 10/19  14:00:00,251.771360309,32.3270291671,64.1704656714,0.0198828200599,37.1018798503,116.476155989,88.7823854632,78.8566174038,9.90576805939,0.02
 10/19  15:00:00,252.489489614,32.560375683,64.6451666305,0.0,37.1018798503,116.476155989,96.262758868,77.7361147386,9.90576805939,8.62087606997
 10/19  16:00:00,248.258146255,32.4314975012,61.55030042,0.0,37.1018798503,116.476155989,88.4545551894,78.52878713,9.90576805939,0.02
 10/19  17:00:00,243.232595441,31.9395811469,57.0176190138,0.0,37.1018798503,116.476155989,91.9544074279,82.0286393685,9.90576805939,0.02
 10/19  18:00:00,155.212647558,28.5813097137,41.875722182,0.0,24.7345865669,47.5788473902,69.856842983,64.8839589533,4.9528840297,0.02
 10/19  19:00:00,157.226075411,29.0193724053,41.1019165682,0.0,24.7345865669,47.5788473902,76.5022001288,71.5293160991,4.9528840297,0.02
 10/19  20:00:00,129.192666672,28.252762695,35.0920516124,0.0,12.3672932834,38.6892022431,90.2427910318,87.251060614,2.97173041782,0.02
 10/19  21:00:00,92.5129263765,17.214495232,21.3515562322,0.0,12.3672932834,27.0668015668,61.4732945903,58.4815641725,2.97173041782,0.02
 10/19  22:00:00,75.9236394171,20.6529072088,20.5311137742,0.0,4.12243109448,15.9888894789,85.0981176191,82.1063872013,2.97173041782,0.02
 10/19  23:00:00,69.6506519935,15.5938153339,19.4795124704,0.0,4.12243109448,15.9888894789,63.3630872061,60.3713567883,2.97173041782,0.02
 10/19  24:00:00,75.7721872167,20.6529072088,20.3796615319,0.0,4.12243109448,15.9888894789,96.4026155159,93.4108850981,2.97173041782,0.02
 10/20  01:00:00,70.450810667,16.951657617,18.7684732848,0.0,4.12243109448,15.9888894789,84.3097656386,72.73633088,2.97173041782,8.60170434081
 10/20  02:00:00,79.5288140073,22.8868748751,21.7707148173,0.021715290494,4.12243109448,15.9888894789,97.0724972456,94.0807668278,2.97173041782,0.02
 10/20  03:00:00,74.162894326,19.0542064758,20.1498848488,0.183832051171,4.12243109448,15.9888894789,78.7363351363,75.7446047185,2.97173041782,0.02
 10/20  04:00:00,109.846828577,28.4863961305,29.0184916809,0.242680620627,12.3672932834,24.9413748627,109.544197526,104.571313496,4.9528840297,0.02
 10/20  05:00:00,129.22075559,28.776717781,33.5087545077,14.8360232345,12.3672932834,24.9413748627,179.426063432,174.453179403,4.9528840297,0.02
 10/20  06:00:00,185.927715707,29.7438398312,32.712332119,13.2268027551,24.7345865669,70.7195625826,146.065441769,136.13967371,9.90576805939,0.02
 10/20  07:00:00,202.852873159,29.9764127923,35.0841782368,7.6003584329,37.1018798503,92.3937384068,124.916231561,114.990463502,9.90576805939,0.02
 10/20  08:00:00,217.733685004,30.0891423506,41.3361566514,4.07343875349,37.1018798503,104.434947198,115.773063016,105.847294956,9.90576805939,0.02
 10/20  09:00:00,236.964335068,30.3140261237,50.1298432649,2.24392052489,37.1018798503,116.476155989,108.29631875,98.3705506909,9.90576805939,0.02
 10/20  10:00:00,244.518285847,30.8220693161,58.3397115219,1.07939896316,37.1018798503,116.476155989,109.980368305,91.4525041527,9.90576805939,8.62209609321
 10/20  11:00:00,248.432923058,31.2993309165,62.3280439814,0.528353192328,37.1018798503,116.476155989,96.4358331443,86.5100650849,9.90576805939,0.02
 10/20  12:00:00,236.654192179,31.7119338379,62.4518296002,0.254879441811,37.1018798503,104.434947198,93.4387045915,83.5129365321,9.90576805939,0.02
 10/20  13:00:00,250.966664952,32.086456084,64.4926610806,0.110251388277,37.1018798503,116.476155989,99.2022784106,80.6734133908,9.90576805939,8.62309696044
 10/20  14:00:00,252.554953099,32.448406087,65.8195348176,0.00999579830236,37.1018798503,116.476155989,88.3976259785,78.4718579191,9.90576805939,0.02
 10/20  15:00:00,254.410251515,32.6695853727,67.463782892,0.0,37.1018798503,116.476155989,87.3148315645,77.3890635051,9.90576805939,0.02
 10/20  16:00:00,254.498126042,32.5402153865,67.6814721048,0.0,37.1018798503,116.476155989,88.1088822014,78.183114142,9.90576805939,0.02
 10/20  17:00:00,251.479982584,32.1763135376,65.0282518785,0.0,37.1018798503,116.476155989,99.0188471724,80.5024117537,9.90576805939,8.61066735933
 10/20  18:00:00,164.515611045,28.7784379249,50.981567939,0.0,24.7345865669,47.5788473902,68.6188878104,63.6460037807,4.9528840297,0.02
 10/20  19:00:00,165.166439335,28.5813097137,49.4803566584,0.0,24.7345865669,47.5788473902,74.9482242028,69.9753401731,4.9528840297,0.02
 10/20  20:00:00,142.218083622,28.4717940408,47.8984519588,0.0,12.3672932834,38.6892022431,88.3928171419,85.4010867241,2.97173041782,0.02
 10/20  21:00:00,101.197904756,17.3897203086,29.8613180053,0.0,12.3672932834,27.0668015668,60.1003557111,57.1086252933,2.97173041782,0.02
 10/20  22:00:00,90.0219633888,21.529032592,33.7533132174,0.0,4.12243109448,15.9888894789,83.0311682375,80.0394378197,2.97173041782,0.02
 10/20  23:00:00,71.2925858079,14.7176899507,21.9975725241,0.0,4.12243109448,15.9888894789,63.5617791428,60.570048725,2.97173041782,0.02
 10/20  24:00:00,88.7906171215,21.529032592,32.521966911,0.0,4.12243109448,15.9888894789,95.084570409,92.0928399911,2.97173041782,0.02
 10/21  01:00:00,67.994143056,14.3672397974,19.0495797829,0.0,4.12243109448,15.9888894789,66.0033970689,63.0116666511,2.97173041782,0.02
 10/21  02:00:00,89.1574830612,21.8794827453,32.5383825484,0.0,4.12243109448,15.9888894789,95.8320673682,92.8403369503,2.97173041782,0.02
 10/21  03:00:00,67.1731933877,14.3672397974,18.2286300563,0.0,4.12243109448,15.9888894789,65.8605760179,62.8688456001,2.97173041782,0.02
 10/21  04:00:00,100.032699888,27.9607209006,37.1072266551,0.0,4.12243109448,16.0517297156,114.317776134,111.326045716,2.97173041782,0.02
 10/21  05:00:00,97.6589871669,27.5956686576,35.0947860724,0.00378006826785,4.12243109448,16.0517297156,114.195480093,111.203749675,2.97173041782,0.02
 10/21  06:00:00,128.812579826,29.5669507698,40.3671269686,0.35967482765,4.12243109448,39.6058045677,95.5124162712,92.5206858534,2.97173041782,0.02
 10/21  07:00:00,172.030376804,29.6070310943,46.0619443806,17.945374385,12.3672932834,65.3531420225,152.699706687,147.726822658,4.9528840297,0.02
 10/21  08:00:00,177.942319004,29.5935433611,55.543260804,11.498739155,12.3672932834,68.2430321324,147.283548221,142.310664191,4.9528840297,0.02
 10/21  09:00:00,214.449614819,29.6592030538,69.7017550541,4.76505993823,16.4897243779,93.1370602926,142.222020111,125.688557276,7.92461444751,8.60884838709
 10/21  10:00:00,220.76457907,29.7940208364,77.2376142436,3.40928833028,16.4897243779,93.1370602926,123.414969155,115.470354707,7.92461444751,0.02
 10/21  11:00:00,220.855504173,29.8407906579,78.3190267207,2.37203175017,16.4897243779,93.1370602926,117.971176179,110.026561731,7.92461444751,0.02
 10/21  12:00:00,212.17892555,29.9128497145,79.7860968367,1.30790143904,16.4897243779,83.9857416113,113.643608834,105.698994387,7.92461444751,0.02
 10/21  13:00:00,213.772891893,30.0605857441,82.1248778135,0.415344038323,16.4897243779,83.9857416113,104.795266545,96.8506520977,7.92461444751,0.02
 10/21  14:00:00,215.852525458,30.2351874787,84.293777408,0.151514163176,16.4897243779,83.9857416113,95.5909296761,87.6463152286,7.92461444751,0.02
 10/21  15:00:00,194.418969405,29.5669507698,81.1368642156,0.0,12.3672932834,70.6512738906,47.8467348525,42.8738508228,4.9528840297,0.02
 10/21  16:00:00,191.143711115,29.5669507698,77.8615989692,0.0,12.3672932834,70.6512738906,53.2610262215,48.2881421918,4.9528840297,0.02
 10/21  17:00:00,175.807271753,29.5669507698,75.0486071563,0.0,12.3672932834,58.1284167478,67.7038525013,54.1468714986,4.9528840297,8.60409697301
 10/21  18:00:00,139.639581379,28.252762695,61.6367249791,0.0,12.3672932834,24.9413748627,84.6574627932,79.6845787635,4.9528840297,0.02
 10/21  19:00:00,142.765069391,28.6908253866,61.9749837271,0.0,12.3672932834,24.9413748627,92.9254380321,87.9525540024,4.9528840297,0.02
 10/21  20:00:00,116.009473061,27.3766373118,53.6680828913,0.0,4.12243109448,16.0517297156,102.526379429,99.5346490107,2.97173041782,0.02
 10/21  21:00:00,75.3943344252,13.5568998484,27.2832954538,0.0,4.12243109448,15.9888894789,59.6277581613,56.6360277435,2.97173041782,0.02
 10/21  22:00:00,102.542532789,21.529032592,46.2738819804,0.0,4.12243109448,15.9888894789,91.1253235104,88.1335930925,2.97173041782,0.02
 10/21  23:00:00,79.449580966,14.6300774124,30.2421796587,0.0,4.12243109448,15.9888894789,66.5357384234,63.5440080056,2.97173041782,0.02
 10/21  24:00:00,98.9672860094,20.6310801047,43.6197726902,0.0,4.12243109448,15.9888894789,87.9863436912,84.9946132734,2.97173041782,0.02
 10/22  01:00:00,69.5177197859,12.5713348227,24.4766464011,0.0,2.06121554724,15.9888894789,58.4587462708,55.467015853,2.97173041782,0.02
 10/22  02:00:00,99.5007061584,21.0691427963,45.7763456767,0.0,2.06121554724,15.9888894789,91.5550429496,88.5633125318,2.97173041782,0.02
 10/22  03:00:00,69.4688968458,12.5713348227,24.4278235257,0.0,2.06121554724,15.9888894789,57.9272820412,54.9355516234,2.97173041782,0.02
 10/22  04:00:00,96.1428533458,20.4850592075,43.002576505,0.0,2.06121554724,15.9888894789,92.433663917,89.4419334992,2.97173041782,0.02
 10/22  05:00:00,70.5092608065,12.3359331488,25.7209778717,0.0,2.06121554724,15.9888894789,56.4591671661,53.4674367483,2.97173041782,0.02
 10/22  06:00:00,99.7605887674,22.4488121835,44.5870042952,0.0,2.06121554724,15.9888894789,100.01512095,97.0233905319,2.97173041782,0.02
 10/22  07:00:00,80.6578245523,19.2732378216,42.870738923,0.0,2.06121554724,15.9888894789,78.4859216935,75.4941912757,2.97173041782,0.02
 10/22  08:00:00,123.769433037,23.6315814508,53.699526304,0.0,4.12243109448,41.7362269337,88.1220616303,83.1491776006,4.9528840297,0.02
 10/22  09:00:00,114.851515761,19.6236879749,48.9054269761,0.0,4.12243109448,41.7362269337,56.7052653244,51.7323812947,4.9528840297,0.02
 10/22  10:00:00,130.27156102,24.1134504116,59.7197853165,0.0,4.12243109448,41.7362269337,64.5888295092,59.6159454795,4.9528840297,0.02
 10/22  11:00:00,112.532918434,19.0542064758,47.1563111299,0.0,4.12243109448,41.7362269337,53.2209610193,48.2480769896,4.9528840297,0.02
 10/22  12:00:00,131.589833553,24.091547277,61.0599609587,0.0,4.12243109448,41.7362269337,62.4635574488,57.4906734191,4.9528840297,0.02
 10/22  13:00:00,114.434471005,19.4922691674,48.6198009754,0.0,4.12243109448,41.7362269337,53.5639802828,48.5910962532,4.9528840297,0.02
 10/22  14:00:00,128.232882344,23.9820316041,57.8125253818,0.0,4.12243109448,41.7362269337,72.2480854737,67.275201444,4.9528840297,0.02
 10/22  15:00:00,112.321819735,19.3827534945,46.6166653309,0.0,4.12243109448,41.7362269337,57.6832417847,52.710357755,4.9528840297,0.02
 10/22  16:00:00,110.55442463,24.0477410078,56.9260505172,0.0,4.12243109448,24.8785346261,74.3674558412,69.3945718115,4.9528840297,0.02
 10/22  17:00:00,66.8500295065,16.3165427446,32.0891934791,0.0,2.06121554724,15.9888894789,63.7390493481,60.7473189303,2.97173041782,0.02
 10/22  18:00:00,80.8146259228,20.1930174131,30.3155573848,0.0,2.06121554724,15.9888894789,90.8778957476,87.8861653297,2.97173041782,0.02
 10/22  19:00:00,64.8856378362,12.6371202569,19.8019638043,0.0,2.06121554724,15.9888894789,53.1818109345,50.1900805166,2.97173041782,0.02
 10/22  20:00:00,81.3722865067,19.6236119444,29.1166415886,0.0,2.06121554724,15.9888894789,85.6181390745,82.6264086567,2.97173041782,0.02
 10/22  21:00:00,59.7902828385,11.2134925397,16.1534213367,0.0,2.06121554724,15.9888894789,50.6068894863,47.6151590685,2.97173041782,0.02
