Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  22:00:00,81.1306852215,19.9959652323,28.5026869287,0.0,2.06121554724,15.9888894789,88.9582909301,83.3154042493,2.97173041782,2.67115626306
 10/22  23:00:00,55.3225127282,10.7754298481,12.1237138947,0.0,2.06121554724,15.9888894789,56.354856422,47.4340960407,2.97173041782,5.94902996348
 10/22  24:00:00,75.4780986459,19.6236119444,23.1926783233,0.029775421593,2.06121554724,15.9888894789,87.7818250047,84.7900945869,2.97173041782,0.02
 10/23  01:00:00,57.7280120821,11.2134925397,12.0082072167,0.0217278532765,4.12243109448,15.9888894789,51.3243133301,48.3325829123,2.97173041782,0.02
 10/23  02:00:00,83.2117973421,23.5877751816,24.6878748653,0.128581151654,4.12243109448,15.9888894789,104.187071566,101.195341148,2.97173041782,0.02
 10/23  03:00:00,67.7375929489,17.9590497468,14.9261566865,0.0,4.12243109448,15.9888894789,84.355180485,81.3634500672,2.97173041782,0.02
 10/23  04:00:00,109.20662545,28.8952546427,27.7823412061,0.429769617594,12.3672932834,24.9413748627,119.347947608,114.375063578,4.9528840297,0.02
 10/23  05:00:00,128.410426007,28.7204484505,29.5673194112,18.0233982033,12.3672932834,24.9413748627,191.08051956,186.10763553,4.9528840297,0.02
 10/23  06:00:00,179.651653659,29.6611381247,24.055363682,15.6904109418,24.7345865669,70.7195625826,156.9753213,147.04955324,9.90576805939,0.02
 10/23  07:00:00,194.917252434,29.7012157409,25.0428288274,9.9812820344,37.1018798503,92.3937384068,135.62810065,125.702332591,9.90576805939,0.02
 10/23  08:00:00,208.218056644,29.7659970052,30.5173885971,5.69969858225,37.1018798503,104.434947198,126.064733226,116.138965167,9.90576805939,0.02
 10/23  09:00:00,223.731968293,29.8894745379,36.2516104168,3.31430403866,37.1018798503,116.476155989,118.657944849,108.73217679,9.90576805939,0.02
 10/23  10:00:00,228.35938693,30.1830716257,41.7674743314,2.13174580293,37.1018798503,116.476155989,120.258650336,101.730500053,9.90576805939,8.62238222431
 10/23  11:00:00,231.626122844,30.5743968934,45.6510626915,1.12343150988,37.1018798503,116.476155989,106.127102822,96.2013347631,9.90576805939,0.02
 10/23  12:00:00,226.663570342,31.0028560086,51.9346932624,0.547242679936,37.1018798503,104.434947198,101.900813166,91.975045107,9.90576805939,0.02
 10/23  13:00:00,248.810848854,31.4168798247,58.3192979097,0.223296892148,37.1018798503,116.476155989,106.09882194,87.5695948814,9.90576805939,8.62345899887
 10/23  14:00:00,245.820472963,31.7714354577,59.2747874697,0.0826393473269,37.1018798503,116.476155989,94.445768633,84.5200005736,9.90576805939,0.02
 10/23  15:00:00,245.163955138,31.9785829493,58.906504693,0.00194138197822,37.1018798503,116.476155989,93.1415891392,83.2158210798,9.90576805939,0.02
 10/23  16:00:00,244.07894777,31.9252817639,57.8298106636,0.0474018274394,37.1018798503,116.476155989,102.031542,83.5074816809,9.90576805939,8.61829226016
 10/23  17:00:00,240.739985715,31.5760160664,54.7483355049,0.140236436931,37.1018798503,116.476155989,95.6168577546,85.6910896952,9.90576805939,0.02
 10/23  18:00:00,154.502807991,28.5813097137,41.1658861217,0.0,24.7345865669,47.5788473902,71.5713618905,66.5984778608,4.9528840297,0.02
 10/23  19:00:00,155.525415203,29.0193724053,39.4012605542,0.0,24.7345865669,47.5788473902,78.6876826443,73.7147986146,4.9528840297,0.02
 10/23  20:00:00,124.41765947,27.9607209006,30.6090907006,0.0,12.3672932834,38.6892022431,93.4821477517,90.4904173339,2.97173041782,0.02
 10/23  21:00:00,92.2228478052,17.3897203086,20.8862551544,0.0,12.3672932834,27.0668015668,64.9708521962,61.9791217784,2.97173041782,0.02
 10/23  22:00:00,76.3446136586,20.8719385546,20.7330569292,0.0,4.12243109448,15.9888894789,87.0413856228,84.049655205,2.97173041782,0.02
 10/23  23:00:00,68.27035617,16.141317668,17.5285296776,0.0,4.12243109448,15.9888894789,65.2789974525,62.2872670346,2.97173041782,0.02
 10/23  24:00:00,76.8454106587,22.4488121835,19.4620487935,0.0,4.12243109448,15.9888894789,99.4957267273,96.5039963095,2.97173041782,0.02
 10/24  01:00:00,73.20546877,19.0542064758,19.0498731434,0.0721334173297,4.12243109448,15.9888894789,78.4015111907,75.4097807729,2.97173041782,0.02
 10/24  02:00:00,74.8651465419,22.4488121835,17.4012616003,0.0,4.12243109448,15.9888894789,99.0786966804,96.0869662625,2.97173041782,0.02
 10/24  03:00:00,73.4710899498,19.2732378216,18.3874331117,0.537032956408,4.12243109448,15.9888894789,80.3189699235,77.3272395057,2.97173041782,0.02
 10/24  04:00:00,106.800690028,28.6616212072,25.2966348294,0.743173722485,12.3672932834,24.9413748627,112.347445548,107.374561518,4.9528840297,0.02
 10/24  05:00:00,127.626841014,28.7448305931,28.8830911938,17.899658921,12.3672932834,24.9413748627,182.798402765,177.825518735,4.9528840297,0.02
 10/24  06:00:00,182.03489218,29.6920639284,25.681399948,16.4166869543,24.7345865669,70.7195625826,149.072342985,139.146574926,9.90576805939,0.02
 10/24  07:00:00,199.553276585,29.8260311847,29.2106623031,10.3246434306,37.1018798503,92.3937384068,136.815535346,118.303767974,9.90576805939,8.60599931226
 10/24  08:00:00,212.361523173,29.9240003606,33.7297925178,6.47277725235,37.1018798503,104.434947198,119.302918534,109.377150474,9.90576805939,0.02
 10/24  09:00:00,229.909394572,30.069843099,42.0695156144,3.4935057305,37.1018798503,116.476155989,111.971896519,102.04612846,9.90576805939,0.02
 10/24  10:00:00,236.173974649,30.3816666806,49.5620209827,1.95316212436,37.1018798503,116.476155989,105.386327563,95.4605595041,9.90576805939,0.02
 10/24  11:00:00,239.883311655,30.7259536387,54.0110737046,0.869000979833,37.1018798503,116.476155989,109.387180296,90.8578996408,9.90576805939,8.62351259545
 10/24  12:00:00,230.825135005,31.1057435654,57.0347340471,0.449119585328,37.1018798503,104.434947198,97.2714058641,87.3456378047,9.90576805939,0.02
 10/24  13:00:00,244.548051748,31.5104417981,58.5616530223,0.198656634278,37.1018798503,116.476155989,93.8196422153,83.8938741559,9.90576805939,0.02
 10/24  14:00:00,247.679666099,31.8504170241,61.4786151344,0.0735200211504,37.1018798503,116.476155989,99.6103184214,81.0821098808,9.90576805939,8.62244048115
 10/24  15:00:00,250.226184067,32.0238739092,63.9246282626,0.000805926382212,37.1018798503,116.476155989,90.0990008211,80.1732327617,9.90576805939,0.02
 10/24  16:00:00,249.413280836,31.8341172659,63.2943525436,0.00838227536231,37.1018798503,116.476155989,91.6840576108,81.7582895514,9.90576805939,0.02
 10/24  17:00:00,246.284631606,31.5291902766,60.3822737409,0.0977089976992,37.1018798503,116.476155989,93.7790812968,83.8533132374,9.90576805939,0.02
 10/24  18:00:00,160.178809654,28.5813097137,46.8418608415,0.0,24.7345865669,47.5788473902,78.9764246755,65.4190166286,4.9528840297,8.60452401712
 10/24  19:00:00,165.228483102,29.0193724053,49.1043239272,0.0,24.7345865669,47.5788473902,76.5181474915,71.5452634618,4.9528840297,0.02
 10/24  20:00:00,140.514735956,28.252762695,46.4141315443,0.0,12.3672932834,38.6892022431,89.4769743373,86.4852439195,2.97173041782,0.02
 10/24  21:00:00,101.848830043,17.1268826936,30.7750804277,0.0,12.3672932834,27.0668015668,60.4987848065,57.5070543887,2.97173041782,0.02
 10/24  22:00:00,93.3044088894,21.0909699004,37.4738214026,0.0,4.12243109448,15.9888894789,82.6176758813,79.6259454634,2.97173041782,0.02
 10/24  23:00:00,78.5991714914,15.2433651806,28.7784829768,0.0,4.12243109448,15.9888894789,57.76807428,54.7763438622,2.97173041782,0.02
 10/24  24:00:00,93.3441144365,21.0909699004,37.5135269226,0.0,4.12243109448,15.9888894789,92.6174699783,89.6257395605,2.97173041782,0.02
 10/25  01:00:00,74.9711144913,14.3454126933,26.0715632291,0.0,4.12243109448,15.9888894789,55.9029554006,52.9112249828,2.97173041782,0.02
 10/25  02:00:00,92.2355444497,21.0909699004,36.404956799,0.0,4.12243109448,15.9888894789,92.7969471994,89.8052167816,2.97173041782,0.02
 10/25  03:00:00,72.0503484493,13.447460206,24.0719345213,0.0,4.12243109448,15.9888894789,53.4089017079,50.4171712901,2.97173041782,0.02
 10/25  04:00:00,131.86728973,28.7346316558,51.0333984325,0.0,12.3672932834,24.9413748627,105.253477101,100.280593071,4.9528840297,0.02
 10/25  05:00:00,140.795454808,28.8142267996,53.4796589105,6.40230942531,12.3672932834,24.9413748627,173.950376049,168.97749202,4.9528840297,0.02
 10/25  06:00:00,203.811081107,29.8986483899,59.9192732381,3.74841876824,24.7345865669,70.7195625826,140.760232679,130.834464619,9.90576805939,0.02
 10/25  07:00:00,225.87456723,30.1934663045,63.3443612094,2.14480957484,37.1018798503,92.3937384068,120.711509595,110.785741535,9.90576805939,0.02
 10/25  08:00:00,242.388263746,30.310124721,68.2645702638,1.57854268927,37.1018798503,104.434947198,114.066332618,104.140564559,9.90576805939,0.02
 10/25  09:00:00,258.1719752,30.4840375643,72.7208225391,0.690566057047,37.1018798503,116.476155989,117.475949491,98.9513198364,9.90576805939,8.61886159526
 10/25  10:00:00,259.605296718,30.6454934408,74.3434162545,0.339315306415,37.1018798503,116.476155989,105.483873178,95.5581051184,9.90576805939,0.02
 10/25  11:00:00,264.371544086,30.9903211232,79.0191924606,0.0847121932728,37.1018798503,116.476155989,99.6693248887,89.7435568293,9.90576805939,0.02
 10/25  12:00:00,254.925994296,31.1114732556,81.5511059806,0.0278321697675,37.1018798503,104.434947198,100.475562904,81.9493411804,9.90576805939,8.62045366436
 10/25  13:00:00,267.989109052,31.2359816237,82.475880871,0.0,37.1018798503,116.476155989,87.0098073383,77.0840392789,9.90576805939,0.02
 10/25  14:00:00,265.540185364,31.2507388508,80.0123155083,0.0,37.1018798503,116.476155989,90.1970139934,80.271245934,9.90576805939,0.02
 10/25  15:00:00,264.016420726,31.2355111823,78.5037922138,0.000180216780629,37.1018798503,116.476155989,104.344541531,85.8173339564,9.90576805939,8.62143951516
 10/25  16:00:00,269.397485555,31.2779538887,83.8430953288,4.6382417071e-05,37.1018798503,116.476155989,77.794167295,67.8683992356,9.90576805939,0.02
 10/25  17:00:00,273.847336084,31.3200923092,88.2518135748,0.0,37.1018798503,116.476155989,56.1288096648,46.2030416054,9.90576805939,0.02
 10/25  18:00:00,181.725657653,28.51560031,68.4544259751,0.0,24.7345865669,47.5788473902,44.5161433101,39.5432592804,4.9528840297,0.02
 10/25  19:00:00,186.685076416,29.0193724053,70.5609017259,0.0,24.7345865669,47.5788473902,53.1607104046,48.1878263749,4.9528840297,0.02
 10/25  20:00:00,156.607441551,27.9242156763,62.835357526,0.0,12.3672932834,38.6892022431,69.4587993334,66.4670689156,2.97173041782,0.02
 10/25  21:00:00,114.356641152,17.6525579236,42.7571994814,0.0,12.3672932834,27.0668015668,59.0942210123,47.5183353668,2.97173041782,8.6041552277
 10/25  22:00:00,104.673175379,21.529032592,48.4045236914,0.0,4.12243109448,15.9888894789,67.0712866834,64.0795562656,2.97173041782,0.02
 10/25  23:00:00,86.6665289835,15.5062027956,36.5830014634,0.0,4.12243109448,15.9888894789,50.1915278592,47.1997974414,2.97173041782,0.02
 10/25  24:00:00,109.112291064,22.6898226943,51.6596645826,0.0,4.12243109448,15.9888894789,77.2007514842,74.2090210664,2.97173041782,0.02
 10/26  01:00:00,84.3892983439,15.615642438,34.1731463743,0.0,4.12243109448,15.9888894789,55.6547479484,52.6630175305,2.97173041782,0.02
 10/26  02:00:00,104.610029022,21.529032592,48.3413776057,0.0,4.12243109448,15.9888894789,74.0755006331,71.0837702153,2.97173041782,0.02
 10/26  03:00:00,90.7261079398,16.5793803596,39.5462181921,0.0,4.12243109448,15.9888894789,52.0251369869,49.0334065691,2.97173041782,0.02
 10/26  04:00:00,144.961208552,28.252762695,64.6091853216,0.0,12.3672932834,24.9413748627,82.0790745918,77.1061905621,4.9528840297,0.02
 10/26  05:00:00,155.377417988,29.4500690329,70.4145777423,3.41351072821,12.3672932834,24.9413748627,134.293899502,129.321015472,4.9528840297,0.02
 10/26  06:00:00,224.151581092,29.938380316,82.4658304982,1.50262883347,24.7345865669,70.7195625826,95.9922241803,86.0664561209,9.90576805939,0.02
 10/26  07:00:00,247.000477082,30.4253010708,85.7105126728,0.672729340595,37.1018798503,92.3937384068,74.7121768105,64.7864087511,9.90576805939,0.02
 10/26  08:00:00,259.921136324,30.6708685683,86.7655299127,0.249741425493,37.1018798503,104.434947198,67.2179232779,57.2921552185,9.90576805939,0.02
 10/26  09:00:00,276.348713105,30.9401084113,91.120764918,0.011233495003,37.1018798503,116.476155989,53.3432039367,43.4174358773,9.90576805939,0.02
 10/26  10:00:00,281.975274577,31.3088750304,96.3893025958,0.0,37.1018798503,116.476155989,43.8049307521,25.2782401748,9.90576805939,8.62092251792
 10/26  11:00:00,284.646583666,31.711497751,98.6578207151,0.0,37.1018798503,116.476155989,28.237183294,18.3114152346,9.90576805939,0.02
 10/26  12:00:00,273.355646459,31.9129499548,99.2070769699,0.0,37.1018798503,104.434947198,26.1111842121,16.1854161527,9.90576805939,0.02
 10/26  13:00:00,285.827153683,32.0233639503,99.5265036376,0.0,37.1018798503,116.476155989,33.5129114851,14.9833676236,9.90576805939,8.62377580214
 10/26  14:00:00,286.069870898,32.0877350541,99.7050541498,0.0,37.1018798503,116.476155989,24.1028052974,14.177037238,9.90576805939,0.02
 10/26  15:00:00,285.565456278,32.097465431,99.1910298519,0.0,37.1018798503,116.476155989,24.2664835693,14.3407155099,9.90576805939,0.02
 10/26  16:00:00,283.951172247,32.0388331531,97.6358927448,0.0,37.1018798503,116.476155989,34.7582224641,16.2338977629,9.90576805939,8.61855664185
 10/26  17:00:00,281.219302942,31.9075688493,95.0363248698,0.0,37.1018798503,116.476155989,30.6265693238,20.7008012644,9.90576805939,0.02
 10/26  18:00:00,183.708087852,28.6908253866,70.2616422374,0.0,24.7345865669,47.5788473902,35.0118614121,30.0389773824,4.9528840297,0.02
 10/26  19:00:00,187.950743312,29.1288880782,71.7170644258,0.0,24.7345865669,47.5788473902,42.7639995789,37.7911155492,4.9528840297,0.02
 10/26  20:00:00,159.728993671,28.1432470221,65.737889979,0.0,12.3672932834,38.6892022431,51.1289529349,48.1372225171,2.97173041782,0.02
 10/26  21:00:00,117.851424782,17.9153955385,45.989151948,0.0,12.3672932834,27.0668015668,34.7804295069,31.7886990891,2.97173041782,0.02
 10/26  22:00:00,112.670132535,22.9526603093,54.9546686581,0.0,4.12243109448,15.9888894789,49.1685973059,46.1768668881,2.97173041782,0.02
 10/26  23:00:00,93.0703528392,17.2583015011,41.188357121,0.0,4.12243109448,15.9888894789,42.8171371396,39.8254067217,2.97173041782,0.02
 10/26  24:00:00,109.681986721,22.602210156,52.3169729561,0.0,4.12243109448,15.9888894789,56.1246944079,53.1329639901,2.97173041782,0.02
 10/27  01:00:00,87.2996839218,15.9660925913,36.7330818657,0.0,4.12243109448,15.9888894789,46.5820351862,43.5903047683,2.97173041782,0.02
 10/27  02:00:00,102.217848968,21.0909699004,46.3872602044,0.0,4.12243109448,15.9888894789,64.3940760324,61.4023456146,2.97173041782,0.02
 10/27  03:00:00,90.2666471817,16.4917678213,39.1743698342,0.0,4.12243109448,15.9888894789,49.0937059709,46.101975553,2.97173041782,0.02
 10/27  04:00:00,146.473373992,28.51560031,65.8585129143,0.0,12.3672932834,24.9413748627,77.9423786199,72.9694945902,4.9528840297,0.02
 10/27  05:00:00,153.603161949,29.3632961911,69.3758785857,2.76472636682,12.3672932834,24.9413748627,133.679255453,128.706371423,4.9528840297,0.02
 10/27  06:00:00,221.995485076,29.9546397678,80.6692432123,1.12686027664,24.7345865669,70.7195625826,107.90324553,89.3957631263,9.90576805939,8.60171434432
 10/27  07:00:00,248.413748153,30.4552756524,84.9784549202,0.43891685772,37.1018798503,92.3937384068,76.755118978,66.8293509186,9.90576805939,0.02
 10/27  08:00:00,262.850178004,30.7423266388,89.7969387009,0.07594645882,37.1018798503,104.434947198,60.9553267794,51.02955872,9.90576805939,0.02
 10/27  09:00:00,278.426784827,31.1205395828,93.0296820892,0.0,37.1018798503,116.476155989,48.8767680975,38.9510000381,9.90576805939,0.02
 10/27  10:00:00,282.612377404,31.8246652133,96.5105461174,0.0,37.1018798503,116.476155989,39.0268722431,29.1011041837,9.90576805939,0.02
 10/27  11:00:00,284.776686804,32.3543041745,98.1451144293,0.0,37.1018798503,116.476155989,44.4758035271,25.9462245157,9.90576805939,8.62381095204
 10/27  12:00:00,276.264367744,33.1053686468,100.923424664,0.0,37.1018798503,104.434947198,34.5630679759,24.6372999165,9.90576805939,0.02
 10/27  13:00:00,291.118434306,33.6123647707,103.228723319,0.0,37.1018798503,116.476155989,28.8426355847,18.9168675254,9.90576805939,0.02
 10/27  14:00:00,292.276716046,34.2018746051,103.797748405,0.0,37.1018798503,116.476155989,35.4158969035,16.887576741,9.90576805939,8.62255210315
 10/27  15:00:00,291.240639626,34.3868168317,102.576907618,0.0,37.1018798503,116.476155989,27.5826814818,17.6569134224,9.90576805939,0.02
 10/27  16:00:00,288.105638902,34.1165486899,99.7126243268,0.0,37.1018798503,116.476155989,32.0840468543,22.1582787949,9.90576805939,0.02
 10/27  17:00:00,283.340283678,33.4180810061,95.6467343913,0.0,37.1018798503,116.476155989,49.5259508195,31.0076403705,9.90576805939,8.61254238965
 10/27  18:00:00,183.932592709,28.8663903253,70.3105815229,0.0,24.7345865669,47.5788473902,47.5830575927,42.610173563,4.9528840297,0.02
 10/27  19:00:00,183.26415196,28.6909483587,67.4684192728,0.0,24.7345865669,47.5788473902,58.9521843144,53.9793002847,4.9528840297,0.02
 10/27  20:00:00,162.409993933,28.8003410595,67.7618054746,0.0,12.3672932834,38.6892022431,70.6288849977,67.6371545799,2.97173041782,0.02
 10/27  21:00:00,113.818969256,17.5868485198,42.285249143,0.0,12.3672932834,27.0668015668,46.5084529645,43.5167225466,2.97173041782,0.02
 10/27  22:00:00,109.81190087,22.7555320981,52.2935657887,0.0,4.12243109448,15.9888894789,61.4057964103,58.4140659925,2.97173041782,0.02
 10/27  23:00:00,92.9913310139,17.3897203086,40.9779170741,0.0,4.12243109448,15.9888894789,52.1945475925,49.2028171746,2.97173041782,0.02
 10/27  24:00:00,110.069635798,22.865047771,52.4417850059,0.0,4.12243109448,15.9888894789,75.4921049167,72.5003744989,2.97173041782,0.02
 10/28  01:00:00,90.1625449366,17.0392701553,38.4995810119,0.0,4.12243109448,15.9888894789,58.49236216,55.5006317422,2.97173041782,0.02
 10/28  02:00:00,101.074678231,21.0909699004,45.2440900601,0.0,4.12243109448,15.9888894789,77.6793766042,74.6876461864,2.97173041782,0.02
 10/28  03:00:00,87.549386894,16.2289302063,36.719947756,0.0,4.12243109448,15.9888894789,57.9835618631,54.9918314452,2.97173041782,0.02
 10/28  04:00:00,126.097273431,28.252762695,62.8797579009,0.0,4.12243109448,16.0517297156,99.7819133738,96.790182956,2.97173041782,0.02
 10/28  05:00:00,117.732525014,26.9385746202,55.8291975234,0.0,4.12243109448,16.0517297156,100.776242601,97.7845121829,2.97173041782,0.02
 10/28  06:00:00,164.007943313,29.5669507698,75.9221647819,0.0,4.12243109448,39.6058045677,81.5034801855,78.5117497677,2.97173041782,0.02
 10/28  07:00:00,189.925636755,29.5838994059,75.3443153573,4.23222787964,12.3672932834,65.3531420225,133.49219437,128.519310341,4.9528840297,0.02
 10/28  08:00:00,190.885483125,29.576213356,75.8113559676,4.1911281687,12.3672932834,68.2430321324,129.107027474,124.134143445,4.9528840297,0.02
 10/28  09:00:00,220.101714945,29.638681662,78.1810299977,1.95837844162,16.4897243779,93.1370602926,119.595493864,103.06180024,7.92461444751,8.6090791757
 10/28  10:00:00,223.825810719,29.7013427971,83.1385205801,0.662262567995,16.4897243779,93.1370602926,93.3092881977,85.3646737502,7.92461444751,0.02
 10/28  11:00:00,228.366576414,29.8751134338,88.0639382915,0.103851260821,16.4897243779,93.1370602926,76.9371692879,68.9925548404,7.92461444751,0.02
 10/28  12:00:00,223.488122812,30.1388769449,92.1634770694,0.013678014498,16.4897243779,83.9857416113,65.0623198166,57.1177053691,7.92461444751,0.02
 10/28  13:00:00,226.548298692,30.438395488,94.9378059068,0.0,16.4897243779,83.9857416113,53.6853966913,45.7407822438,7.92461444751,0.02
 10/28  14:00:00,228.047170538,30.5498120886,96.3252995584,0.0,16.4897243779,83.9857416113,52.1319200837,44.1873056362,7.92461444751,0.02
 10/28  15:00:00,202.893101991,29.5669507698,89.6109842294,0.0,12.3672932834,70.6512738906,26.436435675,21.4635516453,4.9528840297,0.02
 10/28  16:00:00,199.513546945,29.5669507698,86.2314221191,0.0,12.3672932834,70.6512738906,30.0097635879,25.0368795582,4.9528840297,0.02
 10/28  17:00:00,183.424804747,29.5669507698,82.6661339575,0.0,12.3672932834,58.1284167478,37.6386501019,32.6657660722,4.9528840297,0.02
 10/28  18:00:00,146.688351041,28.3622783679,66.2268113047,0.0,12.3672932834,24.9413748627,75.4840271689,61.9294240622,4.9528840297,8.60171907701
 10/28  19:00:00,149.340153756,28.9098567324,68.3310357619,0.0,12.3672932834,24.9413748627,78.0759929236,73.1031088939,4.9528840297,0.02
 10/28  20:00:00,127.334671485,28.252762695,64.1171549735,0.0,4.12243109448,16.0517297156,87.6506369835,84.6589065657,2.97173041782,0.02
 10/28  21:00:00,81.7059090321,14.3454126933,32.8063562803,0.0,4.12243109448,15.9888894789,50.4730576824,47.4813272645,2.97173041782,0.02
 10/28  22:00:00,98.0203188014,20.1930174131,43.1108671531,0.0,4.12243109448,15.9888894789,76.7839264487,73.7921960308,2.97173041782,0.02
 10/28  23:00:00,83.595483349,14.7834753849,34.2578680706,0.0,4.12243109448,15.9888894789,55.1041940434,52.1124636256,2.97173041782,0.02
 10/28  24:00:00,94.2354523517,19.7549547214,39.764063541,0.0,4.12243109448,15.9888894789,83.8463112049,80.854580787,2.97173041782,0.02
 10/29  01:00:00,70.0244692863,12.5713348227,24.9833950475,0.0,2.06121554724,15.9888894789,57.5299329764,54.5382025586,2.97173041782,0.02
 10/29  02:00:00,89.7389511572,19.0814903559,38.0196309492,0.0,2.06121554724,15.9888894789,86.3940136356,83.4022832178,2.97173041782,0.02
 10/29  03:00:00,66.4340998207,11.1258800013,22.8848502891,0.0,2.06121554724,15.9888894789,46.6627161119,43.6709856941,2.97173041782,0.02
 10/29  04:00:00,94.0664162635,19.7331276173,41.7012550992,0.0,2.06121554724,15.9888894789,79.3288814428,76.337151025,2.97173041782,0.02
 10/29  05:00:00,64.4439920915,10.7754298481,21.2451927808,0.0,2.06121554724,15.9888894789,46.2992412672,43.3075108494,2.97173041782,0.02
 10/29  06:00:00,104.644043455,23.1059062209,48.813364162,0.0,2.06121554724,15.9888894789,95.7290119637,92.7372815459,2.97173041782,0.02
 10/29  07:00:00,77.5375842524,18.3971124384,38.2774565683,0.0,2.06121554724,15.9888894789,78.1905478478,75.19881743,2.97173041782,0.02
 10/29  08:00:00,122.833259349,23.7191939891,52.675739317,0.0,4.12243109448,41.7362269337,93.2130536642,88.2401696345,4.9528840297,0.02
 10/29  09:00:00,111.297309079,19.4484628982,45.5264446204,0.0,4.12243109448,41.7362269337,69.8031222146,64.8302381849,4.9528840297,0.02
 10/29  10:00:00,127.1639741,23.8506127966,56.8750352703,0.0,4.12243109448,41.7362269337,75.4475104985,70.4746264688,4.9528840297,0.02
 10/29  11:00:00,118.607545665,20.0617752275,52.2233688766,0.0,4.12243109448,41.7362269337,53.3051544277,48.332270398,4.9528840297,0.02
 10/29  12:00:00,130.694563579,24.2010629499,60.0551745882,0.0,4.12243109448,41.7362269337,65.9048375474,60.9319535177,4.9528840297,0.02
 10/29  13:00:00,119.435723495,20.1504930462,52.9628288712,0.0,4.12243109448,41.7362269337,50.6426946,45.6698105703,4.9528840297,0.02
 10/29  14:00:00,131.837062378,24.2025075318,61.1962287794,0.0,4.12243109448,41.7362269337,58.004586649,53.0317026193,4.9528840297,0.02
 10/29  15:00:00,119.497116878,20.1509050167,53.0238102507,0.0,4.12243109448,41.7362269337,46.408848181,41.4359641513,4.9528840297,0.02
 10/29  16:00:00,113.331571519,24.2010629499,59.5498747695,0.0,4.12243109448,24.8785346261,62.2227638092,57.2498797795,4.9528840297,0.02
 10/29  17:00:00,79.8385562438,17.7401704619,43.6309069153,0.0,2.06121554724,15.9888894789,52.6880608769,49.6963304591,2.97173041782,0.02
 10/29  18:00:00,106.033357869,22.4269850793,50.9047845253,0.0,2.06121554724,15.9888894789,77.0583170298,74.066586612,2.97173041782,0.02
 10/29  19:00:00,88.9197581906,16.5793803596,39.801083799,0.0,2.06121554724,15.9888894789,52.3891646207,49.3974342029,2.97173041782,0.02
 10/29  20:00:00,106.010677968,21.9670952836,51.365179248,0.0,2.06121554724,15.9888894789,67.611903288,64.6201728702,2.97173041782,0.02
 10/29  21:00:00,86.0918083013,15.6814278722,37.8942712199,0.0,2.06121554724,15.9888894789,47.5105895879,44.5188591701,2.97173041782,0.02
 10/29  22:00:00,97.8357470257,20.6529072088,44.5044363036,0.0,2.06121554724,15.9888894789,68.5958539088,65.604123491,2.97173041782,0.02
 10/29  23:00:00,83.3052702428,14.7834753849,36.0288704612,0.0,2.06121554724,15.9888894789,54.0526958075,42.4792489508,2.97173041782,8.60171643888
 10/29  24:00:00,102.041704089,21.3100012462,48.0532993185,0.0,2.06121554724,15.9888894789,73.9447038553,70.9529734375,2.97173041782,0.02
 10/30  01:00:00,82.226570051,14.805302489,32.8439427479,0.0,4.12243109448,15.9888894789,53.3718641293,50.3801337115,2.97173041782,0.02
 10/30  02:00:00,107.663382284,21.9670952836,50.9566679979,0.0,4.12243109448,15.9888894789,80.4885988461,77.4968684283,2.97173041782,0.02
 10/30  03:00:00,79.1756227261,14.3672397974,30.2310582576,0.0,4.12243109448,15.9888894789,57.0828137275,54.0910833097,2.97173041782,0.02
 10/30  04:00:00,146.846987793,28.6032128483,66.144514231,0.0,12.3672932834,24.9413748627,100.303370836,95.330486806,4.9528840297,0.02
 10/30  05:00:00,155.132473316,29.2066885436,68.8628381726,4.96368593686,12.3672932834,24.9413748627,160.861145595,155.888261565,4.9528840297,0.02
 10/30  06:00:00,219.907109744,29.7086434943,77.9580393879,1.99568523886,24.7345865669,70.7195625826,124.914039676,114.988271617,9.90576805939,0.02
 10/30  07:00:00,244.445668741,30.0018092976,80.9972230383,0.905532668752,37.1018798503,92.3937384068,103.001198165,93.0754301055,9.90576805939,0.02
 10/30  08:00:00,256.993978421,30.1778993058,83.9989238039,0.582148070802,37.1018798503,104.434947198,86.0858600426,76.1600919832,9.90576805939,0.02
 10/30  09:00:00,272.024791206,30.3742237217,87.1656214476,0.208327042597,37.1018798503,116.476155989,69.5724998952,59.6467318358,9.90576805939,0.02
 10/30  10:00:00,275.977468931,30.768866931,90.931452879,0.0,37.1018798503,116.476155989,66.2785004681,47.7496481731,9.90576805939,8.62308423557
 10/30  11:00:00,279.404482261,31.1250985673,94.0020980797,0.0,37.1018798503,116.476155989,48.4899144075,38.5641463481,9.90576805939,0.02
 10/30  12:00:00,269.106796795,31.2701095721,95.6010508998,0.0,37.1018798503,104.434947198,44.3767489105,34.4509808511,9.90576805939,0.02
 10/30  13:00:00,273.403951181,31.3179835701,87.8086346859,0.0,37.1018798503,116.476155989,69.3302190491,50.8002615125,9.90576805939,8.6241894772
 10/30  14:00:00,267.050608415,31.2856523659,81.4878519984,0.0,37.1018798503,116.476155989,86.9339052867,77.0081372273,9.90576805939,0.02
 10/30  15:00:00,267.293074403,31.2991863017,81.7169063825,0.0,37.1018798503,116.476155989,91.4231540808,81.4973860214,9.90576805939,0.02
 10/30  16:00:00,267.169243329,31.2919275633,81.600836561,0.0,37.1018798503,116.476155989,103.390373614,84.8657436146,9.90576805939,8.61886193993
 10/30  17:00:00,267.272272547,31.3036063396,81.6932424086,0.0,37.1018798503,116.476155989,94.769655536,84.8438874766,9.90576805939,0.02
 10/30  18:00:00,181.176473236,28.6032128483,65.4684677084,0.0,24.7345865669,47.5788473902,70.517951347,65.5450673173,4.9528840297,0.02
 10/30  19:00:00,182.730361515,29.0193724053,66.6061925779,0.0,24.7345865669,47.5788473902,76.4481169299,71.4752329002,4.9528840297,0.02
 10/30  20:00:00,152.94334374,27.9607209006,59.1347604437,0.0,12.3672932834,38.6892022431,89.4654884437,86.4737580258,2.97173041782,0.02
 10/30  21:00:00,111.570673605,17.5649453852,40.0588477331,0.0,12.3672932834,27.0668015668,61.9052883368,58.913557919,2.97173041782,0.02
 10/30  22:00:00,101.212364195,21.529032592,44.9437126106,0.0,4.12243109448,15.9888894789,82.7026225113,79.7108920935,2.97173041782,0.02
 10/30  23:00:00,84.2481248392,15.5938153339,34.0769847582,0.0,4.12243109448,15.9888894789,61.357978076,58.3662476582,2.97173041782,0.02
 10/30  24:00:00,94.1909373078,20.6529072088,38.798411065,0.0,4.12243109448,15.9888894789,94.0146665165,91.0229360987,2.97173041782,0.02
 10/31  01:00:00,78.3728728602,14.6082503083,29.2104825589,0.0,4.12243109448,15.9888894789,60.2854266248,57.2936962069,2.97173041782,0.02
 10/31  02:00:00,89.7646016689,20.6529072088,34.3720752788,0.0,4.12243109448,15.9888894789,93.2956883442,90.3039579264,2.97173041782,0.02
 10/31  03:00:00,76.4536752305,15.2433651806,26.6329851002,0.0,4.12243109448,15.9888894789,66.3153343168,63.3236038989,2.97173041782,0.02
 10/31  04:00:00,125.885447327,28.3622783679,45.4239078736,0.0,12.3672932834,24.9413748627,106.542110764,101.569226734,4.9528840297,0.02
 10/31  05:00:00,138.485738905,29.3120502792,50.070528516,7.00389898539,12.3672932834,24.9413748627,175.647887279,170.675003249,4.9528840297,0.02
 10/31  06:00:00,193.625792295,29.7521499116,49.4309477359,4.19795248056,24.7345865669,70.7195625826,151.653152205,133.145673511,9.90576805939,8.60171063388
 10/31  07:00:00,215.891486065,30.0877970049,51.4785588028,1.78402332379,37.1018798503,92.3937384068,122.632957904,112.707189845,9.90576805939,0.02
 10/31  08:00:00,228.890097441,30.2744795458,55.7809217171,0.599710536793,37.1018798503,104.434947198,113.486410084,103.560642025,9.90576805939,0.02
 10/31  09:00:00,250.043930047,30.7272284636,64.7476534981,0.292462578853,37.1018798503,116.476155989,106.700189514,96.7744214551,9.90576805939,0.02
 10/31  10:00:00,259.812560207,31.3003727975,74.0764329157,0.158561195987,37.1018798503,116.476155989,100.390477262,90.4647092024,9.90576805939,0.02
 10/31  11:00:00,271.796596537,31.7609991134,85.6635451758,0.0947528757285,37.1018798503,116.476155989,99.4633364028,80.933343036,9.90576805939,8.62422530747
 10/31  12:00:00,265.69736749,32.5417387468,90.9049036051,0.0151237112159,37.1018798503,104.434947198,74.6865355957,64.7607675363,9.90576805939,0.02
 10/31  13:00:00,279.02073588,33.2147577384,91.5285996959,0.0,37.1018798503,116.476155989,78.2465731041,68.3208050447,9.90576805939,0.02
 10/31  14:00:00,280.108759,33.7474288787,92.0842140819,0.0,37.1018798503,116.476155989,87.5679718783,69.0390818123,9.90576805939,8.62312200662
 10/31  15:00:00,280.062311241,33.9762747562,91.8090902348,0.0,37.1018798503,116.476155989,79.8906022096,69.9648341502,9.90576805939,0.02
 10/31  16:00:00,278.241490101,33.8334052789,90.1315915226,0.0,37.1018798503,116.476155989,83.1888452725,73.2630772131,9.90576805939,0.02
 10/31  17:00:00,272.803529569,33.2068037602,85.3212506642,0.0,37.1018798503,116.476155989,96.3600031849,77.841373315,9.90576805939,8.61286181054
 10/31  18:00:00,178.269436547,28.7785027292,62.3861420156,0.0,24.7345865669,47.5788473902,67.169503355,62.1966193253,4.9528840297,0.02
 10/31  19:00:00,172.207883872,28.6908253866,56.4122674894,0.0,24.7345865669,47.5788473902,73.4348479541,68.4619639244,4.9528840297,0.02
 10/31  20:00:00,148.05820233,28.6908253866,53.5195219151,0.0,12.3672932834,38.6892022431,87.0952375212,84.1035071034,2.97173041782,0.02
 10/31  21:00:00,105.580593701,17.6525579236,33.9811597474,0.0,12.3672932834,27.0668015668,59.5148867097,56.5231562919,2.97173041782,0.02
 10/31  22:00:00,91.6167003221,21.0909699004,35.7861118844,0.0,4.12243109448,15.9888894789,82.2273699735,79.2356395557,2.97173041782,0.02
 10/31  23:00:00,79.3528625507,15.4623965264,29.3131417332,0.0,4.12243109448,15.9888894789,61.3469001518,58.355169734,2.97173041782,0.02
 10/31  24:00:00,90.8692294984,20.6529072088,35.4767037131,0.0,4.12243109448,15.9888894789,91.1209409112,88.1292104934,2.97173041782,0.02
 11/01  01:00:00,79.6049670142,15.330977719,29.6966648666,0.0,4.12243109448,15.9888894789,60.3658976818,57.374167264,2.97173041782,0.02
 11/01  02:00:00,92.3732025369,20.6529072088,36.9806766075,0.0,4.12243109448,15.9888894789,94.5349766048,91.543246187,2.97173041782,0.02
 11/01  03:00:00,82.1347951139,15.5938153339,31.9636552926,0.0,4.12243109448,15.9888894789,65.7685273791,62.7767969613,2.97173041782,0.02
 11/01  04:00:00,135.748444108,28.4498909062,55.1992925799,0.0,12.3672932834,24.9413748627,104.799381417,99.8264973873,4.9528840297,0.02
 11/01  05:00:00,144.938698932,28.8431744099,60.0698626298,3.92640123351,12.3672932834,24.9413748627,173.748180089,168.77529606,4.9528840297,0.02
 11/01  06:00:00,213.363795709,30.0060300411,70.9155616002,2.19746236625,24.7345865669,70.7195625826,140.777301331,130.851533272,9.90576805939,0.02
 11/01  07:00:00,239.741389001,30.3294278589,75.7657729819,1.10507395782,37.1018798503,92.3937384068,116.365220294,106.439452235,9.90576805939,0.02
 11/01  08:00:00,252.180546586,30.4820735637,78.8736739979,0.589751605168,37.1018798503,104.434947198,108.81793218,90.2945051902,9.90576805939,8.61765893019
 11/01  09:00:00,265.356832675,30.6231392182,80.1700754451,0.287055139664,37.1018798503,116.476155989,93.3807711559,83.4550030965,9.90576805939,0.02
 11/01  10:00:00,267.670083339,30.945916791,82.4046836779,0.0423263166936,37.1018798503,116.476155989,86.1303834281,76.2046153687,9.90576805939,0.02
 11/01  11:00:00,271.231268774,31.1633763999,85.7824116042,0.00810065683876,37.1018798503,116.476155989,83.4097041292,64.8795916591,9.90576805939,8.62434441076
 11/01  12:00:00,264.582286354,31.4906410233,90.856065715,0.0,37.1018798503,104.434947198,60.050718201,50.1249501416,9.90576805939,0.02
 11/01  13:00:00,280.150013193,31.9030834006,93.9695891172,0.0,37.1018798503,116.476155989,50.0207612661,40.0949932067,9.90576805939,0.02
 11/01  14:00:00,280.161212302,32.1033466553,93.7806696492,0.0,37.1018798503,116.476155989,60.1874020989,41.6584010192,9.90576805939,8.62323302032
 11/01  15:00:00,279.442665642,32.0570366762,93.1087046318,0.0,37.1018798503,116.476155989,56.5017073043,46.5759392449,9.90576805939,0.02
 11/01  16:00:00,279.268404475,32.0104119243,92.9815274714,0.0,37.1018798503,116.476155989,56.7786816132,46.8529135538,9.90576805939,0.02
 11/01  17:00:00,268.258987905,31.7093798682,82.2741253294,0.0,37.1018798503,116.476155989,80.1743564511,70.2485883917,9.90576805939,0.02
 11/01  18:00:00,169.944914178,28.4936971754,54.3463955907,0.0,24.7345865669,47.5788473902,71.8966218936,66.9237378639,4.9528840297,0.02
 11/01  19:00:00,170.398140608,29.0193724053,54.273959202,0.0,24.7345865669,47.5788473902,86.4905690087,72.9311984308,4.9528840297,8.60648654822
 11/01  20:00:00,142.958415524,28.252762695,48.8577959087,0.0,12.3672932834,38.6892022431,91.4918480085,88.5001175907,2.97173041782,0.02
 11/01  21:00:00,98.9751236889,15.6814278722,29.3931914028,0.0,12.3672932834,27.0668015668,55.1913509832,52.1996205653,2.97173041782,0.02
 11/01  22:00:00,85.7967528067,20.6529072088,30.4042273082,0.0,4.12243109448,15.9888894789,85.3699436976,82.3782132798,2.97173041782,0.02
 11/01  23:00:00,69.2594560602,13.6226852826,21.1058165334,0.0,4.12243109448,15.9888894789,53.3583840861,50.3666536683,2.97173041782,0.02
 11/01  24:00:00,78.7597689159,19.7549547214,24.2883807791,0.0,4.12243109448,15.9888894789,91.3630753616,88.3713449438,2.97173041782,0.02
 11/02  01:00:00,68.1620084624,13.7102978209,19.920756278,0.0,4.12243109448,15.9888894789,57.9736138988,54.981883481,2.97173041782,0.02
 11/02  02:00:00,77.4528654852,19.7549547214,22.9814772218,0.0,4.12243109448,15.9888894789,93.2729196977,90.2811892799,2.97173041782,0.02
 11/02  03:00:00,66.8630010992,13.7102978209,18.6217488722,0.0,4.12243109448,15.9888894789,58.6339807801,55.6422503623,2.97173041782,0.02
 11/02  04:00:00,115.386120579,28.6616212072,34.6226687855,0.00257026320441,12.3672932834,24.9413748627,112.775848318,107.802964288,4.9528840297,0.02
 11/02  05:00:00,127.993526113,28.7970014616,36.2618409461,10.8354233535,12.3672932834,24.9413748627,181.062245255,176.089361225,4.9528840297,0.02
 11/02  06:00:00,183.612128609,29.7993412398,34.1898917845,9.37815419689,24.7345865669,70.7195625826,148.161910698,138.236142638,9.90576805939,0.02
 11/02  07:00:00,203.49916632,30.0555296712,35.3994631292,5.50306544325,37.1018798503,92.3937384068,128.54019862,118.614430561,9.90576805939,0.02
 11/02  08:00:00,212.591199438,30.1561188654,37.2392436259,2.96077346801,37.1018798503,104.434947198,120.540383228,110.614615169,9.90576805939,0.02
 11/02  09:00:00,228.342571446,30.3218654348,42.4570971502,1.28700045977,37.1018798503,116.476155989,122.575284226,104.050506913,9.90576805939,8.61900925395
 11/02  10:00:00,234.782319031,30.7351225212,49.1385245362,0.631545395679,37.1018798503,116.476155989,107.269070213,97.3433021536,9.90576805939,0.02
 11/02  11:00:00,241.675402898,31.2080776002,55.8482908427,0.341657241424,37.1018798503,116.476155989,102.055390926,92.1296228663,9.90576805939,0.02
 11/02  12:00:00,231.926914038,31.5289797116,57.9526884261,0.209613256888,37.1018798503,104.434947198,107.8185366,89.2915888238,9.90576805939,8.62117971717
 11/02  13:00:00,246.112574447,31.7963055547,59.9259085338,0.11305037417,37.1018798503,116.476155989,96.7752935034,86.849525444,9.90576805939,0.02
 11/02  14:00:00,248.418273048,31.9977771483,62.1143174766,0.022600526456,37.1018798503,116.476155989,95.3441687004,85.418400641,9.90576805939,0.02
 11/02  15:00:00,249.820836887,32.1960567056,63.3478034796,0.0,37.1018798503,116.476155989,102.377698564,83.8497211692,9.90576805939,8.62220933507
 11/02  16:00:00,247.77818871,32.1038925934,61.397853793,0.0,37.1018798503,116.476155989,93.9363259284,84.010557869,9.90576805939,0.02
 11/02  17:00:00,242.470435512,31.6796686136,56.2395358341,0.00404491354338,37.1018798503,116.476155989,96.5489017618,86.6231337024,9.90576805939,0.02
 11/02  18:00:00,155.262216823,28.4936971754,39.6637056265,0.0,24.7345865669,47.5788473902,72.2128121794,67.2399281497,4.9528840297,0.02
 11/02  19:00:00,154.693671521,29.0193724053,38.5694806992,0.0,24.7345865669,47.5788473902,79.2936192521,74.3207352224,4.9528840297,0.02
 11/02  20:00:00,125.095102538,28.0337313492,31.1448181681,0.0,12.3672932834,38.6892022431,102.240880062,90.6626368253,2.97173041782,8.6065128194
 11/02  21:00:00,90.9215282112,16.3603490138,20.0482664879,0.0,12.3672932834,27.0668015668,65.3655969458,62.3738665279,2.97173041782,0.02
 11/02  22:00:00,74.8284423275,20.6529072088,19.4359161392,0.0,4.12243109448,15.9888894789,87.6343108983,84.6425804805,2.97173041782,0.02
 11/02  23:00:00,61.7277603543,13.4692873101,13.0437658332,0.0,4.12243109448,15.9888894789,61.719263939,58.7275335212,2.97173041782,0.02
 11/02  24:00:00,81.0866778286,20.8501114505,23.2874112972,0.0,4.12243109448,15.9888894789,91.2299790984,88.2382486806,2.97173041782,0.02
 11/03  01:00:00,72.2115572406,18.3094999001,17.3482192889,0.0,4.12243109448,15.9888894789,79.1920809519,76.200350534,2.97173041782,0.02
 11/03  02:00:00,82.0191913551,23.3249375667,22.3717220992,0.0813622350116,4.12243109448,15.9888894789,99.356930422,96.3652000042,2.97173041782,0.02
 11/03  03:00:00,74.8232046798,19.0542064758,18.9674196391,0.285264883462,4.12243109448,15.9888894789,80.5742419975,77.5825115797,2.97173041782,0.02
 11/03  04:00:00,109.793093138,28.4863961305,26.6755095656,0.365633773878,12.3672932834,24.9413748627,112.62714809,107.65426406,4.9528840297,0.02
 11/03  05:00:00,130.189753472,28.7781129896,30.7044797041,15.58053181,12.3672932834,24.9413748627,183.301111098,178.328227068,4.9528840297,0.02
 11/03  06:00:00,183.931778086,29.7439976364,26.9992466822,14.3807547971,24.7345865669,70.7195625826,150.040911697,140.115143637,9.90576805939,0.02
 11/03  07:00:00,199.760532322,29.9547671785,27.4569720414,9.64905744963,37.1018798503,92.3937384068,130.724708548,120.798940489,9.90576805939,0.02
 11/03  08:00:00,209.465470915,30.0506127925,30.7428916025,6.43692110384,37.1018798503,104.434947198,122.668691188,112.742923128,9.90576805939,0.02
 11/03  09:00:00,224.718710666,30.1675426014,36.6789818619,3.59552205618,37.1018798503,116.476155989,124.504765129,105.97891567,9.90576805939,8.62008140036
 11/03  10:00:00,230.14726263,30.4643114075,43.4159324366,1.98989562241,37.1018798503,116.476155989,109.176155446,99.2503873865,9.90576805939,0.02
 11/03  11:00:00,236.501679121,30.8701373797,48.6966554519,0.991134659637,37.1018798503,116.476155989,103.790064127,93.8642960672,9.90576805939,0.02
 11/03  12:00:00,232.333034035,31.2549313917,52.4107646688,0.575133947279,37.1018798503,104.434947198,108.478666121,89.9515721254,9.90576805939,8.62132593604
 11/03  13:00:00,248.875447798,31.6135184487,56.2389513453,0.323125730107,37.1018798503,116.476155989,96.6985169615,86.7727489021,9.90576805939,0.02
 11/03  14:00:00,256.004306245,31.8808638949,59.9081833428,0.174327902822,37.1018798503,116.476155989,93.9635294034,84.0377613441,9.90576805939,0.02
 11/03  15:00:00,261.014989805,31.9847227472,61.6013574179,0.0903672300694,37.1018798503,116.476155989,101.146639085,82.6185950452,9.90576805939,8.62227598025
 11/03  16:00:00,259.061105182,31.8427524551,59.7072352847,0.0987986635037,37.1018798503,116.476155989,93.4316857709,83.5059177115,9.90576805939,0.02
 11/03  17:00:00,250.927921727,31.4321116975,54.2077852863,0.219185635405,37.1018798503,116.476155989,96.5503738001,86.6246057407,9.90576805939,0.02
 11/03  18:00:00,168.848565994,28.4717940408,38.5201818282,0.0,24.7345865669,47.5788473902,72.0912852276,67.1184011979,4.9528840297,0.02
 11/03  19:00:00,166.185351307,29.0193724053,37.2640134965,0.0,24.7345865669,47.5788473902,78.9603304465,73.9874464169,4.9528840297,0.02
 11/03  20:00:00,133.939777642,28.252762695,30.4500991132,0.0,12.3672932834,38.6892022431,93.68382707,90.6920966522,2.97173041782,0.02
 11/03  21:00:00,89.8399289493,15.5280298997,15.6162537743,0.0,12.3672932834,27.0668015668,65.3537203873,62.3619899694,2.97173041782,0.02
 11/03  22:00:00,81.1931967969,21.529032592,20.3174830157,0.0,4.12243109448,15.9888894789,88.1434617638,85.151731346,2.97173041782,0.02
 11/03  23:00:00,67.5570656579,17.9590497468,13.0400765167,0.0,4.12243109448,15.9888894789,78.3100931023,75.3183626845,2.97173041782,0.02
 11/03  24:00:00,79.3523891504,23.67538772,20.2784413014,0.166193509084,4.12243109448,15.9888894789,106.872110225,95.2986548066,2.97173041782,8.60172500054
 11/04  01:00:00,65.8758011605,17.9590497468,12.4437270428,0.0,4.12243109448,15.9888894789,80.4489094354,77.4571790176,2.97173041782,0.02
 11/04  02:00:00,78.3785085442,23.5439689125,18.9868944723,0.612330489406,4.12243109448,15.9888894789,101.575746715,98.5840162975,2.97173041782,0.02
 11/04  03:00:00,71.9597737138,19.0542064758,15.7351066392,1.31096649568,4.12243109448,15.9888894789,82.836027733,79.8442973152,2.97173041782,0.02
 11/04  04:00:00,82.6978866892,27.3766373118,18.0508294267,0.72671550464,4.12243109448,16.0517297156,122.323888326,119.332157908,2.97173041782,0.02
 11/04  05:00:00,94.7835281878,29.1288880782,23.1409385996,4.6695021324,4.12243109448,16.0517297156,123.729512449,120.737782031,2.97173041782,0.02
 11/04  06:00:00,115.799549903,29.5669507698,15.1351104753,7.89266056586,4.12243109448,39.6058045677,109.398887019,106.407156601,2.97173041782,0.02
 11/04  07:00:00,170.166918719,29.5971192684,20.7529156813,36.3550289533,12.3672932834,65.3531420225,164.642369293,159.669485263,4.9528840297,0.02
 11/04  08:00:00,162.746208037,29.5891908871,25.4893593177,26.3608660677,12.3672932834,68.2430321324,157.615929496,152.643045467,4.9528840297,0.02
 11/04  09:00:00,189.321343085,29.6137425058,33.4304981244,15.9534882346,16.4897243779,93.1370602926,143.758510849,135.813896401,7.92461444751,0.02
 11/04  10:00:00,191.890987194,29.6195567775,40.0951531509,11.8525647267,16.4897243779,93.1370602926,136.742617222,128.798002775,7.92461444751,0.02
 11/04  11:00:00,194.177231966,29.6479817549,44.5639055975,9.20496603891,16.4897243779,93.1370602926,132.478087712,124.533473265,7.92461444751,0.02
 11/04  12:00:00,191.749268141,29.689272652,46.4099650175,7.67513875757,16.4897243779,83.9857416113,128.353377139,120.408762691,7.92461444751,0.02
 11/04  13:00:00,189.555210268,29.7015616793,46.4102191991,6.44007376149,16.4897243779,83.9857416113,135.532704757,118.99993361,7.92461444751,8.60815669935
 11/04  14:00:00,185.381074046,29.6827870217,46.3714559952,5.34744417463,16.4897243779,83.9857416113,126.920831925,118.976217478,7.92461444751,0.02
 11/04  15:00:00,157.681720802,29.5669507698,42.6969288123,0.0,12.3672932834,70.6512738906,65.6613907561,60.6885067264,4.9528840297,0.02
 11/04  16:00:00,154.205748449,29.5669507698,40.9236370524,0.0,12.3672932834,70.6512738906,66.8326186781,61.8597346484,4.9528840297,0.02
 11/04  17:00:00,138.407612872,29.5669507698,37.6489484237,0.0,12.3672932834,58.1284167478,72.2134131447,67.240529115,4.9528840297,0.02
 11/04  18:00:00,106.524019194,26.9385746202,27.4861838284,0.0,12.3672932834,24.9413748627,96.0896785336,91.1167945039,4.9528840297,0.02
 11/04  19:00:00,107.053728073,27.3766373118,27.5696338586,0.00819613927319,12.3672932834,24.9413748627,103.60483136,98.6319473307,4.9528840297,0.02
 11/04  20:00:00,90.6468728362,27.8147000034,27.8650751968,0.00234418763487,4.12243109448,16.0517297156,112.994779714,110.003049296,2.97173041782,0.02
 11/04  21:00:00,60.7915534764,13.4692873101,12.5832998728,0.0,4.12243109448,15.9888894789,60.7480111187,57.7562807009,2.97173041782,0.02
 11/04  22:00:00,78.3869317017,22.4488121835,21.1521307285,0.0,4.12243109448,15.9888894789,101.608640209,98.6169097909,2.97173041782,0.02
 11/04  23:00:00,69.2291942684,17.9590497468,16.6000801754,0.0,4.12243109448,15.9888894789,82.8213892744,79.8296588566,2.97173041782,0.02
 11/04  24:00:00,83.2065645791,23.5439689125,24.5487937307,0.327813081561,4.12243109448,15.9888894789,103.960680224,100.968949806,2.97173041782,0.02
 11/05  01:00:00,66.5028688615,17.9590497468,15.9349701566,0.0,2.06121554724,15.9888894789,85.3004181275,82.3086877096,2.97173041782,0.02
 11/05  02:00:00,82.3572059077,23.7630002583,24.2856983683,1.58373380939,2.06121554724,15.9888894789,108.022402283,105.030671865,2.97173041782,0.02
 11/05  03:00:00,65.5360942388,17.9590497468,14.968195453,0.0,2.06121554724,15.9888894789,87.7999759525,84.8082455346,2.97173041782,0.02
 11/05  04:00:00,81.9426393718,23.7630002583,22.6616548147,2.79321074134,2.06121554724,15.9888894789,110.843147511,107.851417093,2.97173041782,0.02
 11/05  05:00:00,72.05889886,19.0542064758,17.3543043277,3.04153892704,2.06121554724,15.9888894789,89.018743526,86.0270131082,2.97173041782,0.02
 11/05  06:00:00,85.0699870136,24.2010629499,21.9398373283,6.14186196867,2.06121554724,15.9888894789,109.934122049,106.942391631,2.97173041782,0.02
 11/05  07:00:00,59.1499144997,18.83517513,15.9452775528,3.43555306467,2.06121554724,15.9888894789,88.742787082,85.7510566642,2.97173041782,0.02
 11/05  08:00:00,95.5016207644,23.4709584639,23.9279884648,1.35833314098,4.12243109448,41.7362269337,104.945067587,99.9721835574,4.9528840297,0.02
 11/05  09:00:00,92.1990771771,19.1856252833,25.4591163611,1.04151760346,4.12243109448,41.7362269337,89.6547755669,76.1001664347,4.9528840297,8.60172510253
 11/05  10:00:00,108.202419577,23.8944190658,36.8219314476,0.83661480932,4.12243109448,41.7362269337,98.0814390975,93.1085550678,4.9528840297,0.02
 11/05  11:00:00,100.146326232,19.7113005132,33.4144852286,0.586212061453,4.12243109448,41.7362269337,77.936005301,72.9631212713,4.9528840297,0.02
 11/05  12:00:00,112.42902809,24.2010629499,41.2761945084,0.272492210787,4.12243109448,41.7362269337,94.2675485465,89.2946645168,4.9528840297,0.02
 11/05  13:00:00,99.0936086175,19.2732378216,33.1761150077,0.0730179758055,4.12243109448,41.7362269337,74.7422583987,69.769374369,4.9528840297,0.02
 11/05  14:00:00,110.524914455,23.5439689125,40.1842305752,0.0236362282445,4.12243109448,41.7362269337,92.7554123462,87.7825283165,4.9528840297,0.02
 11/05  15:00:00,100.71297585,19.7113005132,34.6112469644,0.00185977180087,4.12243109448,41.7362269337,75.7565136816,70.7836296519,4.9528840297,0.02
 11/05  16:00:00,94.7314822706,24.2010629499,40.8984007992,0.0,4.12243109448,24.8785346261,95.123489386,90.1506053563,4.9528840297,0.02
 11/05  17:00:00,59.227381065,15.7032549764,25.079831863,0.0,2.06121554724,15.9888894789,72.2827907179,69.2910603001,2.97173041782,0.02
 11/05  18:00:00,75.3031299115,16.9826300348,25.7406321042,0.0,2.06121554724,15.9888894789,83.906989816,80.9152593982,2.97173041782,0.02
