Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  19:00:00,80.518231559,18.83517513,29.037532171,0.0366753804936,2.06121554724,15.9888894789,85.4258869079,82.4341564901,2.97173041782,0.02
 11/05  20:00:00,69.7206784924,14.4330252316,22.6680017241,0.126727141685,2.06121554724,15.9888894789,63.7960981099,60.8043676921,2.97173041782,0.02
 11/05  21:00:00,66.9421298454,13.8197374634,20.5812065925,0.0482613978539,2.06121554724,15.9888894789,63.6073190628,60.615588645,2.97173041782,0.02
 11/05  22:00:00,81.5310569576,18.83517513,29.8304290286,0.256603931476,2.06121554724,15.9888894789,83.6307230907,80.6389926728,2.97173041782,0.02
 11/05  23:00:00,83.7508881033,19.098012745,31.7101136578,0.333912827131,2.06121554724,15.9888894789,84.3581577443,81.3664273265,2.97173041782,0.02
 11/05  24:00:00,78.3624905922,17.9590497468,27.7945919618,0.0,2.06121554724,15.9888894789,84.3375911949,81.345860777,2.97173041782,0.02
 11/06  01:00:00,76.1126402873,14.7834753849,26.2934706426,0.481554200917,4.12243109448,15.9888894789,63.4450221034,60.4532916856,2.97173041782,0.02
 11/06  02:00:00,80.2745879883,16.4333594624,28.7936297684,0.44708889107,4.12243109448,15.9888894789,74.289704591,71.2979741732,2.97173041782,0.02
 11/06  03:00:00,76.3686280249,15.330977719,26.0339900808,0.426335232029,4.12243109448,15.9888894789,69.5708624733,66.5791320555,2.97173041782,0.02
 11/06  04:00:00,79.5640815889,16.4041552829,27.935997828,0.623418565134,4.12243109448,15.9888894789,74.8841256704,71.8923952525,2.97173041782,0.02
 11/06  05:00:00,125.535129361,28.1797522464,44.9128913656,0.343224602064,12.3672932834,24.9413748627,120.685406676,115.712522646,4.9528840297,0.02
 11/06  06:00:00,159.22273944,29.1604662963,51.7922875566,26.1707244088,12.3672932834,24.9413748627,190.572803717,185.599919687,4.9528840297,0.02
 11/06  07:00:00,200.256912448,29.6438849592,55.5900405794,16.5240780274,24.7345865669,70.7195625826,156.192824955,146.267056895,9.90576805939,0.02
 11/06  08:00:00,226.468995082,29.6854827548,56.8189694478,9.77258716362,37.1018798503,92.3937384068,134.825763463,124.899995404,9.90576805939,0.02
 11/06  09:00:00,237.068709961,29.7227549506,57.9464994235,7.16438037539,37.1018798503,104.434947198,135.721934493,117.198126176,9.90576805939,8.61804025811
 11/06  10:00:00,248.872912475,29.772846115,59.1834261437,5.64004780373,37.1018798503,116.476155989,122.827108347,112.901340288,9.90576805939,0.02
 11/06  11:00:00,246.705190311,29.8621354704,58.4795836496,4.08627908591,37.1018798503,116.476155989,118.513955163,108.588187103,9.90576805939,0.02
 11/06  12:00:00,245.882462505,30.0981898912,58.8549974528,2.65186328266,37.1018798503,116.476155989,121.575940143,103.045325589,9.90576805939,8.6248464945
 11/06  13:00:00,234.148637636,30.4943948819,59.7192571394,1.6993729817,37.1018798503,104.434947198,107.242408664,97.3166406046,9.90576805939,0.02
 11/06  14:00:00,247.107301868,30.6910675857,60.895547658,1.24330430655,37.1018798503,116.476155989,104.078335882,94.1525678227,9.90576805939,0.02
 11/06  15:00:00,246.514140673,30.8873474565,60.5167711684,0.832801641459,37.1018798503,116.476155989,110.298279522,91.7688141953,9.90576805939,8.62369726768
 11/06  16:00:00,241.17066706,30.9449468748,55.2377568651,0.711002901503,37.1018798503,116.476155989,100.525963841,90.6001957821,9.90576805939,0.02
 11/06  17:00:00,235.109294929,30.7114264615,49.2717577612,0.849610448561,37.1018798503,116.476155989,102.319425354,92.3936572948,9.90576805939,0.02
 11/06  18:00:00,244.173193582,30.4070047885,44.2704678388,1.12521480073,37.1018798503,116.476155989,105.760603497,95.8348354373,9.90576805939,0.02
 11/06  19:00:00,147.396652586,28.1432470221,32.1485793911,0.0,24.7345865669,47.5788473902,86.519412142,72.9608293229,4.9528840297,8.60569878932
 11/06  20:00:00,147.479683956,28.9098567324,31.465019919,0.0,24.7345865669,47.5788473902,84.7940169768,79.8211329471,4.9528840297,0.02
 11/06  21:00:00,114.650023795,26.9385746202,21.8635862087,0.0,12.3672932834,38.6892022431,98.8519116696,95.8601812517,2.97173041782,0.02
 11/06  22:00:00,88.4110780157,15.6814278722,18.7846670392,0.0,12.3672932834,27.0668015668,61.6141087927,58.6223783749,2.97173041782,0.02
 11/06  23:00:00,72.3523800842,19.7549547214,17.8469907022,0.0,4.12243109448,15.9888894789,87.2972139411,84.3054835233,2.97173041782,0.02
 11/06  24:00:00,65.2452203699,13.8855228976,16.7551451272,0.0525388392341,4.12243109448,15.9888894789,58.4924867899,55.5007563721,2.97173041782,0.02
 11/07  01:00:00,81.0492240513,23.1059062209,22.9200160871,0.0688560436729,4.12243109448,15.9888894789,102.938335895,99.9466054767,2.97173041782,0.02
 11/07  02:00:00,70.8760843043,18.3971124384,17.4730106229,0.111304651367,4.12243109448,15.9888894789,80.0460096071,77.0542791893,2.97173041782,0.02
 11/07  03:00:00,83.3754599374,23.7630002583,24.1017308996,0.617276474215,4.12243109448,15.9888894789,100.042303297,97.0505728795,2.97173041782,0.02
 11/07  04:00:00,72.9583474236,18.83517513,18.5586058719,0.661925846751,4.12243109448,15.9888894789,81.5844103307,78.5926799128,2.97173041782,0.02
 11/07  05:00:00,108.628754432,28.3987835922,27.3385404431,0.79216954716,12.3672932834,24.9413748627,114.063504619,109.090620589,4.9528840297,0.02
 11/07  06:00:00,136.418507271,29.1932654687,33.7816652928,21.3443156276,12.3672932834,24.9413748627,184.605145009,179.63226098,4.9528840297,0.02
 11/07  07:00:00,173.668168553,29.6717296617,30.2132851173,15.2842451863,24.7345865669,70.7195625826,150.62896397,140.703195911,9.90576805939,0.02
 11/07  08:00:00,200.484653402,29.8225679106,32.2380588443,8.2320757689,37.1018798503,92.3937384068,128.845325104,118.919557045,9.90576805939,0.02
 11/07  09:00:00,212.074412483,29.9161877759,33.8306274555,6.09249925446,37.1018798503,104.434947198,124.210278227,111.787026064,9.90576805939,2.51748410399
 11/07  10:00:00,224.1925694,29.961248073,34.4142841305,5.54042547416,37.1018798503,116.476155989,125.121627396,109.095020654,9.90576805939,6.12083868278
 11/07  11:00:00,224.544423786,30.0079974946,35.3934019396,4.8658505448,37.1018798503,116.476155989,116.973872244,107.048104184,9.90576805939,0.02
 11/07  12:00:00,224.456234862,30.050953678,35.9326348725,4.19521595333,37.1018798503,116.476155989,121.383565129,105.175776802,9.90576805939,6.3020202681
 11/07  13:00:00,213.285616081,30.0963107316,37.451640757,3.50203342854,37.1018798503,104.434947198,115.68075689,103.434319024,9.90576805939,2.34066980651
 11/07  14:00:00,226.215921356,30.1411287637,38.7731275893,3.02430140308,37.1018798503,116.476155989,111.544205632,101.618437573,9.90576805939,0.02
 11/07  15:00:00,225.586259118,30.1879762235,38.4795051937,2.64153120638,37.1018798503,116.476155989,117.819157886,99.2895739288,9.90576805939,8.62381589767
 11/07  16:00:00,224.209509924,30.1959883389,37.0990023831,2.63754835255,37.1018798503,116.476155989,108.963342708,99.0375746484,9.90576805939,0.02
 11/07  17:00:00,223.66186132,30.1968744077,36.3706409367,2.81785955744,37.1018798503,116.476155989,108.99452302,99.0687549606,9.90576805939,0.02
 11/07  18:00:00,237.017225622,30.1830592495,35.0635850464,3.40008467869,37.1018798503,116.476155989,109.557942611,99.6321745521,9.90576805939,0.02
 11/07  19:00:00,144.465299685,28.252762695,29.1077093865,0.0,24.7345865669,47.5788473902,81.6113662623,76.6384822326,4.9528840297,0.02
 11/07  20:00:00,145.607004356,28.6908253866,29.8113492452,0.0,24.7345865669,47.5788473902,95.7616135112,82.2033053473,4.9528840297,8.60542413421
 11/07  21:00:00,116.318142421,27.3766373118,23.0933763841,0.000255679721906,12.3672932834,38.6892022431,100.454887424,97.4631570059,2.97173041782,0.02
 11/07  22:00:00,89.4175850153,17.214495232,18.1697277834,0.0864817392418,12.3672932834,27.0668015668,70.5041945407,67.5124641229,2.97173041782,0.02
 11/07  23:00:00,74.8351049395,22.4488121835,17.5442268624,0.0,4.12243109448,15.9888894789,95.6283752569,92.6366448391,2.97173041782,0.02
 11/07  24:00:00,74.1525759309,19.2732378216,19.2021220471,0.958088853599,4.12243109448,15.9888894789,78.8888636521,75.8971332343,2.97173041782,0.02
 11/08  01:00:00,78.5598851459,23.1059062209,19.9397785246,0.728211686138,4.12243109448,15.9888894789,100.282794871,97.2910644532,2.97173041782,0.02
 11/08  02:00:00,69.1583249632,18.3971124384,15.4402087003,0.650939576443,4.12243109448,15.9888894789,81.6187866366,78.6270562187,2.97173041782,0.02
 11/08  03:00:00,82.2042057253,23.7630002583,21.2472091559,2.40800757637,4.12243109448,15.9888894789,102.243005385,99.251274967,2.97173041782,0.02
 11/08  04:00:00,71.1062513108,18.7475625917,15.814076696,1.81845379218,4.12243109448,15.9888894789,83.5030741007,80.5113436829,2.97173041782,0.02
 11/08  05:00:00,106.493984864,28.3987835922,23.230863893,2.76507656169,12.3672932834,24.9413748627,117.036810317,112.063926287,4.9528840297,0.02
 11/08  06:00:00,140.460240558,29.1932945378,29.4863801778,29.6813050021,12.3672932834,24.9413748627,187.482211995,182.509327965,4.9528840297,0.02
 11/08  07:00:00,173.967510456,29.6803374922,23.3290347999,22.4592296268,24.7345865669,70.7195625826,153.476981192,143.551213133,9.90576805939,0.02
 11/08  08:00:00,198.786969718,29.8017862167,25.3256021011,13.4676324385,37.1018798503,92.3937384068,131.152831378,121.227063318,9.90576805939,0.02
 11/08  09:00:00,209.207879076,29.9118073723,27.864255284,9.19673031086,37.1018798503,104.434947198,122.275361705,112.349593645,9.90576805939,0.02
 11/08  10:00:00,222.80040921,30.0271329639,31.9900575567,6.50655820482,37.1018798503,116.476155989,124.247474098,105.721182156,9.90576805939,8.62052388276
 11/08  11:00:00,225.607049905,30.2427321071,36.1766487496,4.91050741769,37.1018798503,116.476155989,110.011277794,100.085509735,9.90576805939,0.02
 11/08  12:00:00,227.944686102,30.5403670807,39.2490613946,3.87784466057,37.1018798503,116.476155989,105.884226721,95.9584586616,9.90576805939,0.02
 11/08  13:00:00,217.650173693,30.829143706,41.8763782271,2.69681771765,37.1018798503,104.434947198,111.23705322,92.7095116201,9.90576805939,8.62177354057
 11/08  14:00:00,231.282714139,31.069180168,44.2638814736,1.67230208734,37.1018798503,116.476155989,100.054058684,90.1282906249,9.90576805939,0.02
 11/08  15:00:00,231.862022067,31.1587555609,45.0898334159,1.33620034134,37.1018798503,116.476155989,98.6472004896,88.7214324303,9.90576805939,0.02
 11/08  16:00:00,230.919938376,31.0688769161,44.3308952592,1.2431503354,37.1018798503,116.476155989,107.462514704,88.9339829696,9.90576805939,8.62276367504
 11/08  17:00:00,228.18679714,30.773566635,41.8074214026,1.3293326927,37.1018798503,116.476155989,101.217051284,91.2912832241,9.90576805939,0.02
 11/08  18:00:00,238.422640468,30.4680451445,37.9758221739,1.60828428329,37.1018798503,116.476155989,104.588652329,94.6628842699,9.90576805939,0.02
 11/08  19:00:00,144.420207283,28.1432470221,29.1721361252,0.0,24.7345865669,47.5788473902,78.4636329672,73.4907489375,4.9528840297,0.02
 11/08  20:00:00,145.909146744,28.9098567324,29.8944614046,0.0,24.7345865669,47.5788473902,84.9284424181,79.9555583884,4.9528840297,0.02
 11/08  21:00:00,115.449983935,27.3766373118,22.1758299805,0.0,12.3672932834,38.6892022431,107.412297603,95.8339542223,2.97173041782,8.60661296275
 11/08  22:00:00,91.8039324909,18.83517513,17.6184821503,0.0,12.3672932834,27.0668015668,72.4525836482,69.4608532304,2.97173041782,0.02
 11/08  23:00:00,76.7170839728,22.4488121835,16.2297677576,0.0,4.12243109448,15.9888894789,94.5353367316,91.5436063138,2.97173041782,0.02
 11/08  24:00:00,76.1449885397,19.2732378216,17.6908807182,0.438619986892,4.12243109448,15.9888894789,78.534599155,75.5428687371,2.97173041782,0.02
 11/09  01:00:00,79.8488035476,23.1059062209,17.5938384174,0.512003908507,4.12243109448,15.9888894789,99.8315483215,96.8398179037,2.97173041782,0.02
 11/09  02:00:00,70.1514661222,18.3971124384,13.4071056949,0.542529820385,4.12243109448,15.9888894789,81.5116056694,78.5198752515,2.97173041782,0.02
 11/09  03:00:00,81.7166306867,23.5439689125,17.9051401017,1.83802807768,4.12243109448,15.9888894789,102.583710082,99.5919796646,2.97173041782,0.02
 11/09  04:00:00,81.0377760928,19.9741381282,17.7711723075,4.8957781788,4.12243109448,15.9888894789,83.3275799717,80.3358495539,2.97173041782,0.02
 11/09  05:00:00,108.060726576,28.5448044894,20.3373996578,3.63339663145,12.3672932834,24.9413748627,117.477207117,112.504323088,4.9528840297,0.02
 11/09  06:00:00,143.499351713,29.1842882889,26.4149900647,31.6231005682,12.3672932834,24.9413748627,187.927176024,182.954291995,4.9528840297,0.02
 11/09  07:00:00,175.372525416,29.6735408849,18.5204449198,23.7835270899,24.7345865669,70.7195625826,153.988613517,144.062845458,9.90576805939,0.02
 11/09  08:00:00,196.232129677,29.7880039319,21.959098377,14.2651830755,37.1018798503,92.3937384068,131.468357268,121.542589209,9.90576805939,0.02
 11/09  09:00:00,208.325721001,29.9045232918,26.9614853651,9.22463392407,37.1018798503,104.434947198,121.871967587,111.946199527,9.90576805939,0.02
 11/09  10:00:00,223.457935074,30.0624820431,32.6317418608,6.48701760316,37.1018798503,116.476155989,123.128837163,104.604193458,9.90576805939,8.61887564592
 11/09  11:00:00,226.115644352,30.2788698184,36.7524093295,4.80720401837,37.1018798503,116.476155989,109.476509175,99.5507411155,9.90576805939,0.02
 11/09  12:00:00,228.220588065,30.2635819048,39.6638663523,4.01574078606,37.1018798503,116.476155989,108.819029419,98.8932613596,9.90576805939,0.02
 11/09  13:00:00,216.233676026,30.2758480179,40.6470927574,3.07502135625,37.1018798503,104.434947198,117.2166118,98.6889666576,9.90576805939,8.62187708297
 11/09  14:00:00,226.366357808,30.4212499487,39.527869609,2.13989217771,37.1018798503,116.476155989,106.443401724,96.5176336651,9.90576805939,0.02
 11/09  15:00:00,226.439700496,30.4728321469,39.9851060844,1.70454212637,37.1018798503,116.476155989,105.211574368,95.2858063086,9.90576805939,0.02
 11/09  16:00:00,227.840960122,30.5604099057,41.4861742343,1.51732307338,37.1018798503,116.476155989,111.993044812,93.4644416066,9.90576805939,8.62283514564
 11/09  17:00:00,228.187444409,30.4373823654,39.4151116084,1.70931161396,37.1018798503,116.476155989,104.20877162,94.2830035609,9.90576805939,0.02
 11/09  18:00:00,237.247563716,30.2902978512,36.4010588488,2.18572419802,37.1018798503,116.476155989,106.645036598,96.719268539,9.90576805939,0.02
 11/09  19:00:00,144.359979617,28.252762695,29.0023955463,0.0,24.7345865669,47.5788473902,79.8784206652,74.9055366356,4.9528840297,0.02
 11/09  20:00:00,144.814170376,28.6908253866,29.0185191713,0.0,24.7345865669,47.5788473902,86.1850073313,81.2121233016,4.9528840297,0.02
 11/09  21:00:00,115.648878954,27.3766373118,22.4243495685,0.0,12.3672932834,38.6892022431,99.9200822011,96.9283517832,2.97173041782,0.02
 11/09  22:00:00,95.6592102351,20.8939177196,20.6425191222,0.0466357642916,12.3672932834,27.0668015668,90.1510860547,78.5750262648,2.97173041782,8.60432937214
 11/09  23:00:00,66.1886166066,17.9590497468,13.4307757639,0.0,4.12243109448,15.9888894789,76.9634829017,73.9717524839,2.97173041782,0.02
 11/09  24:00:00,80.3257561717,23.6169793611,20.9968670781,0.562450744588,4.12243109448,15.9888894789,98.5025987357,95.5108683179,2.97173041782,0.02
 11/10  01:00:00,67.793573292,18.3094999001,14.4134107135,0.243399746687,4.12243109448,15.9888894789,80.755046258,77.7633158402,2.97173041782,0.02
 11/10  02:00:00,79.0112557154,23.3249375667,19.4758388464,1.13741587284,4.12243109448,15.9888894789,101.546465561,98.5547351427,2.97173041782,0.02
 11/10  03:00:00,72.1078372834,19.0104002066,16.5152333829,1.75782663997,4.12243109448,15.9888894789,82.3560638317,79.3643334139,2.97173041782,0.02
 11/10  04:00:00,82.3585155854,23.7630002583,20.2659539765,3.1645943685,4.12243109448,15.9888894789,103.866753127,100.875022709,2.97173041782,0.02
 11/10  05:00:00,104.059341235,28.1067417978,21.8568046057,1.99653298544,12.3672932834,24.9413748627,116.696064078,111.723180048,4.9528840297,0.02
 11/10  06:00:00,140.768287482,29.1941802264,29.5080533336,29.9667921254,12.3672932834,24.9413748627,187.424291627,182.451407598,4.9528840297,0.02
 11/10  07:00:00,177.454768086,29.6891889665,24.374992575,22.5425104547,24.7345865669,70.7195625826,153.165992955,143.240224896,9.90576805939,0.02
 11/10  08:00:00,203.518119535,29.8053778922,28.4617335209,15.0590516658,37.1018798503,92.3937384068,132.406439195,122.480671136,9.90576805939,0.02
 11/10  09:00:00,216.621123529,29.8949366915,32.6591278851,11.8319837446,37.1018798503,104.434947198,124.871851663,114.946083603,9.90576805939,0.02
 11/10  10:00:00,228.748966624,29.947998105,34.5143513158,10.0099183137,37.1018798503,116.476155989,120.800867575,110.875099515,9.90576805939,0.02
 11/10  11:00:00,228.533894373,29.9885479576,35.7278964673,8.54026503498,37.1018798503,116.476155989,126.499803642,107.969878896,9.90576805939,8.62415668702
 11/10  12:00:00,230.047956652,30.0322853775,38.7867772742,6.95150556083,37.1018798503,116.476155989,115.130444515,105.204676455,9.90576805939,0.02
 11/10  13:00:00,219.132199719,30.1055635805,41.6990910682,5.0918176321,37.1018798503,104.434947198,120.661035734,102.133382419,9.90576805939,8.62188525469
 11/10  14:00:00,232.09590244,30.1731820505,43.8651402941,3.78022009596,37.1018798503,116.476155989,109.874845186,99.9490771262,9.90576805939,0.02
 11/10  15:00:00,231.134640469,30.2193142873,43.6945751791,2.94354039065,37.1018798503,116.476155989,108.629403915,98.7036358558,9.90576805939,0.02
 11/10  16:00:00,230.439851633,30.242588993,43.1753593004,2.74482685961,37.1018798503,116.476155989,116.633315665,98.1046183816,9.90576805939,8.62292922426
 11/10  17:00:00,232.238868566,30.243283167,42.5130602651,2.85688111431,37.1018798503,116.476155989,108.160966486,98.2351984262,9.90576805939,0.02
 11/10  18:00:00,242.633894069,30.2307368752,40.8473822208,3.18529650742,37.1018798503,116.476155989,108.837733674,98.9119656147,9.90576805939,0.02
 11/10  19:00:00,148.10964809,28.252762695,32.7520660838,0.0,24.7345865669,47.5788473902,81.2184212483,76.2455372186,4.9528840297,0.02
 11/10  20:00:00,148.454151426,28.6908253866,32.6585023233,0.0,24.7345865669,47.5788473902,86.9514184424,81.9785344127,4.9528840297,0.02
 11/10  21:00:00,119.110939119,27.3766373118,25.883696639,0.00271522611659,12.3672932834,38.6892022431,100.328600123,97.3368697056,2.97173041782,0.02
 11/10  22:00:00,88.299287785,15.5938153339,18.696380113,0.108566216118,12.3672932834,27.0668015668,62.6053928325,59.6136624146,2.97173041782,0.02
 11/10  23:00:00,78.123417907,22.4488121835,20.8886153947,0.0,4.12243109448,15.9888894789,96.4188399878,93.42710957,2.97173041782,0.02
 11/10  24:00:00,77.1821690398,19.2732378216,22.511072063,0.727793280462,4.12243109448,15.9888894789,78.6595302867,75.6677998688,2.97173041782,0.02
 11/11  01:00:00,76.4604742897,22.4488121835,21.2868872614,0.0,2.06121554724,15.9888894789,108.779712688,97.2062572673,2.97173041782,8.60172500241
 11/11  02:00:00,74.7899528107,19.1856252833,21.643446797,1.35203047089,2.06121554724,15.9888894789,81.5238274432,78.5320970253,2.97173041782,0.02
 11/11  03:00:00,77.1134125135,22.6678435293,21.5136337521,0.207160597764,2.06121554724,15.9888894789,102.558565644,99.5668352267,2.97173041782,0.02
 11/11  04:00:00,72.1741460324,18.83517513,19.3251775473,1.40494328372,2.06121554724,15.9888894789,82.5743543586,79.5826239407,2.97173041782,0.02
 11/11  05:00:00,81.5714873868,23.5001626433,23.3519981122,1.99455216391,2.06121554724,15.9888894789,104.376214153,101.384483736,2.97173041782,0.02
 11/11  06:00:00,68.3513771765,18.3094999001,16.7087418139,0.724285538551,2.06121554724,15.9888894789,84.4442313112,81.4525008933,2.97173041782,0.02
 11/11  07:00:00,70.9207618436,23.3249375667,21.8787237565,2.38899284887,2.06121554724,15.9888894789,106.203441773,103.211711355,2.97173041782,0.02
 11/11  08:00:00,60.0943668219,19.098012745,19.3029512396,3.17955302545,2.06121554724,15.9888894789,85.2348644059,82.243133988,2.97173041782,0.02
 11/11  09:00:00,99.6303266587,24.0842462321,25.5713077472,3.38879389373,4.12243109448,41.7362269337,102.427565941,97.4546819113,4.9528840297,0.02
 11/11  10:00:00,92.8325498689,19.7113005132,22.9077964873,3.48439614367,4.12243109448,41.7362269337,81.0227341924,76.0498501627,4.9528840297,0.02
 11/11  11:00:00,99.3108838455,23.7630002583,27.490672722,1.36912320049,4.12243109448,41.7362269337,98.4014626978,93.4285786681,4.9528840297,0.02
 11/11  12:00:00,92.895917127,19.4484628982,25.6758410234,0.910991516214,4.12243109448,41.7362269337,78.1480310167,73.175146987,4.9528840297,0.02
 11/11  13:00:00,104.603216172,24.2010629499,32.8361885328,0.768663277224,4.12243109448,41.7362269337,95.9314761256,90.9585920959,4.9528840297,0.02
 11/11  14:00:00,91.8860784723,18.9227876683,25.8335664703,0.24633174481,4.12243109448,41.7362269337,76.1021578739,71.1292738442,4.9528840297,0.02
 11/11  15:00:00,106.803785654,24.2010629499,35.6667721433,0.344995444228,4.12243109448,41.7362269337,92.7127546443,87.7398706146,4.9528840297,0.02
 11/11  16:00:00,96.9534185761,19.7113005132,30.4799724392,0.386894103886,4.12243109448,41.7362269337,75.080947545,70.1080635153,4.9528840297,0.02
 11/11  17:00:00,89.0278745269,23.8506127966,32.868951196,0.378509057836,4.12243109448,24.8785346261,96.1899758395,91.2170918098,4.9528840297,0.02
 11/11  18:00:00,55.3399906665,10.7754298481,12.1411903289,0.0,2.06121554724,15.9888894789,50.2607320148,47.269001597,2.97173041782,0.02
 11/11  19:00:00,76.824404901,19.0542064758,24.420455801,0.740892964105,2.06121554724,15.9888894789,85.4272633874,82.4355329696,2.97173041782,0.02
 11/11  20:00:00,73.3217186985,18.3971124384,21.8505623915,0.465194192891,2.06121554724,15.9888894789,85.5038951647,82.5121647468,2.97173041782,0.02
 11/11  21:00:00,85.5917766271,23.3249375667,28.3235786594,1.21848623143,2.06121554724,15.9888894789,107.117628394,104.125897976,2.97173041782,0.02
 11/11  22:00:00,78.2561139498,19.1637221487,24.4856326253,1.99790945764,2.06121554724,15.9888894789,86.9793657195,83.9876353016,2.97173041782,0.02
 11/11  23:00:00,82.6655514088,22.8868748751,26.3231206218,0.730781693039,2.06121554724,15.9888894789,108.563201216,105.571470798,2.97173041782,0.02
 11/11  24:00:00,75.9079382983,18.83517513,22.3049128853,2.15900050882,2.06121554724,15.9888894789,87.3139351619,84.3222047441,2.97173041782,0.02
 11/12  01:00:00,88.8518616863,23.7630002583,28.9733395696,3.39074749374,2.06121554724,15.9888894789,109.389133591,106.397403173,2.97173041782,0.02
 11/12  02:00:00,71.6885555921,18.2218873617,20.4433433061,0.4144749983,2.06121554724,15.9888894789,88.1639743867,85.1722439689,2.97173041782,0.02
 11/12  03:00:00,86.2061801769,23.3249375667,27.3525425733,2.80392559824,2.06121554724,15.9888894789,110.03189799,107.040167573,2.97173041782,0.02
 11/12  04:00:00,78.5188766913,19.098012745,23.1683059457,3.64370799543,2.06121554724,15.9888894789,88.9148670515,85.9231366336,2.97173041782,0.02
 11/12  05:00:00,88.2758450763,23.5877751816,27.8897084963,4.07358687524,2.06121554724,15.9888894789,110.969502357,107.977771939,2.97173041782,0.02
 11/12  06:00:00,70.7759448017,18.1342748234,19.5955397653,0.437280148751,2.06121554724,15.9888894789,98.1278785685,86.5544143738,2.97173041782,8.60173377685
 11/12  07:00:00,80.7702463914,23.7630002583,28.2395790249,5.4395593175,2.06121554724,15.9888894789,111.657971289,108.666240871,2.97173041782,0.02
 11/12  08:00:00,66.8788377392,19.2732378216,23.4140756006,5.67767441347,2.06121554724,15.9888894789,89.6517848324,86.6600544145,2.97173041782,0.02
 11/12  09:00:00,107.378738608,24.2886754882,30.0161889821,6.63554682765,4.12243109448,41.7362269337,107.79734327,102.82445924,4.9528840297,0.02
 11/12  10:00:00,93.9519959661,19.2732378216,23.8511648853,4.50519048493,4.12243109448,41.7362269337,86.0099593973,81.0370753676,4.9528840297,0.02
 11/12  11:00:00,103.5813472,23.8506127966,29.0701412814,4.22226592584,4.12243109448,41.7362269337,105.039233236,100.066349206,4.9528840297,0.02
 11/12  12:00:00,96.6724555863,19.7113005132,24.9179700648,5.72078233215,4.12243109448,41.7362269337,85.1143085794,80.1414245497,4.9528840297,0.02
 11/12  13:00:00,106.01700145,24.2010629499,29.775197001,5.60241438665,4.12243109448,41.7362269337,104.370870019,99.3979859889,4.9528840297,0.02
 11/12  14:00:00,91.1809010389,18.9227876683,23.1337344668,2.8019762967,4.12243109448,41.7362269337,84.7407666394,79.7678826097,4.9528840297,0.02
 11/12  15:00:00,107.374239397,24.2010629499,31.7857022509,4.94914713984,4.12243109448,41.7362269337,104.615128605,99.6422445755,4.9528840297,0.02
 11/12  16:00:00,98.041950729,19.7113005132,26.4154286279,5.59281902415,4.12243109448,41.7362269337,84.9785198527,80.005635823,4.9528840297,0.02
 11/12  17:00:00,93.645335782,24.2010629499,31.6468622313,5.86760921671,4.12243109448,24.8785346261,104.869171938,99.8962879088,4.9528840297,0.02
 11/12  18:00:00,71.2566329046,17.9590497468,20.6887336168,0.0,2.06121554724,15.9888894789,88.5122268364,85.5204964186,2.97173041782,0.02
 11/12  19:00:00,92.4026849,23.7630002583,30.1983009096,5.71660971935,2.06121554724,15.9888894789,111.373550962,108.381820544,2.97173041782,0.02
 11/12  20:00:00,71.1844934188,17.9590497468,20.6165941314,0.0,2.06121554724,15.9888894789,89.790170634,86.7984402162,2.97173041782,0.02
 11/12  21:00:00,91.7646787203,23.6534845854,29.8544296623,5.53199045111,2.06121554724,15.9888894789,112.411704782,109.419974364,2.97173041782,0.02
 11/12  22:00:00,79.1409279021,18.83517513,23.5031360603,4.19376715377,2.06121554724,15.9888894789,90.2201071065,87.2283766887,2.97173041782,0.02
 11/12  23:00:00,90.0525263755,23.4344532396,29.0461112297,4.84718785888,2.06121554724,15.9888894789,112.265200711,109.273470294,2.97173041782,0.02
 11/12  24:00:00,83.6008652879,19.2732378216,24.9016354731,6.81714240154,2.06121554724,15.9888894789,90.3858235661,87.3940931483,2.97173041782,0.02
 11/13  01:00:00,91.2338393253,23.3249375667,28.8028141685,4.32009787185,4.12243109448,15.9888894789,111.548983943,108.557253525,2.97173041782,0.02
 11/13  02:00:00,85.375464379,19.2732378216,24.7605008386,6.6716604492,4.12243109448,15.9888894789,89.3800032846,86.3882728668,2.97173041782,0.02
 11/13  03:00:00,97.1204204231,23.9820316041,30.4083394828,7.9440595634,4.12243109448,15.9888894789,111.534710573,108.542980155,2.97173041782,0.02
 11/13  04:00:00,85.1609367256,19.2732378216,24.2362406719,6.98139290166,4.12243109448,15.9888894789,89.9219197008,86.930189283,2.97173041782,0.02
 11/13  05:00:00,122.736602884,28.6908253866,35.0984899507,6.84802565972,12.3672932834,24.9413748627,126.188314338,121.215430309,4.9528840297,0.02
 11/13  06:00:00,155.24497783,28.7126445386,38.6729144021,35.7601569643,12.3672932834,24.9413748627,197.280311394,192.307427364,4.9528840297,0.02
 11/13  07:00:00,203.286444524,29.6286927343,39.030633126,33.7790423621,24.7345865669,70.7195625826,162.433642755,152.507874695,9.90576805939,0.02
 11/13  08:00:00,220.974684431,29.6612019479,39.4193778686,21.7021354004,37.1018798503,92.3937384068,141.241423983,131.315655924,9.90576805939,0.02
 11/13  09:00:00,229.607086213,29.6708640597,39.8258830333,17.8752675709,37.1018798503,104.434947198,142.923488956,124.399219771,9.90576805939,8.61850112539
 11/13  10:00:00,242.084497322,29.6763619699,43.1601877132,14.9713038306,37.1018798503,116.476155989,129.889324369,119.96355631,9.90576805939,0.02
 11/13  11:00:00,242.77589535,29.6800875555,46.1502002898,12.6683450418,37.1018798503,116.476155989,126.203214826,116.277446767,9.90576805939,0.02
 11/13  12:00:00,243.643818892,29.6830699851,48.8011532538,10.8821775248,37.1018798503,116.476155989,131.716822798,113.185429634,9.90576805939,8.62562510441
 11/13  13:00:00,232.736297626,29.6874690081,51.6480195642,9.16513644906,37.1018798503,104.434947198,120.525225221,110.599457162,9.90576805939,0.02
 11/13  14:00:00,246.431161051,29.7017998238,54.905470719,7.54642813924,37.1018798503,116.476155989,117.842370447,107.916602388,9.90576805939,0.02
 11/13  15:00:00,247.073858534,29.7393829687,56.7279580566,6.32930530586,37.1018798503,116.476155989,124.552567798,106.022405911,9.90576805939,8.62439382788
 11/13  16:00:00,249.636078549,29.7871228661,60.2291280321,5.34279815045,37.1018798503,116.476155989,114.376270125,104.450502066,9.90576805939,0.02
 11/13  17:00:00,254.082741954,29.8300184035,63.0411992365,4.5857914351,37.1018798503,116.476155989,113.042203353,103.116435294,9.90576805939,0.02
 11/13  18:00:00,265.520209416,29.8655199102,63.1800461956,4.10413165409,37.1018798503,116.476155989,120.57903951,102.059760279,9.90576805939,8.61351117178
 11/13  19:00:00,164.205543021,28.1067417978,48.9939900831,0.0,24.7345865669,47.5788473902,81.5136301863,76.5407461566,4.9528840297,0.02
 11/13  20:00:00,165.044596678,28.6908253866,49.2489592854,0.0,24.7345865669,47.5788473902,86.2327055679,81.2598215382,4.9528840297,0.02
 11/13  21:00:00,133.986175938,27.3766373118,40.7616618132,0.0,12.3672932834,38.6892022431,99.2973164084,96.3055859906,2.97173041782,0.02
 11/13  22:00:00,94.5350411488,15.4185902573,25.2159323593,0.0,12.3672932834,27.0668015668,58.6896682725,55.6979378546,2.97173041782,0.02
 11/13  23:00:00,81.813886282,19.7549547214,27.3424966832,0.0,4.12243109448,15.9888894789,87.2156899011,84.2239594833,2.97173041782,0.02
 11/13  24:00:00,70.5142702471,13.7102978209,22.2161873039,0.056829384922,4.12243109448,15.9888894789,58.3168505244,55.3251201066,2.97173041782,0.02
 11/14  01:00:00,85.2312934389,20.4850592075,29.9639571652,0.0658420655687,4.12243109448,15.9888894789,93.4700404667,90.4783100488,2.97173041782,0.02
 11/14  02:00:00,65.5617970152,13.0093975143,17.9473024784,0.074141154968,4.12243109448,15.9888894789,59.425390151,56.4336597332,2.97173041782,0.02
 11/14  03:00:00,86.1852810602,21.0691427963,29.8196618054,0.580041402979,4.12243109448,15.9888894789,93.9251063929,90.9333759751,2.97173041782,0.02
 11/14  04:00:00,65.1299578588,13.184622591,17.1530930304,0.261286308906,4.12243109448,15.9888894789,59.6599463691,56.6682159513,2.97173041782,0.02
 11/14  05:00:00,116.804948199,28.5448044894,35.4828073523,0.6780745026,12.3672932834,24.9413748627,114.203394811,109.230510782,4.9528840297,0.02
 11/14  06:00:00,143.826871335,29.1832954881,39.7232520019,22.8210619531,12.3672932834,24.9413748627,183.264483452,178.291599422,4.9528840297,0.02
 11/14  07:00:00,183.497676906,29.6691739416,36.8985202043,16.0819064911,24.7345865669,70.7195625826,149.989225687,140.063457628,9.90576805939,0.02
 11/14  08:00:00,207.177698929,29.7325163145,36.1380866098,11.1151273424,37.1018798503,92.3937384068,130.621613788,120.695845728,9.90576805939,0.02
 11/14  09:00:00,218.460072649,29.7937296047,36.9385688158,9.49268278993,37.1018798503,104.434947198,133.254597922,114.730248238,9.90576805939,8.61858162374
 11/14  10:00:00,231.121207485,29.8601591787,39.1612268897,7.82317748295,37.1018798503,116.476155989,120.89990557,110.974137511,9.90576805939,0.02
 11/14  11:00:00,231.178703676,29.9200301123,40.7728830389,6.20852970435,37.1018798503,116.476155989,117.685724365,107.759956305,9.90576805939,0.02
 11/14  12:00:00,230.104219885,29.9875587091,41.2873802963,4.55184353438,37.1018798503,116.476155989,122.653381854,104.121954219,9.90576805939,8.62565957604
 11/14  13:00:00,218.824826963,30.0712985979,43.1340332141,3.38382239644,37.1018798503,104.434947198,109.88717747,99.9614094109,9.90576805939,0.02
 11/14  14:00:00,233.388253241,30.1162442286,46.4337227962,2.5608247961,37.1018798503,116.476155989,108.022973555,98.0972054951,9.90576805939,0.02
 11/14  15:00:00,235.114974,30.1827487129,48.6795695588,1.97542508664,37.1018798503,116.476155989,114.752757496,96.2225088395,9.90576805939,8.62448059688
 11/14  16:00:00,235.277767533,30.2157691482,49.0836218635,1.70134668868,37.1018798503,116.476155989,105.402150339,95.4763822797,9.90576805939,0.02
 11/14  17:00:00,235.32542746,30.2025260212,46.6087880545,1.88838064531,37.1018798503,116.476155989,105.83752333,95.9117552703,9.90576805939,0.02
 11/14  18:00:00,243.52967974,30.182561131,42.58599756,2.39059706566,37.1018798503,116.476155989,115.729280578,97.2100637482,9.90576805939,8.61344876997
 11/14  19:00:00,147.896206143,28.0337313492,32.7576611765,0.0,24.7345865669,47.5788473902,79.6193462839,74.6464622542,4.9528840297,0.02
 11/14  20:00:00,150.570131454,28.9098567324,34.5554617197,0.0,24.7345865669,47.5788473902,85.499662431,80.5267784013,4.9528840297,0.02
 11/14  21:00:00,117.355810022,26.9385746202,24.5693581409,0.0,12.3672932834,38.6892022431,98.8495046422,95.8577742244,2.97173041782,0.02
 11/14  22:00:00,89.3126049905,15.6814278722,19.7232816235,0.00737681468821,12.3672932834,27.0668015668,61.9379468708,58.946216453,2.97173041782,0.02
 11/14  23:00:00,74.6821799874,20.6529072088,19.2896529938,0.0,4.12243109448,15.9888894789,90.2303192483,87.2385888305,2.97173041782,0.02
 11/14  24:00:00,74.9530517883,19.1856252833,20.8731380795,0.224223306815,4.12243109448,15.9888894789,78.9008126126,75.9090821948,2.97173041782,0.02
 11/15  01:00:00,80.0867819265,23.1059062209,21.8950652608,0.299820748406,4.12243109448,15.9888894789,98.8760028971,95.8842724793,2.97173041782,0.02
 11/15  02:00:00,70.2296128681,18.3971124384,16.7787664896,0.383668692601,4.12243109448,15.9888894789,80.7878590961,77.7961286783,2.97173041782,0.02
 11/15  03:00:00,81.5403371791,23.5439689125,21.9430366051,1.26734191093,4.12243109448,15.9888894789,101.59840775,98.6066773318,2.97173041782,0.02
 11/15  04:00:00,73.357392282,19.0542064758,17.7359606993,1.81562701077,4.12243109448,15.9888894789,82.772489395,79.7807589772,2.97173041782,0.02
 11/15  05:00:00,105.04607839,28.1067417978,23.404728198,1.43534652975,12.3672932834,24.9413748627,116.09232447,111.119440441,4.9528840297,0.02
 11/15  06:00:00,139.142491299,29.195019636,30.4780251387,27.3701846226,12.3672932834,24.9413748627,186.868311809,181.895427779,4.9528840297,0.02
 11/15  07:00:00,174.602240957,29.6802875641,23.8382814306,20.235595684,24.7345865669,70.7195625826,152.586589898,142.660821838,9.90576805939,0.02
 11/15  08:00:00,198.266282283,29.8116042876,26.8154826887,11.447226517,37.1018798503,92.3937384068,129.888286563,119.962518503,9.90576805939,0.02
 11/15  09:00:00,210.963771949,29.9345499462,31.5644241192,7.22969226154,37.1018798503,104.434947198,129.074997695,110.550564943,9.90576805939,8.61866469184
 11/15  10:00:00,225.524916077,30.0044005391,35.5163642014,5.72750503504,37.1018798503,116.476155989,116.023989752,106.098221692,9.90576805939,0.02
 11/15  11:00:00,225.861591191,30.0464034072,36.7627176368,4.7752082328,37.1018798503,116.476155989,113.590013816,103.664245756,9.90576805939,0.02
 11/15  12:00:00,226.283345437,30.1081845104,38.0322492623,3.86546010897,37.1018798503,116.476155989,119.849844183,101.318311174,9.90576805939,8.62576494913
 11/15  13:00:00,215.879242639,30.247343659,40.3140082946,3.08221548231,37.1018798503,104.434947198,108.50606752,98.580299461,9.90576805939,0.02
 11/15  14:00:00,231.572298213,30.5960934414,44.7096777384,1.98906370256,37.1018798503,116.476155989,103.688764375,93.7629963153,9.90576805939,0.02
 11/15  15:00:00,233.283940336,30.7536944797,46.6517222719,1.6012796079,37.1018798503,116.476155989,109.58293082,91.0525767062,9.90576805939,8.62458605465
 11/15  16:00:00,230.58587148,30.7629653064,44.0799756772,1.46589792414,37.1018798503,116.476155989,100.185560973,90.2597929135,9.90576805939,0.02
 11/15  17:00:00,229.435007065,30.4879586969,40.7677898831,1.55352361888,37.1018798503,116.476155989,103.309302938,93.3835348784,9.90576805939,0.02
 11/15  18:00:00,237.845464236,30.3084845762,37.2241158059,1.94233222536,37.1018798503,116.476155989,114.586004028,96.0666691607,9.90576805939,8.61356680805
 11/15  19:00:00,144.053728273,28.1432470221,28.8056653209,0.0,24.7345865669,47.5788473902,79.3948698926,74.4219858629,4.9528840297,0.02
 11/15  20:00:00,145.945220197,28.9098567324,29.9305491573,0.0,24.7345865669,47.5788473902,85.6546434995,80.6817594698,4.9528840297,0.02
 11/15  21:00:00,114.714611687,27.3766373118,21.4846405366,0.00545563740129,12.3672932834,38.6892022431,99.6112992305,96.6195688127,2.97173041782,0.02
 11/15  22:00:00,91.3828928271,19.7331276173,17.4208019263,0.0217988094723,12.3672932834,27.0668015668,76.7425895247,73.7508591069,2.97173041782,0.02
 11/15  23:00:00,66.2651631932,18.0466622851,12.5911788191,0.0,4.12243109448,15.9888894789,76.7476351018,73.755904684,2.97173041782,0.02
 11/15  24:00:00,82.7242294434,23.3249375667,18.3069548705,0.37022893339,4.12243109448,15.9888894789,98.0099553155,95.0182248977,2.97173041782,0.02
 11/16  01:00:00,74.6706427929,18.9227876683,15.1628746871,0.982782486808,4.12243109448,15.9888894789,79.9398868466,76.9481564288,2.97173041782,0.02
 11/16  02:00:00,81.3215441038,22.6678435293,15.0714618805,0.253369041099,4.12243109448,15.9888894789,101.479627172,98.4878967543,2.97173041782,0.02
 11/16  03:00:00,78.9130903855,19.098012745,15.0067231297,2.11962861444,4.12243109448,15.9888894789,82.3823991448,79.390668727,2.97173041782,0.02
 11/16  04:00:00,98.2868678978,24.6391256415,20.7467214603,5.78780497984,4.12243109448,15.9888894789,103.626659649,100.634929231,2.97173041782,0.02
 11/16  05:00:00,119.403474219,28.5448044894,20.1524893687,3.71835697151,12.3672932834,24.9413748627,116.785581993,111.812697964,4.9528840297,0.02
 11/16  06:00:00,158.410423019,29.1796178809,26.2844669852,33.2849219973,12.3672932834,24.9413748627,187.471296424,182.498412395,4.9528840297,0.02
 11/16  07:00:00,189.959881066,29.6705779399,17.3006763682,24.8388310914,24.7345865669,70.7195625826,156.260493644,146.334725585,9.90576805939,0.02
 11/16  08:00:00,210.683468491,29.7696059693,18.5407677982,16.1572414519,37.1018798503,92.3937384068,132.705861558,122.780093499,9.90576805939,0.02
 11/16  09:00:00,221.240909871,29.8680405581,22.1487439215,11.4652947068,37.1018798503,104.434947198,131.521636815,112.997128182,9.90576805939,8.6187405745
 11/16  10:00:00,233.324296731,29.9679410337,25.6454331257,8.33685352261,37.1018798503,116.476155989,116.165980972,106.240212912,9.90576805939,0.02
 11/16  11:00:00,236.369475954,30.0864718562,27.2852494392,6.93603611138,37.1018798503,116.476155989,111.021759186,101.095991127,9.90576805939,0.02
 11/16  12:00:00,239.804728505,30.2803735333,28.763879067,6.02484490204,37.1018798503,116.476155989,115.621005632,97.0893860678,9.90576805939,8.62585150463
 11/16  13:00:00,220.507314545,30.4973324369,31.9381730651,4.91426743497,37.1018798503,104.434947198,104.580092264,94.6543242048,9.90576805939,0.02
 11/16  14:00:00,231.605863656,30.666456469,33.9061792336,3.70406198859,37.1018798503,116.476155989,102.427914779,92.5021467194,9.90576805939,0.02
 11/16  15:00:00,237.85537186,30.7142729341,33.5998545699,2.90010945228,37.1018798503,116.476155989,109.260818779,90.7303810515,9.90576805939,8.62466966827
 11/16  16:00:00,237.163365792,30.6025468642,32.3547563104,2.52708584807,37.1018798503,116.476155989,101.247807676,91.3220396162,9.90576805939,0.02
 11/16  17:00:00,238.746224181,30.3487621592,30.3038379181,2.69955664473,37.1018798503,116.476155989,103.714533962,93.7887659022,9.90576805939,0.02
 11/16  18:00:00,247.103262052,30.20329939,27.4304080996,3.46752841455,37.1018798503,116.476155989,115.332696994,96.8133291821,9.90576805939,8.61359975265
 11/16  19:00:00,153.356906219,28.252762695,22.6883811559,0.0,24.7345865669,47.5788473902,80.9540812593,75.9811972296,4.9528840297,0.02
 11/16  20:00:00,156.803121376,28.7638358352,23.602031133,0.0,24.7345865669,47.5788473902,87.2652397841,82.2923557544,4.9528840297,0.02
 11/16  21:00:00,132.402317067,27.3766373118,17.8177462865,0.0595231364591,12.3672932834,38.6892022431,100.254692777,97.2629623591,2.97173041782,0.02
 11/16  22:00:00,108.567089505,21.7042576686,16.2179800197,0.366612439563,12.3672932834,27.0668015668,83.7859231595,80.7941927417,2.97173041782,0.02
 11/16  23:00:00,75.7058517632,17.9590497468,9.45755494448,0.0,4.12243109448,15.9888894789,77.5823358765,74.5906054587,2.97173041782,0.02
 11/16  24:00:00,92.3245193423,23.5439689125,15.2825034839,1.87481210874,4.12243109448,15.9888894789,99.8661002128,96.874369795,2.97173041782,0.02
 11/17  01:00:00,89.2565577512,20.1493632048,16.0354921842,5.91610309788,4.12243109448,15.9888894789,80.9823678904,77.9906374726,2.97173041782,0.02
 11/17  02:00:00,97.7277420296,24.2010629499,16.1673191499,6.5536545419,4.12243109448,15.9888894789,102.253490461,99.2617600435,2.97173041782,0.02
 11/17  03:00:00,93.3069308423,20.1493632048,14.8460168178,10.4823609936,4.12243109448,15.9888894789,83.1645328547,80.1728024369,2.97173041782,0.02
 11/17  04:00:00,101.577159988,24.2010629499,15.0242899999,10.0070848903,4.12243109448,15.9888894789,105.109766285,102.118035867,2.97173041782,0.02
 11/17  05:00:00,130.22718438,29.1288880782,17.1495429635,11.5529220707,12.3672932834,24.9413748627,119.319285357,114.346401327,4.9528840297,0.02
 11/17  06:00:00,158.531871359,28.7127027784,20.1671774035,36.3241525957,12.3672932834,24.9413748627,191.119850715,186.146966685,4.9528840297,0.02
 11/17  07:00:00,199.112590133,29.6480165272,13.691422226,34.5593104698,24.7345865669,70.7195625826,171.199726779,161.273958719,9.90576805939,0.02
 11/17  08:00:00,214.449628746,29.7138299653,15.5753964828,21.6195362495,37.1018798503,92.3937384068,142.955503188,133.029735129,9.90576805939,0.02
 11/17  09:00:00,221.377241451,29.7720828524,18.5265862204,15.5518638103,37.1018798503,104.434947198,133.268024326,114.743450047,9.90576805939,8.61880621975
 11/17  10:00:00,232.308464641,29.8478136293,22.0723540252,11.2904149405,37.1018798503,116.476155989,117.167660415,107.241892356,9.90576805939,0.02
 11/17  11:00:00,235.612586211,29.9573127581,24.6914470263,9.1030136398,37.1018798503,116.476155989,111.752079719,101.82631166,9.90576805939,0.02
 11/17  12:00:00,238.847763607,30.1565954311,27.716131517,7.77156663642,37.1018798503,116.476155989,116.171474217,97.6397546611,9.90576805939,8.62595149674
 11/17  13:00:00,230.193213001,30.3846084159,30.5922504429,6.5726834705,37.1018798503,104.434947198,104.127243381,94.201475322,9.90576805939,0.02
 11/17  14:00:00,236.546785022,30.5798898064,31.7761192911,5.24682395581,37.1018798503,116.476155989,101.844974495,91.9192064357,9.90576805939,0.02
 11/17  15:00:00,228.022337427,30.648924157,31.1205143569,4.31218228086,37.1018798503,116.476155989,109.726371662,91.1958329511,9.90576805939,8.62477065113
 11/17  16:00:00,227.826978652,30.5669030638,30.372171931,3.70195368856,37.1018798503,116.476155989,101.535635266,91.609867207,9.90576805939,0.02
 11/17  17:00:00,229.557757231,30.3350559631,28.908586116,3.53225453561,37.1018798503,116.476155989,103.683633882,93.757865823,9.90576805939,0.02
 11/17  18:00:00,229.910283135,30.1240660359,24.1547068053,4.26160696214,37.1018798503,116.476155989,116.694746834,98.1759917602,9.90576805939,8.6129870141
 11/17  19:00:00,139.146868087,28.252762695,20.5907889583,0.0,24.7345865669,47.5788473902,82.6305815945,77.6576975648,4.9528840297,0.02
 11/17  20:00:00,142.230416993,28.5448044894,20.9364739152,0.00402892796638,24.7345865669,47.5788473902,88.9464061557,83.973522126,4.9528840297,0.02
 11/17  21:00:00,116.904252943,27.3766373118,15.7090765941,0.106950727149,12.3672932834,38.6892022431,102.425194215,99.4334637967,2.97173041782,0.02
 11/17  22:00:00,99.2842586271,22.6460164251,16.8771440791,0.540180998838,12.3672932834,27.0668015668,88.1888178108,85.197087393,2.97173041782,0.02
 11/17  23:00:00,71.9163493545,17.9590497468,11.4812071337,0.0,4.12243109448,15.9888894789,77.437872248,74.4461418301,2.97173041782,0.02
 11/17  24:00:00,89.4454969088,23.0620999517,17.1190297605,0.777499145036,4.12243109448,15.9888894789,98.5693431288,95.577612711,2.97173041782,0.02
 11/18  01:00:00,79.9866994527,18.83517513,14.6896269641,1.5666940385,4.12243109448,15.9888894789,80.1662257641,77.1744953463,2.97173041782,0.02
 11/18  02:00:00,99.6076817422,24.6391256415,21.5461898192,5.98975656828,4.12243109448,15.9888894789,101.473502772,98.4817723539,2.97173041782,0.02
 11/18  03:00:00,86.845181947,19.7113005132,16.5880648736,5.91656476204,4.12243109448,15.9888894789,82.2287383577,79.2370079399,2.97173041782,0.02
 11/18  04:00:00,102.169951183,24.6391256415,20.2327962908,9.04134279703,4.12243109448,15.9888894789,103.508523627,100.516793209,2.97173041782,0.02
 11/18  05:00:00,106.911147805,28.6908253866,20.1361408566,8.49729893301,4.12243109448,16.0517297156,123.258791597,120.267061179,2.97173041782,0.02
 11/18  06:00:00,112.135753556,29.1288880782,20.7319681838,11.9638541415,4.12243109448,16.0517297156,124.995861381,122.004130963,2.97173041782,0.02
 11/18  07:00:00,124.43524102,29.5669507698,14.0737729688,15.4066041554,4.12243109448,39.6058045677,114.758703577,111.766973159,2.97173041782,0.02
 11/18  08:00:00,193.365478551,29.5682338195,19.138802968,50.7282998724,12.3672932834,65.3531420225,167.170238571,162.197354542,4.9528840297,0.02
 11/18  09:00:00,190.605205724,29.5683552803,22.4825086072,41.0255152598,12.3672932834,68.2430321324,161.172252554,156.199368524,4.9528840297,0.02
 11/18  10:00:00,220.682711897,29.591370503,25.6512135309,30.5933389273,16.4897243779,93.1370602926,157.029390119,140.494936984,7.92461444751,8.6098386874
 11/18  11:00:00,216.62663855,29.5947949299,29.8916061239,26.1492836075,16.4897243779,93.1370602926,143.038849753,135.094235305,7.92461444751,0.02
 11/18  12:00:00,206.337388491,29.5952304377,32.8866057019,23.1225358452,16.4897243779,93.1370602926,141.080365997,133.13575155,7.92461444751,0.02
 11/18  13:00:00,189.661978112,29.5948777321,33.2956915998,20.0953213673,16.4897243779,83.9857416113,138.328281829,130.383667382,7.92461444751,0.02
 11/18  14:00:00,183.821679564,29.5943371654,33.057313658,19.031836415,16.4897243779,83.9857416113,137.662942133,129.718327686,7.92461444751,0.02
 11/18  15:00:00,181.771331729,29.5937620948,32.4860898632,18.5193732468,16.4897243779,83.9857416113,137.20230258,129.257688133,7.92461444751,0.02
 11/18  16:00:00,141.084847349,29.5669507698,27.5772651053,0.225416335123,12.3672932834,70.6512738906,77.4205109076,72.4476268779,4.9528840297,0.02
 11/18  17:00:00,144.976057787,29.5669507698,28.2912165615,1.05350678826,12.3672932834,70.6512738906,85.494895411,71.9337189138,4.9528840297,8.60829246749
 11/18  18:00:00,144.188112281,29.5669507698,27.1512051731,2.1832290829,12.3672932834,58.1284167478,80.5239555217,75.551071492,4.9528840297,0.02
 11/18  19:00:00,100.454680683,26.9385746202,21.4168442552,0.0,12.3672932834,24.9413748627,102.640763142,97.6678791127,4.9528840297,0.02
 11/18  20:00:00,99.901792188,26.9385746202,20.8639557844,0.0,12.3672932834,24.9413748627,108.797598876,103.824714847,4.9528840297,0.02
 11/18  21:00:00,81.9398875012,26.9385746202,20.036558452,0.0,4.12243109448,16.0517297156,117.615066648,114.62333623,2.97173041782,0.02
 11/18  22:00:00,71.3630184832,20.6529072088,15.9164599534,0.0,4.12243109448,15.9888894789,96.8773669003,93.8856364825,2.97173041782,0.02
 11/18  23:00:00,66.7724227059,17.9590497468,14.1433077357,0.0,4.12243109448,15.9888894789,85.0978394722,82.1061090544,2.97173041782,0.02
 11/18  24:00:00,77.1039650297,22.6678435293,19.13077609,0.519355715076,4.12243109448,15.9888894789,106.495325012,103.503594595,2.97173041782,0.02
 11/19  01:00:00,81.4867298441,19.930331859,21.5042380471,7.44331018423,2.06121554724,15.9888894789,86.4445190644,83.4527886466,2.97173041782,0.02
 11/19  02:00:00,86.7689058734,23.9820316041,23.4379454988,6.62415453562,2.06121554724,15.9888894789,108.344767014,105.353036596,2.97173041782,0.02
 11/19  03:00:00,84.8168871257,20.1493632048,21.3476369695,10.7110371801,2.06121554724,15.9888894789,86.9952489682,84.0035185504,2.97173041782,0.02
 11/19  04:00:00,89.4990057261,24.2010629499,23.3096563741,9.26351214149,2.06121554724,15.9888894789,109.011474694,106.019744276,2.97173041782,0.02
 11/19  05:00:00,85.7033724584,20.1493632048,20.6276257475,12.3175337013,2.06121554724,15.9888894789,88.1274829011,85.1357524833,2.97173041782,0.02
