Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/19  06:00:00,90.0529895398,24.2010629499,22.6134389541,10.5137133343,2.06121554724,15.9888894789,110.270121979,107.278391561,2.97173041782,0.02
 11/19  07:00:00,77.0326901303,20.1493632048,20.076275293,13.5948684463,2.06121554724,15.9888894789,89.0464207386,86.0546903208,2.97173041782,0.02
 11/19  08:00:00,76.8949330809,24.2010629499,23.0320243504,11.0320714246,2.06121554724,15.9888894789,110.871702943,107.879972525,2.97173041782,0.02
 11/19  09:00:00,98.0000918779,20.0033423076,21.0694018781,10.4999808308,4.12243109448,41.7362269337,86.8141999515,81.8413159218,4.9528840297,0.02
 11/19  10:00:00,88.5930695401,22.4488121835,19.452664636,0.0,4.12243109448,41.7362269337,105.320008104,100.347124074,4.9528840297,0.02
 11/19  11:00:00,80.9733899586,17.9590497468,16.5798504484,0.0,4.12243109448,41.7362269337,84.1347688196,79.1618847899,4.9528840297,0.02
 11/19  12:00:00,91.9814711323,22.4488121835,23.033766394,0.0,4.12243109448,41.7362269337,102.731817816,97.758933786,4.9528840297,0.02
 11/19  13:00:00,86.4305067757,18.3971124384,21.2146076292,0.496383637381,4.12243109448,41.7362269337,82.3273173803,77.3544333506,4.9528840297,0.02
 11/19  14:00:00,100.116278876,23.3249375667,28.3142787177,2.03873500172,4.12243109448,41.7362269337,100.115100086,95.142216056,4.9528840297,0.02
 11/19  15:00:00,91.7222532454,19.1856252833,24.1835714474,2.03065335168,4.12243109448,41.7362269337,81.6708463451,76.6979623154,4.9528840297,0.02
 11/19  16:00:00,102.691874991,23.7630002583,30.2610949641,2.21536791175,4.12243109448,41.7362269337,101.270526995,96.2976429654,4.9528840297,0.02
 11/19  17:00:00,77.7447467164,19.1272169244,24.65585826,2.14779390913,4.12243109448,24.8785346261,82.765469655,77.7925856253,4.9528840297,0.02
 11/19  18:00:00,76.5345811872,20.6529072088,23.2032689786,0.0,2.06121554724,15.9888894789,101.97354425,98.9818138319,2.97173041782,0.02
 11/19  19:00:00,70.0557439026,17.9590497468,19.4878437853,0.0,2.06121554724,15.9888894789,88.8275200011,85.8357895833,2.97173041782,0.02
 11/19  20:00:00,83.2658666161,22.996390548,25.715554955,1.82914622365,2.06121554724,15.9888894789,119.331055057,107.757584004,2.97173041782,8.60174063545
 11/19  21:00:00,71.7863643263,18.3971124384,18.9460668286,1.8343347002,2.06121554724,15.9888894789,89.5351600058,86.543429588,2.97173041782,0.02
 11/19  22:00:00,88.9886518742,23.7630002583,26.5001066645,6.00077018873,2.06121554724,15.9888894789,112.001828963,109.010098545,2.97173041782,0.02
 11/19  23:00:00,81.0051508851,19.2732378216,22.7922736199,6.33078921697,2.06121554724,15.9888894789,89.9168297991,86.9250993813,2.97173041782,0.02
 11/19  24:00:00,90.6689554488,23.7630002583,27.5586645723,6.62251597069,2.06121554724,15.9888894789,111.77641362,108.784683202,2.97173041782,0.02
 11/20  01:00:00,83.9691126788,19.3608503599,23.0582567985,6.87993976884,4.12243109448,15.9888894789,89.4841683996,86.4924379817,2.97173041782,0.02
 11/20  02:00:00,97.4177154613,24.2886754882,28.8865450405,9.45650474502,4.12243109448,15.9888894789,110.602893286,107.611162868,2.97173041782,0.02
 11/20  03:00:00,83.0208756629,19.2732378216,22.188916251,6.88865590844,4.12243109448,15.9888894789,89.539813159,86.5480827412,2.97173041782,0.02
 11/20  04:00:00,99.7599186015,24.5515131032,28.6489981903,11.7734171767,4.12243109448,15.9888894789,111.44206903,108.450338612,2.97173041782,0.02
 11/20  05:00:00,104.927061122,26.9385746202,25.8892243428,0.0,12.3672932834,24.9413748627,126.368952778,121.396068749,4.9528840297,0.02
 11/20  06:00:00,162.302820147,29.1553448943,36.9137251754,44.1344879305,12.3672932834,24.9413748627,197.786327901,192.813443871,4.9528840297,0.02
 11/20  07:00:00,198.453878134,29.621350637,34.1110436922,33.8734073295,24.7345865669,70.7195625826,162.630505645,152.704737586,9.90576805939,0.02
 11/20  08:00:00,218.452367393,29.6526100373,37.3838452919,21.2239452428,37.1018798503,92.3937384068,140.252686979,130.32691892,9.90576805939,0.02
 11/20  09:00:00,230.471185453,29.6626185292,44.3651393952,14.2082982603,37.1018798503,104.434947198,130.262911166,120.337143107,9.90576805939,0.02
 11/20  10:00:00,244.210293988,29.6795669443,50.866725543,9.38725249626,37.1018798503,116.476155989,130.226730793,111.699473587,9.90576805939,8.62148914662
 11/20  11:00:00,250.351305235,29.7341031846,59.3440673711,6.99590347871,37.1018798503,116.476155989,117.109239851,107.183471792,9.90576805939,0.02
 11/20  12:00:00,251.151829049,29.7336744485,61.7719999129,5.36867714233,37.1018798503,116.476155989,115.619777488,105.694009429,9.90576805939,0.02
 11/20  13:00:00,240.049111511,29.8212379644,64.1732558277,3.818855194,37.1018798503,104.434947198,121.773015743,103.24444707,9.90576805939,8.62280061297
 11/20  14:00:00,251.806472685,29.8614242564,64.8218066318,2.84581683348,37.1018798503,116.476155989,111.946477067,102.020709007,9.90576805939,0.02
 11/20  15:00:00,249.388084102,29.8901478284,62.6327481003,2.58788471756,37.1018798503,116.476155989,111.386603979,101.46083592,9.90576805939,0.02
 11/20  16:00:00,249.185805308,29.9137074949,62.4372223865,2.55778616003,37.1018798503,116.476155989,119.407357373,100.877766308,9.90576805939,8.62382300559
 11/20  17:00:00,251.670072749,29.9397583001,62.5428938598,2.56171525035,37.1018798503,116.476155989,110.238369,100.312600941,9.90576805939,0.02
 11/20  18:00:00,263.46278829,29.9634831391,62.5621837341,2.56659112304,37.1018798503,116.476155989,109.591022608,99.665254549,9.90576805939,0.02
 11/20  19:00:00,164.736801132,27.9242156763,49.7077428773,0.0,24.7345865669,47.5788473902,79.1933373377,74.220453308,4.9528840297,0.02
 11/20  20:00:00,169.935182187,28.9098567324,53.92047826,0.0,24.7345865669,47.5788473902,84.064612244,79.0917282143,4.9528840297,0.02
 11/20  21:00:00,137.945248513,27.3766373118,44.7207050521,0.0,12.3672932834,38.6892022431,105.969049023,94.390435417,2.97173041782,8.60688318855
 11/20  22:00:00,100.409999921,16.3603490138,30.125941799,0.0,12.3672932834,27.0668015668,66.3839855933,63.3922551754,2.97173041782,0.02
 11/20  23:00:00,85.4664902051,19.7549547214,30.995100307,0.0,4.12243109448,15.9888894789,86.1262453743,83.1345149564,2.97173041782,0.02
 11/20  24:00:00,71.9122591384,13.447460206,23.9081733846,0.0256695497764,4.12243109448,15.9888894789,59.1278095182,56.1360791004,2.97173041782,0.02
 11/21  01:00:00,87.3799436558,20.1930174131,32.4651878304,0.00530319311386,4.12243109448,15.9888894789,91.7119687295,88.7202383117,2.97173041782,0.02
 11/21  02:00:00,71.3308650447,13.5934811032,23.1771893449,0.0292385450731,4.12243109448,15.9888894789,58.6905155755,55.6987851577,2.97173041782,0.02
 11/21  03:00:00,85.4785814831,20.1930174131,30.5191847931,0.049944069818,4.12243109448,15.9888894789,93.2885402871,90.2968098693,2.97173041782,0.02
 11/21  04:00:00,68.623517222,13.447460206,20.5743122675,0.0707886991365,4.12243109448,15.9888894789,56.5552991231,53.5635687053,2.97173041782,0.02
 11/21  05:00:00,123.640440825,28.8222441941,42.6137972865,0.105137398141,12.3672932834,24.9413748627,113.01587798,108.042993951,4.9528840297,0.02
 11/21  06:00:00,139.761659285,28.7408447906,43.3268237421,15.5947287963,12.3672932834,24.9413748627,182.281516399,177.308632369,4.9528840297,0.02
 11/21  07:00:00,188.723118182,29.6910289784,43.6035532951,12.2312929352,24.7345865669,70.7195625826,148.494360338,138.568592278,9.90576805939,0.02
 11/21  08:00:00,214.503959003,29.8251853778,47.7789313805,6.70787588115,37.1018798503,92.3937384068,128.359742916,118.433974857,9.90576805939,0.02
 11/21  09:00:00,233.716326749,29.9334638215,57.1907151775,4.35700844489,37.1018798503,104.434947198,120.859508484,110.933740425,9.90576805939,0.02
 11/21  10:00:00,252.443570602,30.0128157909,65.0441360993,3.10987794421,37.1018798503,116.476155989,124.788750199,106.263190834,9.90576805939,8.61979130616
 11/21  11:00:00,255.866425371,30.0781852739,69.0925500728,2.41844956311,37.1018798503,116.476155989,113.167630421,103.241862361,9.90576805939,0.02
 11/21  12:00:00,257.871972019,30.1469458772,71.58260461,1.86492565825,37.1018798503,116.476155989,110.50941804,100.583649981,9.90576805939,0.02
 11/21  13:00:00,246.722583965,30.3177231213,73.0059559239,1.16315521029,37.1018798503,104.434947198,115.763606264,97.2349414583,9.90576805939,8.62289674616
 11/21  14:00:00,261.430320092,30.4374706234,76.0702332657,0.645176097263,37.1018798503,116.476155989,104.270079715,94.3443116557,9.90576805939,0.02
 11/21  15:00:00,260.506836393,30.4789815536,75.2371244629,0.513408596243,37.1018798503,116.476155989,102.997898042,93.0721299826,9.90576805939,0.02
 11/21  16:00:00,258.392047248,30.5128968495,73.1109287126,0.491148279567,37.1018798503,116.476155989,112.045158359,93.5154705151,9.90576805939,8.62391978498
 11/21  17:00:00,259.196023605,30.4803454597,71.4386529607,0.6513061725,37.1018798503,116.476155989,103.724503513,93.7987354533,9.90576805939,0.02
 11/21  18:00:00,272.946529447,30.4639125298,73.295279725,0.816796984125,37.1018798503,116.476155989,103.966314403,94.0405463438,9.90576805939,0.02
 11/21  19:00:00,173.568221016,28.252762695,58.2106113147,0.0,24.7345865669,47.5788473902,75.3960429378,70.4231589081,4.9528840297,0.02
 11/21  20:00:00,175.015353254,28.9098567324,59.0006462907,0.0,24.7345865669,47.5788473902,89.0253721704,75.465558982,4.9528840297,8.60692915871
 11/21  21:00:00,144.94373869,27.8147000034,51.2811443221,0.0,12.3672932834,38.6892022431,93.7000440755,90.7083136577,2.97173041782,0.02
 11/21  22:00:00,98.6039812764,15.7032549764,28.9770194939,0.0,12.3672932834,27.0668015668,62.7631784224,59.7714480046,2.97173041782,0.02
 11/21  23:00:00,96.1491958888,20.981530258,40.451230553,0.0,4.12243109448,15.9888894789,83.5975240942,80.6057936764,2.97173041782,0.02
 11/21  24:00:00,71.6069086445,13.4692873101,23.5834805216,0.0,4.12243109448,15.9888894789,61.0674548768,58.075724459,2.97173041782,0.02
 11/22  01:00:00,97.3849833926,21.0691427963,41.5982391277,0.00116631291617,4.12243109448,15.9888894789,92.7716102508,89.779879833,2.97173041782,0.02
 11/22  02:00:00,69.0944524826,12.5713348227,21.9921616553,0.0,4.12243109448,15.9888894789,58.8746221836,55.8828917658,2.97173041782,0.02
 11/22  03:00:00,95.19816455,20.8501114505,39.6316179238,0.0,4.12243109448,15.9888894789,89.9466849207,86.9549545028,2.97173041782,0.02
 11/22  04:00:00,73.736525079,13.447460206,25.7504363271,0.00767251317023,4.12243109448,15.9888894789,57.6542234479,54.6624930301,2.97173041782,0.02
 11/22  05:00:00,132.447705964,28.4717940408,51.8766499795,0.0,12.3672932834,24.9413748627,108.739748353,103.766864323,4.9528840297,0.02
 11/22  06:00:00,148.197112319,29.2792857822,57.2404278972,9.57813667328,12.3672932834,24.9413748627,177.564705037,172.591821007,4.9528840297,0.02
 11/22  07:00:00,200.107535956,29.7420602603,61.5053187211,5.66291397845,24.7345865669,70.7195625826,144.588662778,134.662894718,9.90576805939,0.02
 11/22  08:00:00,227.340049848,30.0924787939,63.790962399,3.26464051946,37.1018798503,92.3937384068,125.094944851,115.169176792,9.90576805939,0.02
 11/22  09:00:00,239.627668281,30.178150628,64.4476373198,2.76672815165,37.1018798503,104.434947198,119.164207013,109.238438953,9.90576805939,0.02
 11/22  10:00:00,249.178537075,30.2261912482,62.2629422125,2.41267870255,37.1018798503,116.476155989,124.675502147,106.14808094,9.90576805939,8.6216531484
 11/22  11:00:00,247.319720654,30.2692563583,60.6683920893,2.10481688865,37.1018798503,116.476155989,113.739218908,103.813450849,9.90576805939,0.02
 11/22  12:00:00,249.631567821,30.3299333449,63.2691558835,1.75496184111,37.1018798503,116.476155989,111.397330499,101.47156244,9.90576805939,0.02
 11/22  13:00:00,238.354021502,30.3886113758,64.293630099,1.43604906359,37.1018798503,104.434947198,118.085322353,99.5564053015,9.90576805939,8.62314899176
 11/22  14:00:00,248.589461079,30.4354282642,62.6347128522,1.24186061521,37.1018798503,116.476155989,107.770704861,97.8449368021,9.90576805939,0.02
 11/22  15:00:00,247.757601801,30.4585990631,61.843783169,1.17788189753,37.1018798503,116.476155989,115.325291433,96.7943196404,9.90576805939,8.62520373307
 11/22  16:00:00,244.600144431,30.462115704,58.6043868862,1.25658433198,37.1018798503,116.476155989,106.150489549,96.2247214896,9.90576805939,0.02
 11/22  17:00:00,244.009877111,30.4437897228,55.4905608197,1.44979133794,37.1018798503,116.476155989,105.972493519,96.0467254593,9.90576805939,0.02
 11/22  18:00:00,254.68795588,30.4183014715,54.2424414897,1.65666154035,37.1018798503,116.476155989,105.931477761,96.0057097021,9.90576805939,0.02
 11/22  19:00:00,156.901655624,28.1432470221,41.6535566326,0.0,24.7345865669,47.5788473902,80.5946709905,72.9928649977,4.9528840297,2.64892196309
 11/22  20:00:00,159.017752266,28.9098567324,43.0030560638,0.0,24.7345865669,47.5788473902,89.3798756484,78.4504712727,4.9528840297,5.97652034607
 11/22  21:00:00,127.497544119,27.3766373118,34.2718767417,0.00114219210028,12.3672932834,38.6892022431,96.9707004628,93.978970045,2.97173041782,0.02
 11/22  22:00:00,90.3801072198,15.2433651806,21.2362201856,0.0,12.3672932834,27.0668015668,57.7928409776,54.8011105598,2.97173041782,0.02
 11/22  23:00:00,77.5548379813,19.7549547214,23.0834481122,0.0,4.12243109448,15.9888894789,86.3456069983,83.3538765805,2.97173041782,0.02
 11/22  24:00:00,68.2991478284,13.8855228976,19.8462631284,0.0364058038879,4.12243109448,15.9888894789,57.7862100377,54.7944796199,2.97173041782,0.02
 11/23  01:00:00,74.2908207464,19.7549547214,21.8806463265,0.0,2.06121554724,15.9888894789,94.6269925492,91.6352621314,2.97173041782,0.02
 11/23  02:00:00,75.4038199603,19.1856252833,23.2400736635,0.369271087053,2.06121554724,15.9888894789,81.8278291141,78.8360986963,2.97173041782,0.02
 11/23  03:00:00,80.2443765951,23.1059062209,24.0233240508,0.390371901335,2.06121554724,15.9888894789,101.65673481,98.6650043917,2.97173041782,0.02
 11/23  04:00:00,69.2996408139,18.3971124384,17.870667873,0.423010530005,2.06121554724,15.9888894789,82.7110129875,79.7192825697,2.97173041782,0.02
 11/23  05:00:00,82.1104847659,23.7630002583,23.837171972,1.78553806073,2.06121554724,15.9888894789,104.28066501,101.288934592,2.97173041782,0.02
 11/23  06:00:00,66.6280303103,18.2218873617,15.4092425845,0.388050332591,2.06121554724,15.9888894789,84.5502647266,81.5585343088,2.97173041782,0.02
 11/23  07:00:00,70.6104379314,23.3249375667,19.8801471231,1.72807870176,2.06121554724,15.9888894789,106.102389812,103.110659394,2.97173041782,0.02
 11/23  08:00:00,56.4256480253,19.0542064758,17.1510466046,1.46774781755,2.06121554724,15.9888894789,84.9349707865,81.9432403686,2.97173041782,0.02
 11/23  09:00:00,93.9787241952,23.8506127966,22.417827872,0.744222084615,4.12243109448,41.7362269337,100.225357593,95.2524735632,4.9528840297,0.02
 11/23  10:00:00,90.3917042856,19.8208161861,22.4367613792,0.534946993159,4.12243109448,41.7362269337,77.620217416,72.6473333863,4.9528840297,0.02
 11/23  11:00:00,96.0932531365,23.4344532396,25.183574872,0.138739660689,4.12243109448,41.7362269337,93.0272058053,88.0543217756,4.9528840297,0.02
 11/23  12:00:00,94.4659164181,19.7989130515,26.1150065076,0.220453267705,4.12243109448,41.7362269337,74.3764221682,69.4035381385,4.9528840297,0.02
 11/23  13:00:00,101.883836066,23.8506127966,30.6285843624,0.122828288329,4.12243109448,41.7362269337,92.2074475588,87.2345635291,4.9528840297,0.02
 11/23  14:00:00,95.3723243068,19.2732378216,26.9370543435,0.0761747220098,4.12243109448,41.7362269337,74.6625111826,69.6896271529,4.9528840297,0.02
 11/23  15:00:00,108.460348615,24.2010629499,34.6338723435,0.0572422731236,4.12243109448,41.7362269337,91.7076321203,86.7347480906,4.9528840297,0.02
 11/23  16:00:00,96.5466989674,19.7113005132,28.2575120076,0.0702645438751,4.12243109448,41.7362269337,74.4964912548,69.5236072251,4.9528840297,0.02
 11/23  17:00:00,86.503636945,23.8506127966,30.0687491582,0.108992080822,4.12243109448,24.8785346261,95.3474065342,90.3745225045,4.9528840297,0.02
 11/23  18:00:00,57.7467855031,12.5713348227,12.7057094536,0.0,2.06121554724,15.9888894789,57.617709128,54.6259787101,2.97173041782,0.02
 11/23  19:00:00,82.353411451,23.5439689125,25.4816096773,0.457036973429,2.06121554724,15.9888894789,117.597300833,106.023828677,2.97173041782,8.60174173778
 11/23  20:00:00,70.6697965577,18.7475625917,18.3804975606,0.565156466576,2.06121554724,15.9888894789,86.7065494032,83.7148189853,2.97173041782,0.02
 11/23  21:00:00,75.2458427525,22.8868748751,19.023034948,0.469752909334,2.06121554724,15.9888894789,108.64425648,105.652526062,2.97173041782,0.02
 11/23  22:00:00,72.1627316115,19.1637221487,17.9844102309,2.24028024663,2.06121554724,15.9888894789,89.0220003061,86.0302698883,2.97173041782,0.02
 11/23  23:00:00,74.7413327611,22.8868748751,17.8781249754,1.09619102306,2.06121554724,15.9888894789,111.054102456,108.062372038,2.97173041782,0.02
 11/23  24:00:00,80.3339835058,20.1493632048,19.6029609494,7.56743391774,2.06121554724,15.9888894789,89.6922848522,86.7005544343,2.97173041782,0.02
 11/24  01:00:00,87.0518928698,24.2010629499,20.9889894817,6.87280326258,4.12243109448,15.9888894789,111.308613639,108.316883221,2.97173041782,0.02
 11/24  02:00:00,84.3693693709,20.1493632048,19.0013947372,10.0844672786,4.12243109448,15.9888894789,89.7015939178,86.7098634999,2.97173041782,0.02
 11/24  03:00:00,88.5192469254,24.2010629499,20.019620994,9.19457738724,4.12243109448,15.9888894789,112.116441052,109.124710634,2.97173041782,0.02
 11/24  04:00:00,86.4611439104,20.1493632048,18.0480976008,12.6610819035,4.12243109448,15.9888894789,89.8519091345,86.8601787167,2.97173041782,0.02
 11/24  05:00:00,112.268297976,28.6908253866,21.8642248749,8.37857729954,12.3672932834,24.9413748627,127.689878784,122.716994754,4.9528840297,0.02
 11/24  06:00:00,158.907534551,29.1401973524,28.0123843877,45.9661952504,12.3672932834,24.9413748627,199.330379913,194.357495883,4.9528840297,0.02
 11/24  07:00:00,189.003891611,29.6240286845,20.902973752,34.0080837787,24.7345865669,70.7195625826,164.117887595,154.192119536,9.90576805939,0.02
 11/24  08:00:00,204.357740766,29.6580243366,23.2639955147,21.2437489956,37.1018798503,92.3937384068,141.234800614,131.309032555,9.90576805939,0.02
 11/24  09:00:00,214.696528468,29.6785275839,28.5830773761,14.1997736521,37.1018798503,104.434947198,130.65911051,120.733342451,9.90576805939,0.02
 11/24  10:00:00,228.687137184,29.7558545998,35.0619162894,9.59260548914,37.1018798503,116.476155989,130.975920874,112.448370196,9.90576805939,8.62178261928
 11/24  11:00:00,232.13030096,29.9194116232,40.7227194419,7.2109138405,37.1018798503,116.476155989,115.909444752,105.983676693,9.90576805939,0.02
 11/24  12:00:00,235.88022236,30.1477451567,44.5440637102,5.72870471361,37.1018798503,116.476155989,110.961981296,101.036213237,9.90576805939,0.02
 11/24  13:00:00,229.078142352,30.4311531419,47.7553029465,4.29344704872,37.1018798503,104.434947198,114.925871219,96.3969979703,9.90576805939,8.62310518922
 11/24  14:00:00,237.056876886,30.6767383017,48.7599616124,3.01522464165,37.1018798503,116.476155989,103.540897235,93.6151291751,9.90576805939,0.02
 11/24  15:00:00,234.790538425,30.8210753195,47.6519219951,2.04020339032,37.1018798503,116.476155989,101.739523249,91.8137551899,9.90576805939,0.02
 11/24  16:00:00,232.557211231,30.7754666473,45.8324415496,1.67221258893,37.1018798503,116.476155989,110.500207562,91.9702710621,9.90576805939,8.62416844054
 11/24  17:00:00,233.124213462,30.508606561,44.3378732765,1.65200052583,37.1018798503,116.476155989,104.193238423,94.2674703641,9.90576805939,0.02
 11/24  18:00:00,240.803866822,30.2169372836,40.2836749072,1.93270504656,37.1018798503,116.476155989,107.699205546,97.7734374862,9.90576805939,0.02
 11/24  19:00:00,144.427026513,28.0337313492,29.2884439864,0.0,24.7345865669,47.5788473902,80.2978224636,75.3249384339,4.9528840297,0.02
 11/24  20:00:00,146.815780961,28.8003410595,30.9105862741,0.0,24.7345865669,47.5788473902,95.3670143452,81.807139022,4.9528840297,8.60699129355
 11/24  21:00:00,114.173022896,26.9385746202,21.3865511342,0.0,12.3672932834,38.6892022431,101.003999353,98.012268935,2.97173041782,0.02
 11/24  22:00:00,96.1703129943,20.981530258,20.9540914047,0.0284372081832,12.3672932834,27.0668015668,83.4204704779,80.4287400601,2.97173041782,0.02
 11/24  23:00:00,66.0966277054,17.9590497468,13.2240089606,0.0,4.12243109448,15.9888894789,77.6639280811,74.6721976632,2.97173041782,0.02
 11/24  24:00:00,76.864094534,22.9744874134,18.4078542561,0.208097472273,4.12243109448,15.9888894789,99.6538458303,96.6621154124,2.97173041782,0.02
 11/25  01:00:00,68.0483135608,18.3971124384,14.4112372237,0.312983894561,4.12243109448,15.9888894789,80.9318268329,77.9400964151,2.97173041782,0.02
 11/25  02:00:00,80.1469212958,23.5439689125,19.8416008079,1.32541290036,4.12243109448,15.9888894789,102.533923646,99.5421932282,2.97173041782,0.02
 11/25  03:00:00,67.9825549503,18.3094999001,13.5598943041,0.531732825651,4.12243109448,15.9888894789,82.9394458475,79.9477154297,2.97173041782,0.02
 11/25  04:00:00,89.9287578682,24.5515131032,22.4627684708,5.00409951645,4.12243109448,15.9888894789,104.407420693,101.415690276,2.97173041782,0.02
 11/25  05:00:00,97.3395383618,28.6908253866,23.1837280131,5.48488728677,4.12243109448,16.0517297156,123.675976992,120.684246574,2.97173041782,0.02
 11/25  06:00:00,104.996169249,29.1288880782,24.0784899199,8.53259956278,4.12243109448,16.0517297156,124.978558333,121.986827915,2.97173041782,0.02
 11/25  07:00:00,116.609058827,29.5669507698,17.0338299367,11.1596759682,4.12243109448,39.6058045677,105.424173988,102.43244357,2.97173041782,0.02
 11/25  08:00:00,175.880167751,29.5755049981,23.9880663636,41.3067143143,12.3672932834,65.3531420225,163.560013541,158.587129511,4.9528840297,0.02
 11/25  09:00:00,168.852617989,29.5742566133,28.6534170033,29.2167981687,12.3672932834,68.2430321324,156.687836396,151.714952367,4.9528840297,0.02
 11/25  10:00:00,193.860541577,29.6003399817,35.739350534,18.1971740583,16.4897243779,93.1370602926,142.130993919,134.186379471,7.92461444751,0.02
 11/25  11:00:00,195.608691868,29.6272189008,40.6842618402,14.1284109266,16.4897243779,93.1370602926,134.750784292,126.806169844,7.92461444751,0.02
 11/25  12:00:00,195.012203942,29.7150681148,43.0433279335,11.8443569282,16.4897243779,93.1370602926,139.276031713,122.740750051,7.92461444751,8.61066721455
 11/25  13:00:00,185.541582812,29.8247122115,44.3115625723,10.2331656594,16.4897243779,83.9857416113,127.74057972,119.795965273,7.92461444751,0.02
 11/25  14:00:00,183.915851043,29.8810941102,44.0980274158,8.76458423748,16.4897243779,83.9857416113,125.836309006,117.891694558,7.92461444751,0.02
 11/25  15:00:00,182.927033038,29.8577799547,42.8938780548,7.54723251358,16.4897243779,83.9857416113,124.7208874,116.776272952,7.92461444751,0.02
 11/25  16:00:00,151.474360178,29.5669507698,38.1921968503,0.0,12.3672932834,70.6512738906,64.4286908789,59.4558068492,4.9528840297,0.02
 11/25  17:00:00,151.737383776,29.5669507698,36.1060463626,0.0,12.3672932834,70.6512738906,66.0659370649,61.0930530352,4.9528840297,0.02
 11/25  18:00:00,145.795267553,29.5669507698,30.9240295297,0.0175471387032,12.3672932834,58.1284167478,73.7460406934,68.7731566637,4.9528840297,0.02
 11/25  19:00:00,101.267802294,26.9385746202,22.2299642701,0.0,12.3672932834,24.9413748627,98.3932585047,93.420374475,4.9528840297,0.02
 11/25  20:00:00,100.012167435,26.9385746202,20.9743293913,0.0,12.3672932834,24.9413748627,106.132224376,101.159340346,4.9528840297,0.02
 11/25  21:00:00,82.3225575938,26.9385746202,20.4192268619,0.0,4.12243109448,16.0517297156,115.46189652,112.470166102,2.97173041782,0.02
 11/25  22:00:00,71.3309540137,20.6529072088,15.8966450574,0.0,4.12243109448,15.9888894789,104.254171042,92.6807243809,2.97173041782,8.60171624327
 11/25  23:00:00,66.0741854947,17.9590497468,13.4314808743,0.0,4.12243109448,15.9888894789,84.3277903269,81.336059909,2.97173041782,0.02
 11/25  24:00:00,80.3542370457,23.5001626433,20.8471649577,1.22037426998,4.12243109448,15.9888894789,105.713971931,102.722241514,2.97173041782,0.02
 11/26  01:00:00,63.8331760558,17.9590497468,13.265275135,0.0,2.06121554724,15.9888894789,85.9628658854,82.9711354676,2.97173041782,0.02
 11/26  02:00:00,85.831644499,24.4639005649,23.5504782855,5.09249007938,2.06121554724,15.9888894789,108.177841979,105.186111561,2.97173041782,0.02
 11/26  03:00:00,76.985101219,19.7113005132,18.6147413502,6.0502083302,2.06121554724,15.9888894789,87.4623416966,84.4706112788,2.97173041782,0.02
 11/26  04:00:00,89.5315538731,24.6391256415,22.9450605944,9.22259219795,2.06121554724,15.9888894789,110.202583827,107.210853409,2.97173041782,0.02
 11/26  05:00:00,78.716498156,19.7113005132,17.8223729971,8.56539911675,2.06121554724,15.9888894789,89.4312407173,86.4395102995,2.97173041782,0.02
 11/26  06:00:00,91.3789726669,24.6391256415,21.9089998465,12.0307778205,2.06121554724,15.9888894789,111.903536782,108.911806364,2.97173041782,0.02
 11/26  07:00:00,72.6607597231,19.7113005132,17.2127602014,10.1281526994,2.06121554724,15.9888894789,90.3364454172,87.3447149994,2.97173041782,0.02
 11/26  08:00:00,74.3174728686,24.3105786228,21.880097572,9.16092313828,2.06121554724,15.9888894789,110.929382921,107.937652503,2.97173041782,0.02
 11/26  09:00:00,91.6380065129,19.565279616,21.4340387157,3.91900765087,4.12243109448,41.7362269337,83.4672023094,78.4943182797,4.9528840297,0.02
 11/26  10:00:00,105.204731795,23.7630002583,32.5019364699,1.95576501041,4.12243109448,41.7362269337,97.234215322,92.2613312923,4.9528840297,0.02
 11/26  11:00:00,89.1018865761,17.9590497468,24.4972891515,0.0,4.12243109448,41.7362269337,76.3203089418,71.3474249121,4.9528840297,0.02
 11/26  12:00:00,104.575573365,23.14971249,34.0228766969,0.251631370464,4.12243109448,41.7362269337,93.0689263437,88.096042314,4.9528840297,0.02
 11/26  13:00:00,94.5951031354,18.83517513,28.8480724177,0.324744472274,4.12243109448,41.7362269337,75.3684424601,70.3955584304,4.9528840297,0.02
 11/26  14:00:00,110.318118548,24.2010629499,38.9745314098,0.261779743932,4.12243109448,41.7362269337,92.2598924201,87.2870083904,4.9528840297,0.02
 11/26  15:00:00,97.6151852081,19.5360754366,31.3996222376,0.136601809979,4.12243109448,41.7362269337,74.8800356363,69.9071516066,4.9528840297,0.02
 11/26  16:00:00,106.901214661,23.6315814508,36.501485223,0.0767563495211,4.12243109448,41.7362269337,92.1399974247,87.1671133951,4.9528840297,0.02
 11/26  17:00:00,78.5652441923,18.83517513,27.8380480323,0.0697507277156,4.12243109448,24.8785346261,76.8782746562,71.9053906265,4.9528840297,0.02
 11/26  18:00:00,73.3411769277,17.9590497468,22.7732763771,0.0,2.06121554724,15.9888894789,81.1045093325,78.1127789147,2.97173041782,0.02
 11/26  19:00:00,78.4929231575,20.6529072088,25.1616104363,0.0,2.06121554724,15.9888894789,99.0661526688,96.074422251,2.97173041782,0.02
 11/26  20:00:00,71.8627595053,17.9590497468,21.2948589034,0.0,2.06121554724,15.9888894789,87.4474261789,84.4556957611,2.97173041782,0.02
 11/26  21:00:00,80.7026200063,22.4488121835,25.5290324628,0.0,2.06121554724,15.9888894789,108.50158362,105.509853203,2.97173041782,0.02
 11/26  22:00:00,78.5078925242,19.2732378216,25.4993652106,1.12643857269,2.06121554724,15.9888894789,87.740830788,84.7491003702,2.97173041782,0.02
 11/26  23:00:00,80.0587741369,22.4488121835,24.8851865232,0.0,2.06121554724,15.9888894789,110.020129128,107.02839871,2.97173041782,0.02
 11/26  24:00:00,76.9300806291,19.098012745,23.6590994042,1.56411748481,2.06121554724,15.9888894789,88.7653805979,85.77365018,2.97173041782,0.02
 11/27  01:00:00,88.5707479211,23.5439689125,28.4484905845,1.7922972958,4.12243109448,15.9888894789,110.087711395,107.095980977,2.97173041782,0.02
 11/27  02:00:00,73.1033547415,18.0685654197,20.3148908705,0.049831753025,4.12243109448,15.9888894789,88.4810955643,85.4893651465,2.97173041782,0.02
 11/27  03:00:00,87.6857508905,23.3249375667,27.7222154659,1.85260665144,4.12243109448,15.9888894789,118.884111818,107.310635799,2.97173041782,8.60174560181
 11/27  04:00:00,80.921805912,19.1637221487,24.0511545285,3.03686257076,4.12243109448,15.9888894789,89.4370381279,86.4453077101,2.97173041782,0.02
 11/27  05:00:00,118.871415911,28.6616212072,35.0046435006,3.10588809996,12.3672932834,24.9413748627,125.218093207,120.245209177,4.9528840297,0.02
 11/27  06:00:00,150.101160444,28.7123133394,38.8182388486,30.4713452249,12.3672932834,24.9413748627,195.965190365,190.992306335,4.9528840297,0.02
 11/27  07:00:00,198.313453915,29.6412527302,39.3722081613,26.1027490519,24.7345865669,70.7195625826,160.783031296,150.857263237,9.90576805939,0.02
 11/27  08:00:00,219.657442001,29.6738885944,43.7957814397,15.9957969405,37.1018798503,92.3937384068,139.056450141,129.130682081,9.90576805939,0.02
 11/27  09:00:00,233.625231506,29.7046909928,49.5758038038,12.1096065624,37.1018798503,104.434947198,131.055475273,121.129707213,9.90576805939,0.02
 11/27  10:00:00,248.432873484,29.7427302059,55.7137407913,8.69964139697,37.1018798503,116.476155989,124.630256157,114.704488098,9.90576805939,0.02
 11/27  11:00:00,252.665511701,29.7637650501,61.7288133596,6.89560731198,37.1018798503,116.476155989,129.499815285,110.968336012,9.90576805939,8.6257112135
 11/27  12:00:00,253.199188782,29.8114455894,64.0581296078,5.05213560743,37.1018798503,116.476155989,117.290790098,107.365022038,9.90576805939,0.02
 11/27  13:00:00,241.04807325,29.8841172313,65.2785250689,3.64962204645,37.1018798503,104.434947198,114.709644032,104.783875972,9.90576805939,0.02
 11/27  14:00:00,251.79915333,29.9568962704,64.8926486659,2.67212403535,37.1018798503,116.476155989,120.973994186,102.441202485,9.90576805939,8.62702364193
 11/27  15:00:00,249.964134307,30.0203153164,63.4819774801,2.18453489206,37.1018798503,116.476155989,110.80434194,100.878573881,9.90576805939,0.02
 11/27  16:00:00,249.677312564,30.1150375693,63.505210941,1.77989416134,37.1018798503,116.476155989,117.425362986,98.8951922096,9.90576805939,8.62440271739
 11/27  17:00:00,250.467146801,30.1041531861,62.0048947021,1.73237209486,37.1018798503,116.476155989,108.449233033,98.5234649733,9.90576805939,0.02
 11/27  18:00:00,259.789312955,30.0707671144,59.4788977388,1.86911361824,37.1018798503,116.476155989,108.89088114,98.9651130807,9.90576805939,0.02
 11/27  19:00:00,161.709893233,28.0337313492,46.5713176133,0.0,24.7345865669,47.5788473902,79.1933239744,74.2204399447,4.9528840297,0.02
 11/27  20:00:00,166.408552619,28.9098567324,50.3938470173,0.0,24.7345865669,47.5788473902,84.4414088026,79.4685247729,4.9528840297,0.02
 11/27  21:00:00,132.835054986,26.9385746202,40.0485650738,0.0,12.3672932834,38.6892022431,97.9070892661,94.9153588483,2.97173041782,0.02
 11/27  22:00:00,96.3657769092,15.4185902573,27.0466463618,0.0,12.3672932834,27.0668015668,61.4208623894,58.4291319715,2.97173041782,0.02
 11/27  23:00:00,85.1076632452,19.9739860672,30.4172401341,0.0,4.12243109448,15.9888894789,95.3298990248,83.7564120619,2.97173041782,8.60175654506
 11/27  24:00:00,70.5306277145,13.447460206,22.5522097308,0.0,4.12243109448,15.9888894789,55.7434518885,52.7517214707,2.97173041782,0.02
 11/28  01:00:00,90.3354993804,20.8063051813,34.8127573051,0.0,4.12243109448,15.9888894789,92.4095595972,89.4178291794,2.97173041782,0.02
 11/28  02:00:00,68.0140106085,12.921784976,20.5543366256,0.00693137104838,4.12243109448,15.9888894789,58.4131290821,55.4213986642,2.97173041782,0.02
 11/28  03:00:00,89.1199892612,20.6310801047,33.7465007582,0.0259716915813,4.12243109448,15.9888894789,93.3840479984,90.3923175806,2.97173041782,0.02
 11/28  04:00:00,72.7386321884,13.8855228976,24.1819234963,0.140228324498,4.12243109448,15.9888894789,57.1571653334,54.1654349156,2.97173041782,0.02
 11/28  05:00:00,126.704652828,28.5594065791,45.9864528795,0.0595300772467,12.3672932834,24.9413748627,111.69968194,106.726797911,4.9528840297,0.02
 11/28  06:00:00,144.56030329,28.7423654002,49.0680959685,14.6505786879,12.3672932834,24.9413748627,181.485973769,176.51308974,4.9528840297,0.02
 11/28  07:00:00,198.790594033,29.6945438408,54.8259105002,11.0728955058,24.7345865669,70.7195625826,147.453311197,137.527543138,9.90576805939,0.02
 11/28  08:00:00,223.772097359,29.8626435522,57.3380423954,6.37943143925,37.1018798503,92.3937384068,127.549732807,117.623964747,9.90576805939,0.02
 11/28  09:00:00,235.761409017,29.9791356262,59.4395116234,4.10760839066,37.1018798503,104.434947198,119.977627089,110.05185903,9.90576805939,0.02
 11/28  10:00:00,253.187858317,30.1047183084,66.4343016138,2.37204893595,37.1018798503,116.476155989,122.901674534,104.373858525,9.90576805939,8.62204795014
 11/28  11:00:00,257.816065413,30.2779113128,71.8845420556,1.37632635416,37.1018798503,116.476155989,110.299942273,100.374174214,9.90576805939,0.02
 11/28  12:00:00,258.209323911,30.4057929615,72.6396391259,0.886380577729,37.1018798503,116.476155989,107.915188042,97.989419983,9.90576805939,0.02
 11/28  13:00:00,247.085669023,30.4984203646,73.8104627302,0.540970886124,37.1018798503,104.434947198,114.961276601,96.432064894,9.90576805939,8.6234436478
 11/28  14:00:00,260.31288845,30.5739099514,75.0659150525,0.395595237874,37.1018798503,116.476155989,104.938906093,95.0131380336,9.90576805939,0.02
 11/28  15:00:00,259.990324661,30.608994646,74.7150656497,0.388923465383,37.1018798503,116.476155989,104.153440967,94.2276729076,9.90576805939,0.02
 11/28  16:00:00,261.048329383,30.7081241271,75.7406188716,0.322447092927,37.1018798503,116.476155989,111.445821005,92.9155604294,9.90576805939,8.62449251608
 11/28  17:00:00,264.226370446,30.6605688734,76.5224400448,0.417621998592,37.1018798503,116.476155989,102.97212136,93.0463533008,9.90576805939,0.02
 11/28  18:00:00,274.763941863,30.6289159401,75.2227827131,0.541690587158,37.1018798503,116.476155989,103.118662038,93.1928939781,9.90576805939,0.02
 11/28  19:00:00,174.590819134,28.3622783679,59.1236882612,0.0,24.7345865669,47.5788473902,74.7995189996,69.8266349699,4.9528840297,0.02
 11/28  20:00:00,177.750814846,28.9098567324,61.7361009133,0.0,24.7345865669,47.5788473902,79.50496779,74.5320837603,4.9528840297,0.02
 11/28  21:00:00,150.640463212,28.0337313492,56.7588154542,0.0,12.3672932834,38.6892022431,101.092710285,89.5139455627,2.97173041782,8.60703430462
 11/28  22:00:00,109.778401528,17.4773328469,38.3541689512,0.0,12.3672932834,27.0668015668,63.971282843,60.9795524251,2.97173041782,0.02
 11/28  23:00:00,94.3858148545,20.6529072088,38.9932870018,0.0,4.12243109448,15.9888894789,85.0741404777,82.0824100598,2.97173041782,0.02
 11/28  24:00:00,78.4786561317,14.257800155,29.6667145112,0.0,4.12243109448,15.9888894789,60.1366589605,57.1449285427,2.97173041782,0.02
 11/29  01:00:00,94.6894306458,20.1930174131,39.7799774487,0.0,4.12243109448,15.9888894789,89.715535247,86.7238048292,2.97173041782,0.02
 11/29  02:00:00,76.1582459148,13.447460206,28.179829092,0.0,4.12243109448,15.9888894789,58.2041077845,55.2123773666,2.97173041782,0.02
 11/29  03:00:00,93.5140915454,20.1930174131,38.6046383598,0.0,4.12243109448,15.9888894789,89.8660660395,86.8743356217,2.97173041782,0.02
 11/29  04:00:00,76.597563253,13.7395020004,28.3271046374,0.0,4.12243109448,15.9888894789,58.226935384,55.2352049662,2.97173041782,0.02
 11/29  05:00:00,134.544020123,28.5594065791,53.8853510322,0.0,12.3672932834,24.9413748627,108.272106129,103.2992221,4.9528840297,0.02
 11/29  06:00:00,143.775869697,28.799838138,55.7651858178,7.11158321877,12.3672932834,24.9413748627,177.672422689,172.699538659,4.9528840297,0.02
 11/29  07:00:00,200.168775228,29.8566667256,62.583718895,4.53114606659,24.7345865669,70.7195625826,144.406344407,134.480576347,9.90576805939,0.02
 11/29  08:00:00,229.798056444,30.1638595917,66.7663335601,2.67588723383,37.1018798503,92.3937384068,124.708962126,114.783194067,9.90576805939,0.02
 11/29  09:00:00,246.448519888,30.2560899988,71.8575067085,2.09975019616,37.1018798503,104.434947198,118.337243593,108.411475534,9.90576805939,0.02
 11/29  10:00:00,260.754794549,30.361099311,74.6035406661,1.51338175816,37.1018798503,116.476155989,122.825094005,104.297180113,9.90576805939,8.62214583299
 11/29  11:00:00,260.724652499,30.4581701364,74.9490650192,1.04012966337,37.1018798503,116.476155989,111.002324902,101.076556843,9.90576805939,0.02
 11/29  12:00:00,260.753878029,30.5207893583,75.1712635492,0.784276107261,37.1018798503,116.476155989,109.160269592,99.2345015331,9.90576805939,0.02
 11/29  13:00:00,246.109658455,30.5866195694,72.5910081948,0.696255144838,37.1018798503,104.434947198,116.663127316,98.1338652853,9.90576805939,8.62349397144
 11/29  14:00:00,256.299057696,30.6470992776,70.7184519736,0.656010422835,37.1018798503,116.476155989,106.855393857,96.9296257972,9.90576805939,0.02
 11/29  15:00:00,256.388753219,30.6809523054,70.7716054331,0.658820570639,37.1018798503,116.476155989,114.544390003,96.0128241437,9.90576805939,8.62579779966
 11/29  16:00:00,253.773407401,30.6686977629,68.0647852627,0.762829359623,37.1018798503,116.476155989,105.350574386,95.4248063264,9.90576805939,0.02
 11/29  17:00:00,254.166172931,30.6295396927,65.9801201359,0.930746313653,37.1018798503,116.476155989,105.056007084,95.1302390244,9.90576805939,0.02
 11/29  18:00:00,265.82026294,30.5988927412,65.7670235101,1.08377429185,37.1018798503,116.476155989,104.867805574,94.9420375146,9.90576805939,0.02
 11/29  19:00:00,165.569274507,28.252762695,50.2116509508,0.0,24.7345865669,47.5788473902,85.1954815932,71.63551755,4.9528840297,8.60708001351
 11/29  20:00:00,167.61250942,28.9098567324,51.5978076607,0.0,24.7345865669,47.5788473902,81.6470577088,76.6741736791,4.9528840297,0.02
 11/29  21:00:00,135.344091562,26.9385746202,42.5576209031,0.0,12.3672932834,38.6892022431,94.5628313579,91.57110094,2.97173041782,0.02
 11/29  22:00:00,100.792223293,15.6814278722,31.2102685567,0.0,12.3672932834,27.0668015668,60.0000191552,57.0082887374,2.97173041782,0.02
 11/29  23:00:00,89.8538275934,20.6529072088,34.4612998297,0.0,4.12243109448,15.9888894789,86.7942702129,83.802539795,2.97173041782,0.02
 11/29  24:00:00,74.5537148239,13.7102978209,26.3124604903,0.0,4.12243109448,15.9888894789,55.8840724339,52.8923420161,2.97173041782,0.02
 11/30  01:00:00,89.8694634743,20.4850592075,34.6679685125,0.0,4.12243109448,15.9888894789,91.1100869664,88.1183565485,2.97173041782,0.02
 11/30  02:00:00,67.9044401778,13.0093975143,20.3640860487,0.0,4.12243109448,15.9888894789,58.6751394575,55.6834090397,2.97173041782,0.02
 11/30  03:00:00,87.460107783,20.8501114505,31.8935605359,0.0,4.12243109448,15.9888894789,90.9095032242,87.9177728064,2.97173041782,0.02
 11/30  04:00:00,68.7723174916,13.6664915518,20.5590483017,0.0158209743304,4.12243109448,15.9888894789,59.0991231788,56.107392761,2.97173041782,0.02
 11/30  05:00:00,116.169019603,28.1797522464,35.8727409087,0.0172638636895,12.3672932834,24.9413748627,111.989721988,107.016837959,4.9528840297,0.02
 11/30  06:00:00,135.667399053,29.2586879148,40.5280708622,13.7813776591,12.3672932834,24.9413748627,180.719481674,175.746597644,4.9528840297,0.02
 11/30  07:00:00,179.712577723,29.7231370568,36.6053060387,10.1868909723,24.7345865669,70.7195625826,147.798286247,137.872518188,9.90576805939,0.02
 11/30  08:00:00,202.895266912,30.0561754206,38.0105425706,4.63656859249,37.1018798503,92.3937384068,126.992079175,117.066311115,9.90576805939,0.02
 11/30  09:00:00,214.082793987,30.2022278256,39.0782745836,2.56709309432,37.1018798503,104.434947198,126.814297236,108.288850085,9.90576805939,8.61967909161
 11/30  10:00:00,226.99850806,30.4853715018,40.8698953898,1.36651626533,37.1018798503,116.476155989,111.550294496,101.624526437,9.90576805939,0.02
 11/30  11:00:00,227.969546487,30.7823106519,41.923455769,0.98646036377,37.1018798503,116.476155989,107.16682109,97.2410530308,9.90576805939,0.02
 11/30  12:00:00,229.440087089,31.0696328752,43.1905969969,0.902288879669,37.1018798503,116.476155989,112.379386171,93.8479492239,9.90576805939,8.62566888755
 11/30  13:00:00,219.900199975,31.3791477636,45.5757608415,0.709546881314,37.1018798503,104.434947198,100.712871866,90.7871038068,9.90576805939,0.02
 11/30  14:00:00,234.276648367,31.51565243,47.881016257,0.602445014445,37.1018798503,116.476155989,98.8331539699,88.9073859105,9.90576805939,0.02
 11/30  15:00:00,235.181993875,31.5378854326,48.8354463527,0.531312816035,37.1018798503,116.476155989,106.385052129,87.8533792315,9.90576805939,8.62590483822
 11/30  16:00:00,233.660637586,31.3981980151,47.4318261689,0.553506881553,37.1018798503,116.476155989,98.0940437516,88.1682756922,9.90576805939,0.02
 11/30  17:00:00,231.664728356,31.0179211572,43.2879422831,0.73306680398,37.1018798503,116.476155989,100.885992689,90.96022463,9.90576805939,0.02
 11/30  18:00:00,240.92882827,30.689167835,40.8244873734,1.04459392778,37.1018798503,116.476155989,112.321740601,93.8017879101,9.90576805939,8.61418463134
 11/30  19:00:00,147.771539504,28.1432470221,32.5234556621,0.0,24.7345865669,47.5788473902,77.3565189124,72.3836348827,4.9528840297,0.02
 11/30  20:00:00,150.303659899,28.9098567324,34.288968945,0.0,24.7345865669,47.5788473902,83.4806939151,78.5078098854,4.9528840297,0.02
 11/30  21:00:00,119.084744724,27.3766373118,25.8602094964,0.0,12.3672932834,38.6892022431,97.2915127898,94.299782372,2.97173041782,0.02
 11/30  22:00:00,85.7506930786,15.2433651806,16.6067977949,0.0,12.3672932834,27.0668015668,58.1465921409,55.1548617231,2.97173041782,0.02
 11/30  23:00:00,76.1802816058,22.4488121835,18.9357569508,0.0,4.12243109448,15.9888894789,95.2951362815,92.3034058636,2.97173041782,0.02
 11/30  24:00:00,73.8914928749,19.2732378216,19.664015189,0.174657710939,4.12243109448,15.9888894789,77.8250529841,74.8333225663,2.97173041782,0.02
 12/01  01:00:00,77.6135552729,23.1059062209,19.4074138956,0.226981098308,4.12243109448,15.9888894789,99.3097330576,96.3180026397,2.97173041782,0.02
 12/01  02:00:00,68.0751589197,18.3971124384,14.4072436032,0.289940706896,4.12243109448,15.9888894789,81.0434497137,78.0517192959,2.97173041782,0.02
 12/01  03:00:00,78.5420702657,23.5439689125,18.7244755869,1.18568766252,4.12243109448,15.9888894789,102.192044592,99.2003141741,2.97173041782,0.02
 12/01  04:00:00,72.0968408419,19.0542064758,15.162366862,1.85097262955,4.12243109448,15.9888894789,83.3846407428,80.3929103249,2.97173041782,0.02
 12/01  05:00:00,103.727962798,28.1067417978,19.6452359605,1.59542598357,12.3672932834,24.9413748627,117.336169591,112.363285561,4.9528840297,0.02
 12/01  06:00:00,140.197894325,29.2035296627,27.3970009686,26.9393973118,12.3672932834,24.9413748627,187.898838255,182.925954226,4.9528840297,0.02
 12/01  07:00:00,177.744671384,29.6975559993,19.269027113,21.2897725092,24.7345865669,70.7195625826,154.093215261,144.167447201,9.90576805939,0.02
 12/01  08:00:00,197.5336896,29.848901573,18.8765406625,13.5422613372,37.1018798503,92.3937384068,132.930519399,123.00475134,9.90576805939,0.02
 12/01  09:00:00,210.233188162,29.9818598779,29.0243000294,8.56298525617,37.1018798503,104.434947198,132.07071716,113.545236064,9.90576805939,8.61971303631
 12/01  10:00:00,232.518352046,30.2084661136,42.703322622,5.32983831425,37.1018798503,116.476155989,114.99261347,105.06684541,9.90576805939,0.02
 12/01  11:00:00,238.832497441,30.6408095963,50.3294014809,3.58492805365,37.1018798503,116.476155989,108.696123882,98.770355823,9.90576805939,0.02
 12/01  12:00:00,242.254389161,31.0745248397,54.4403397787,2.46199503278,37.1018798503,116.476155989,112.799928013,94.2669238602,9.90576805939,8.62723609347
 12/01  13:00:00,231.130951724,31.4658966994,56.0164853208,1.41280114081,37.1018798503,104.434947198,101.234473757,91.308705698,9.90576805939,0.02
 12/01  14:00:00,242.727064756,31.7077626632,55.7765479297,0.965178358576,37.1018798503,116.476155989,107.679949711,89.1469465413,9.90576805939,8.62723510987
 12/01  15:00:00,241.751927533,31.7805533582,54.934292546,0.759781560339,37.1018798503,116.476155989,98.3127356331,88.3869675737,9.90576805939,0.02
 12/01  16:00:00,243.499028634,31.6257651241,56.9204882815,0.675633998088,37.1018798503,116.476155989,98.9252151445,88.9994470851,9.90576805939,0.02
 12/01  17:00:00,242.895740243,31.1901629407,54.3011568008,0.778596709781,37.1018798503,116.476155989,110.635558082,92.1087427119,9.90576805939,8.62104731101
 12/01  18:00:00,247.46486572,30.7876187737,47.2360654585,1.07064812527,37.1018798503,116.476155989,105.569955407,95.644187348,9.90576805939,0.02
 12/01  19:00:00,151.100822586,28.1432470221,35.8527392407,0.0,24.7345865669,47.5788473902,78.6195855309,73.6467015012,4.9528840297,0.02
 12/01  20:00:00,153.233943206,28.9098567324,37.2192465331,0.0,24.7345865669,47.5788473902,85.0384088886,80.0655248589,4.9528840297,0.02
 12/01  21:00:00,121.378415321,27.3766373118,28.153872072,0.0,12.3672932834,38.6892022431,99.3865990755,96.3948686576,2.97173041782,0.02
 12/01  22:00:00,90.5995587136,17.0392701553,19.613383776,0.0,12.3672932834,27.0668015668,66.7776232658,63.785892848,2.97173041782,0.02
 12/01  23:00:00,77.4896406779,22.4488121835,20.2548372782,0.0,4.12243109448,15.9888894789,95.5484121107,92.5566816929,2.97173041782,0.02
 12/01  24:00:00,74.7506273215,19.2732378216,20.6836206985,0.123702039299,4.12243109448,15.9888894789,79.3345934016,76.3428629838,2.97173041782,0.02
 12/02  01:00:00,78.2713749319,23.1059062209,20.2063014999,0.173175886117,4.12243109448,15.9888894789,100.897144356,97.9054139379,2.97173041782,0.02
 12/02  02:00:00,68.6355531848,18.3971124384,15.3137508433,0.233171341258,4.12243109448,15.9888894789,82.2407107073,79.2489802894,2.97173041782,0.02
 12/02  03:00:00,79.7910349646,23.5439689125,20.4292289564,0.974587796713,4.12243109448,15.9888894789,103.541895107,100.550164689,2.97173041782,0.02
 12/02  04:00:00,72.408919809,19.0542064758,16.9827869736,1.5272511052,4.12243109448,15.9888894789,84.2923757108,81.3006452929,2.97173041782,0.02
 12/02  05:00:00,86.3124002883,27.8147000034,21.9501605112,1.58278360937,4.12243109448,16.0517297156,124.809483119,121.817752701,2.97173041782,0.02
 12/02  06:00:00,92.6496920029,28.6908253866,24.9148149439,4.07929546855,4.12243109448,16.0517297156,125.919572992,122.927842574,2.97173041782,0.02
 12/02  07:00:00,108.875369689,29.5669507698,20.4943593493,7.34272847225,4.12243109448,39.6058045677,106.480317409,103.488586992,2.97173041782,0.02
 12/02  08:00:00,171.126268282,29.597696425,29.1529973485,33.9595437292,12.3672932834,65.3531420225,173.214241185,159.659604432,4.9528840297,8.60175272346
 12/02  09:00:00,171.534300775,29.5894943572,37.1487781822,23.4891961087,12.3672932834,68.2430321324,157.326736822,152.353852792,4.9528840297,0.02
 12/02  10:00:00,199.400536341,29.6252877503,45.6154780064,13.836108362,16.4897243779,93.1370602926,143.204381996,135.259767548,7.92461444751,0.02
 12/02  11:00:00,204.306511617,29.6835934955,53.7991419172,10.5000142174,16.4897243779,93.1370602926,136.002263248,128.057648801,7.92461444751,0.02
 12/02  12:00:00,206.695771623,29.7693012055,57.6086797308,8.99401801921,16.4897243779,93.1370602926,132.111163418,124.166548971,7.92461444751,0.02
 12/02  13:00:00,197.159596662,29.7809302664,58.3291440734,7.87734792986,16.4897243779,83.9857416113,130.729872291,122.785257844,7.92461444751,0.02
 12/02  14:00:00,196.538217421,29.7625413464,58.9495252041,6.65396834947,16.4897243779,83.9857416113,129.950089246,122.005474799,7.92461444751,0.02
 12/02  15:00:00,195.880201826,29.7969074621,59.2710725482,5.64008098039,16.4897243779,83.9857416113,136.520634028,119.98733584,7.92461444751,8.60868374088
 12/02  16:00:00,166.357227577,29.5669507698,53.0750570424,0.0,12.3672932834,70.6512738906,66.4964021081,61.5235180784,4.9528840297,0.02
 12/02  17:00:00,165.101645045,29.5669507698,49.4703197491,0.0,12.3672932834,70.6512738906,68.1432362948,63.1703522651,4.9528840297,0.02
 12/02  18:00:00,161.638281693,29.5669507698,46.7845980725,0.0,12.3672932834,58.1284167478,74.7265550894,69.7536710597,4.9528840297,0.02
 12/02  19:00:00,114.49792437,26.9385746202,35.4600871067,0.0,12.3672932834,24.9413748627,98.458846106,93.4859620763,4.9528840297,0.02
