Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  20:00:00,117.7584926,27.3766373118,38.2825926306,0.0,12.3672932834,24.9413748627,105.402309317,100.429425287,4.9528840297,0.02
 12/02  21:00:00,103.508014203,27.8147000034,40.7285588591,0.0,4.12243109448,16.0517297156,114.349470981,111.357740564,2.97173041782,0.02
 12/02  22:00:00,63.7233505386,11.9726998312,17.2351504957,0.0,4.12243109448,15.9888894789,59.6321266171,56.6403961993,2.97173041782,0.02
 12/02  23:00:00,74.2485748619,16.1631447721,23.4617336762,0.0,4.12243109448,15.9888894789,79.9536825117,76.9619520939,2.97173041782,0.02
 12/02  24:00:00,74.2284847331,15.7141685284,23.9022122094,0.0,4.12243109448,15.9888894789,78.9289895552,75.9372591374,2.97173041782,0.02
 12/03  01:00:00,73.9156588001,14.3454126933,27.02770133,0.0496184698305,2.06121554724,15.9888894789,63.5972396569,60.6055092391,2.97173041782,0.02
 12/03  02:00:00,71.3111917722,13.0093975143,25.8060412137,0.026011597029,2.06121554724,15.9888894789,59.1419788332,56.1502484154,2.97173041782,0.02
 12/03  03:00:00,78.705449596,15.9331998742,30.2213611048,0.0,2.06121554724,15.9888894789,72.1543893611,69.1626589433,2.97173041782,0.02
 12/03  04:00:00,83.8136491808,18.83517513,32.3440307085,0.0255924476682,2.06121554724,15.9888894789,83.4638287302,80.4720983124,2.97173041782,0.02
 12/03  05:00:00,73.7186726727,16.5902939116,24.4350421765,0.14244788419,2.06121554724,15.9888894789,74.3846248446,71.3928944268,2.97173041782,0.02
 12/03  06:00:00,63.9998796912,13.9073500017,17.5109346747,0.0886685063583,2.06121554724,15.9888894789,64.2023042088,61.210573791,2.97173041782,0.02
 12/03  07:00:00,83.6252193656,23.7630002583,31.3803534429,0.455423492984,2.06121554724,15.9888894789,107.815134661,104.823404244,2.97173041782,0.02
 12/03  08:00:00,59.6780024522,17.9590497468,23.2051016254,0.0,2.06121554724,15.9888894789,86.5867986813,83.5950682635,2.97173041782,0.02
 12/03  09:00:00,113.289416824,24.2886754882,42.4159046384,0.146508088879,4.12243109448,41.7362269337,103.07669764,98.1038136104,4.9528840297,0.02
 12/03  10:00:00,102.679634505,19.4484628982,36.8571707107,0.051596708421,4.12243109448,41.7362269337,80.9023691212,75.9294850915,4.9528840297,0.02
 12/03  11:00:00,117.557200498,23.9382253349,47.1795639822,0.00108246347059,4.12243109448,41.7362269337,97.631455648,92.6585716183,4.9528840297,0.02
 12/03  12:00:00,108.374226308,19.7113005132,42.3405214946,0.0,4.12243109448,41.7362269337,75.5235678797,70.55068385,4.9528840297,0.02
 12/03  13:00:00,119.891787557,23.7630002583,49.6904584687,0.0,4.12243109448,41.7362269337,101.412463343,87.8590236088,4.9528840297,8.60055570471
 12/03  14:00:00,106.521722179,19.3608503599,40.838467502,0.0,4.12243109448,41.7362269337,75.3882708013,70.4153867716,4.9528840297,0.02
 12/03  15:00:00,121.271852633,24.2010629499,50.6324609627,0.0,4.12243109448,41.7362269337,94.1381060016,89.1652219719,4.9528840297,0.02
 12/03  16:00:00,105.099044188,19.3608503599,39.4157896443,0.0,4.12243109448,41.7362269337,77.4123333675,72.4394493378,4.9528840297,0.02
 12/03  17:00:00,101.533679645,23.7630002583,45.8408764235,0.0,4.12243109448,24.8785346261,97.0498959468,92.0770119171,4.9528840297,0.02
 12/03  18:00:00,81.3304838462,16.5793803596,32.2118070895,0.0,2.06121554724,15.9888894789,69.7877893132,66.7960588954,2.97173041782,0.02
 12/03  19:00:00,75.2959821726,15.4896804066,27.2612091835,0.0,2.06121554724,15.9888894789,75.6510613119,72.6593308941,2.97173041782,0.02
 12/03  20:00:00,79.2824292089,15.8183034558,30.9422180969,0.0,2.06121554724,15.9888894789,72.8233039091,69.8315734913,2.97173041782,0.02
 12/03  21:00:00,71.8770378829,13.9073500017,25.4480903717,0.0286709966439,2.06121554724,15.9888894789,64.599523674,61.6077932561,2.97173041782,0.02
 12/03  22:00:00,79.5701526694,16.5902939116,30.4111972296,0.0177727965923,2.06121554724,15.9888894789,74.480018768,71.4882883502,2.97173041782,0.02
 12/03  23:00:00,87.9039131449,19.0104002066,36.2593962184,0.0252657639289,2.06121554724,15.9888894789,88.6219165587,85.6301861409,2.97173041782,0.02
 12/03  24:00:00,77.6751364368,16.2982521172,28.8074764387,0.0185191694157,2.06121554724,15.9888894789,77.4612468782,74.4695164604,2.97173041782,0.02
 12/04  01:00:00,73.9389881672,14.1701876167,25.1814208919,0.0332375764499,4.12243109448,15.9888894789,65.2586469337,62.2669165159,2.97173041782,0.02
 12/04  02:00:00,74.8562276851,14.3454126933,25.8529863115,0.103686595502,4.12243109448,15.9888894789,64.573056474,61.5813260562,2.97173041782,0.02
 12/04  03:00:00,88.0567661552,18.9227876683,34.3218431905,0.142068730118,4.12243109448,15.9888894789,84.4837879298,81.492057512,2.97173041782,0.02
 12/04  04:00:00,90.2960898189,19.2732378216,36.1053903668,0.247395052725,4.12243109448,15.9888894789,85.011865421,82.0201350032,2.97173041782,0.02
 12/04  05:00:00,135.09609002,28.6470191174,54.25956707,0.0902407173612,12.3672932834,24.9413748627,120.537350562,115.564466532,4.9528840297,0.02
 12/04  06:00:00,157.485897719,28.7191760849,60.0787805003,16.5886779999,12.3672932834,24.9413748627,191.686866138,186.713982108,4.9528840297,0.02
 12/04  07:00:00,216.651571674,29.6625847791,70.4137772667,11.0287988013,24.7345865669,70.7195625826,156.745005939,146.819237879,9.90576805939,0.02
 12/04  08:00:00,239.028832594,29.7348463471,72.8171881692,6.28481051957,37.1018798503,92.3937384068,133.564971849,123.639203789,9.90576805939,0.02
 12/04  09:00:00,249.978907313,29.817443648,73.3875205507,4.53872803767,37.1018798503,104.434947198,134.499854639,115.974163633,9.90576805939,8.61992294628
 12/04  10:00:00,260.910186526,29.9810901498,74.0345692574,2.61778930987,37.1018798503,116.476155989,122.380905241,112.455137182,9.90576805939,0.02
 12/04  11:00:00,263.53649325,30.478201201,77.539816931,1.24113136373,37.1018798503,116.476155989,113.976402653,104.050634593,9.90576805939,0.02
 12/04  12:00:00,266.762630946,30.9004498737,80.7358487273,0.848748991823,37.1018798503,116.476155989,112.576367813,94.0430932402,9.90576805939,8.6275065131
 12/04  13:00:00,255.61280009,31.1562919814,81.7305133278,0.490230517145,37.1018798503,104.434947198,99.1956787105,89.2699106511,9.90576805939,0.02
 12/04  14:00:00,266.13386579,31.1836617587,80.439963578,0.232677600055,37.1018798503,116.476155989,102.029953577,92.1041855174,9.90576805939,0.02
 12/04  15:00:00,265.279736326,31.160192186,79.6648137598,0.177373335842,37.1018798503,116.476155989,113.331766356,94.7997564979,9.90576805939,8.62624179864
 12/04  16:00:00,263.51696931,31.0319383732,77.9815765513,0.226322244198,37.1018798503,116.476155989,106.775294233,96.8495261734,9.90576805939,0.02
 12/04  17:00:00,262.693798203,30.8837254839,74.895953391,0.288297475193,37.1018798503,116.476155989,107.860035298,97.9342672385,9.90576805939,0.02
 12/04  18:00:00,272.237961055,30.7657414233,72.7338514757,0.367791089679,37.1018798503,116.476155989,117.003694194,98.4834430151,9.90576805939,8.61448311929
 12/04  19:00:00,173.723309671,28.4936971754,58.1247737371,0.0,24.7345865669,47.5788473902,77.3259861106,72.3531020809,4.9528840297,0.02
 12/04  20:00:00,175.842611987,29.0193724053,59.7184001642,0.0,24.7345865669,47.5788473902,82.5754661664,77.6025821367,4.9528840297,0.02
 12/04  21:00:00,147.707451282,28.0337313492,53.8258156115,0.0,12.3672932834,38.6892022431,96.5401015992,93.5483711814,2.97173041782,0.02
 12/04  22:00:00,101.155520401,15.4623965264,31.7925899785,0.0,12.3672932834,27.0668015668,60.7494516719,57.7577212541,2.97173041782,0.02
 12/04  23:00:00,89.5610935452,19.7549547214,35.0897024064,0.0,4.12243109448,15.9888894789,85.7824616568,82.790731239,2.97173041782,0.02
 12/04  24:00:00,75.4710078431,13.7102978209,27.2297527443,0.0,4.12243109448,15.9888894789,56.8582387493,53.8665083315,2.97173041782,0.02
 12/05  01:00:00,87.5288224923,19.7549547214,33.0574312491,0.0,4.12243109448,15.9888894789,93.2598121108,90.268081693,2.97173041782,0.02
 12/05  02:00:00,72.8723913465,12.9875704102,25.3735180528,0.00353038900303,4.12243109448,15.9888894789,55.2022492143,52.2105187965,2.97173041782,0.02
 12/05  03:00:00,84.4225576429,18.8570022341,30.8723037255,0.0,4.12243109448,15.9888894789,84.6822011616,81.6904707438,2.97173041782,0.02
 12/05  04:00:00,70.2834425833,12.0896179229,23.700235546,0.00900145196616,4.12243109448,15.9888894789,49.5574180665,46.5656876487,2.97173041782,0.02
 12/05  05:00:00,133.670873606,28.7346316558,52.8369785717,0.0,12.3672932834,24.9413748627,110.573431301,105.600547272,4.9528840297,0.02
 12/05  06:00:00,144.986609449,28.7854540413,56.6752673224,7.42662466803,12.3672932834,24.9413748627,181.877615724,176.904731694,4.9528840297,0.02
 12/05  07:00:00,206.69540173,29.8066095446,67.0324974981,4.30988355804,24.7345865669,70.7195625826,147.781817003,137.856048944,9.90576805939,0.02
 12/05  08:00:00,233.372801998,30.0937866588,70.4962216557,2.5907989625,37.1018798503,92.3937384068,128.106792752,118.181024693,9.90576805939,0.02
 12/05  09:00:00,249.431133619,30.193609466,74.9731737013,2.02918223373,37.1018798503,104.434947198,126.421155491,107.895432296,9.90576805939,8.61995513593
 12/05  10:00:00,263.623346148,30.313533815,77.6221432311,1.41091983887,37.1018798503,116.476155989,103.959576836,94.0338087763,9.90576805939,0.02
 12/05  11:00:00,266.978508528,30.7205958662,81.4666851503,0.513836564228,37.1018798503,116.476155989,90.2428937348,80.3171256754,9.90576805939,0.02
 12/05  12:00:00,272.135357923,31.2831277546,86.3646322563,0.210069397007,37.1018798503,116.476155989,80.8807749852,62.3474298521,9.90576805939,8.6275770737
 12/05  13:00:00,265.681409816,31.9627761866,91.4085909735,0.0742438726059,37.1018798503,104.434947198,59.608940139,49.6831720796,9.90576805939,0.02
 12/05  14:00:00,282.513872416,32.5467379266,95.6881511478,0.00138983473796,37.1018798503,116.476155989,59.4791871729,40.9457724213,9.90576805939,8.62764669224
 12/05  15:00:00,280.302224707,32.8552667232,93.1648931833,0.00475231811338,37.1018798503,116.476155989,54.0846318728,44.1588638134,9.90576805939,0.02
 12/05  16:00:00,275.577564721,32.7084206978,88.5333759353,0.0585920551245,37.1018798503,116.476155989,64.9019582774,54.976190218,9.90576805939,0.02
 12/05  17:00:00,273.498844224,32.1366075881,84.6096747411,0.126740518968,37.1018798503,116.476155989,87.4323380529,68.905029969,9.90576805939,8.62154002457
 12/05  18:00:00,281.950168361,31.6312961589,81.7645247087,0.183807823215,37.1018798503,116.476155989,90.9653900773,81.0396220179,9.90576805939,0.02
 12/05  19:00:00,180.616289128,28.6032128483,64.9082320871,0.0,24.7345865669,47.5788473902,72.1287173219,67.1558332922,4.9528840297,0.02
 12/05  20:00:00,183.304255651,29.0193724053,67.1800347381,0.0,24.7345865669,47.5788473902,79.1801426395,74.2072586098,4.9528840297,0.02
 12/05  21:00:00,155.99826262,28.252762695,61.897585118,0.0,12.3672932834,38.6892022431,93.1240110578,90.13228064,2.97173041782,0.02
 12/05  22:00:00,105.669851899,15.6814278722,36.0878840292,0.0,12.3672932834,27.0668015668,53.9862097695,50.9944793516,2.97173041782,0.02
 12/05  23:00:00,94.4567209079,19.7549547214,39.9853291521,0.0,4.12243109448,15.9888894789,79.7199221194,76.7281917015,2.97173041782,0.02
 12/05  24:00:00,79.9756763958,13.8855228976,31.5591956022,0.0,4.12243109448,15.9888894789,54.3394440276,51.3477136097,2.97173041782,0.02
 12/06  01:00:00,92.2864968261,19.7549547214,37.8151049649,0.0,4.12243109448,15.9888894789,90.5186912536,87.5269608358,2.97173041782,0.02
 12/06  02:00:00,78.3338730149,13.7979103592,30.0050046471,0.0,4.12243109448,15.9888894789,58.8434224973,55.8516920795,2.97173041782,0.02
 12/06  03:00:00,91.4560726592,19.7549547214,36.9846807391,0.0,4.12243109448,15.9888894789,92.7070197382,89.7152893204,2.97173041782,0.02
 12/06  04:00:00,75.7716464206,12.9875704102,28.2763028313,0.0,4.12243109448,15.9888894789,55.055528102,52.0637976842,2.97173041782,0.02
 12/06  05:00:00,139.340574293,28.6251159829,58.6161943157,0.0,12.3672932834,24.9413748627,118.577805086,105.023162138,4.9528840297,8.60175891736
 12/06  06:00:00,148.029724535,28.8332079766,62.5847605166,4.5124921161,12.3672932834,24.9413748627,178.998823904,174.025939874,4.9528840297,0.02
 12/06  07:00:00,210.585590709,29.9872624892,72.3967869668,2.65512975037,24.7345865669,70.7195625826,144.57780879,134.65204073,9.90576805939,0.02
 12/06  08:00:00,235.971527771,30.2942127918,73.8818980174,1.60343035409,37.1018798503,92.3937384068,126.298532843,116.372764784,9.90576805939,0.02
 12/06  09:00:00,248.51952594,30.411942439,74.6153811708,1.25704567562,37.1018798503,104.434947198,120.472410645,110.546642586,9.90576805939,0.02
 12/06  10:00:00,264.034815246,30.5177054927,78.3202124465,0.920108175197,37.1018798503,116.476155989,107.095154853,97.1693867934,9.90576805939,0.02
 12/06  11:00:00,267.764542778,30.6521899299,82.2481544911,0.586814290647,37.1018798503,116.476155989,96.9601787458,78.4279551625,9.90576805939,8.62645552391
 12/06  12:00:00,271.876017096,30.9288318161,86.3846461228,0.285019872644,37.1018798503,116.476155989,77.2535390431,67.3277709837,9.90576805939,0.02
 12/06  13:00:00,262.006879103,31.3083035918,88.4278749095,0.0348563924252,37.1018798503,104.434947198,71.2739265668,61.3481585074,9.90576805939,0.02
 12/06  14:00:00,276.668351531,31.6839730368,90.7068399401,0.0,37.1018798503,116.476155989,72.6114632316,54.0779071768,9.90576805939,8.62778799536
 12/06  15:00:00,276.834606759,31.6602883149,90.8969684942,0.0,37.1018798503,116.476155989,61.9039101722,51.9781421128,9.90576805939,0.02
 12/06  16:00:00,274.455781021,31.7202705451,88.4582998038,0.0,37.1018798503,116.476155989,74.9862485477,56.4553783228,9.90576805939,8.62510216554
 12/06  17:00:00,273.060824979,31.5449953822,84.8750179447,0.0150482587253,37.1018798503,116.476155989,76.6103911575,66.6846230981,9.90576805939,0.02
 12/06  18:00:00,282.611809315,31.3686309565,82.8005471335,0.0720713971791,37.1018798503,116.476155989,88.4938854479,78.5681173885,9.90576805939,0.02
 12/06  19:00:00,181.379935639,28.4936971754,65.7813829324,0.0,24.7345865669,47.5788473902,71.9245168142,66.9516327845,4.9528840297,0.02
 12/06  20:00:00,184.408618549,29.0193724053,68.2843859029,0.0,24.7345865669,47.5788473902,78.7274913614,73.7546073317,4.9528840297,0.02
 12/06  21:00:00,157.035089851,28.252762695,62.9344003992,0.0,12.3672932834,38.6892022431,91.7306813567,88.7389509389,2.97173041782,0.02
 12/06  22:00:00,104.131917472,15.4185902573,34.8127807482,0.0,12.3672932834,27.0668015668,62.8978759135,51.3214989126,2.97173041782,8.60464658311
 12/06  23:00:00,100.985808846,20.8063051813,45.4630662796,0.0,4.12243109448,15.9888894789,80.3063954565,77.3146650387,2.97173041782,0.02
 12/06  24:00:00,71.323331873,12.5713348227,24.221038929,0.0,4.12243109448,15.9888894789,55.7554592449,52.763728827,2.97173041782,0.02
 12/07  01:00:00,96.1395437837,20.7771010019,40.6460055354,0.0,4.12243109448,15.9888894789,89.9921357636,87.0004053458,2.97173041782,0.02
 12/07  02:00:00,68.1789406799,12.5713348227,21.0766478521,0.0,4.12243109448,15.9888894789,59.0823288662,56.0905984483,2.97173041782,0.02
 12/07  03:00:00,89.5701534172,19.8791485145,34.9977527059,0.0,4.12243109448,15.9888894789,85.3015228668,82.3097924489,2.97173041782,0.02
 12/07  04:00:00,63.5888279001,11.1258800013,17.9783598189,0.0,4.12243109448,15.9888894789,50.0778821808,47.086151763,2.97173041782,0.02
 12/07  05:00:00,129.280474011,28.9098567324,48.2713535721,0.0,12.3672932834,24.9413748627,111.07233712,106.099453091,4.9528840297,0.02
 12/07  06:00:00,135.658166715,28.9117637386,49.0684184635,5.57872085269,12.3672932834,24.9413748627,180.677681927,175.704797897,4.9528840297,0.02
 12/07  07:00:00,188.003917352,29.8563494253,48.1656325925,4.43552404329,24.7345865669,70.7195625826,147.739465736,137.813697677,9.90576805939,0.02
 12/07  08:00:00,207.832482484,30.2195353414,44.5089899776,2.91196840825,37.1018798503,92.3937384068,129.114658223,119.188890163,9.90576805939,0.02
 12/07  09:00:00,217.358106896,30.280513079,42.2285504058,2.61385339742,37.1018798503,104.434947198,123.693913868,113.768145808,9.90576805939,0.02
 12/07  10:00:00,228.79746829,30.3334610638,42.0497984324,2.13738223495,37.1018798503,116.476155989,128.614322021,110.086608293,9.90576805939,8.62194566929
 12/07  11:00:00,228.106178757,30.3924442395,41.5712791415,1.86513275196,37.1018798503,116.476155989,117.35438888,107.428620821,9.90576805939,0.02
 12/07  12:00:00,228.078157035,30.6007686708,41.7741033828,1.42571458675,37.1018798503,116.476155989,112.845938497,102.920170437,9.90576805939,0.02
 12/07  13:00:00,216.917914767,30.867119375,42.6824515585,1.13250751621,37.1018798503,104.434947198,117.675950473,99.1461908093,9.90576805939,8.62399160461
 12/07  14:00:00,230.823005177,31.2338470723,44.3406900915,0.970943510166,37.1018798503,116.476155989,104.642270946,94.7165028865,9.90576805939,0.02
 12/07  15:00:00,232.109024067,31.403838114,45.5431770213,0.884605585309,37.1018798503,116.476155989,102.346524645,92.4207565851,9.90576805939,0.02
 12/07  16:00:00,232.981493339,31.364589637,46.4798539152,0.859900421456,37.1018798503,116.476155989,110.627358621,92.09766089,9.90576805939,8.62392967169
 12/07  17:00:00,233.328114527,31.0631351488,44.6848742944,0.954314391531,37.1018798503,116.476155989,103.974935562,94.0491675031,9.90576805939,0.02
 12/07  18:00:00,240.736220114,30.708802713,40.474953884,1.18187547126,37.1018798503,116.476155989,107.000737737,97.0749696774,9.90576805939,0.02
 12/07  19:00:00,144.903887715,28.1432470221,29.6557724155,0.0,24.7345865669,47.5788473902,79.3955724632,74.4226884335,4.9528840297,0.02
 12/07  20:00:00,146.311054804,28.9098567324,30.2770726432,0.0,24.7345865669,47.5788473902,94.613870756,81.0537857718,4.9528840297,8.60720095448
 12/07  21:00:00,113.448853319,26.9385746202,19.9300895118,0.0,12.3672932834,38.6892022431,100.352463239,97.3607328208,2.97173041782,0.02
 12/07  22:00:00,94.1072815417,19.2732378216,18.851588788,0.00144725782758,12.3672932834,27.0668015668,74.2723990521,71.2806686343,2.97173041782,0.02
 12/07  23:00:00,75.1131069014,22.4488121835,15.6906694569,0.0,4.12243109448,15.9888894789,96.4003756295,93.4086452117,2.97173041782,0.02
 12/07  24:00:00,73.6151684386,18.9227876683,16.4010772752,0.171093913505,4.12243109448,15.9888894789,79.9703111979,76.9785807801,2.97173041782,0.02
 12/08  01:00:00,82.1440121108,23.412550105,18.5949698173,0.64313196201,4.12243109448,15.9888894789,101.113736982,98.1220065645,2.97173041782,0.02
 12/08  02:00:00,68.5242703461,17.9590497468,12.0800113864,0.0,4.12243109448,15.9888894789,82.6620231097,79.6702926919,2.97173041782,0.02
 12/08  03:00:00,82.4547342703,23.5439689125,18.9730088773,1.32902634853,4.12243109448,15.9888894789,104.243517435,101.251787017,2.97173041782,0.02
 12/08  04:00:00,73.8795903756,19.0542064758,16.1283663714,1.8087568265,4.12243109448,15.9888894789,84.5774227012,81.5856922834,2.97173041782,0.02
 12/08  05:00:00,106.721932539,28.5740086688,23.8753559262,2.12405723523,12.3672932834,24.9413748627,118.773985153,113.801101123,4.9528840297,0.02
 12/08  06:00:00,130.743096694,28.7562993419,29.1019619704,20.7855723152,12.3672932834,24.9413748627,189.697497083,184.724613053,4.9528840297,0.02
 12/08  07:00:00,181.738561085,29.7227390761,27.1750189764,19.2943922628,24.7345865669,70.7195625826,154.941657123,145.015889063,9.90576805939,0.02
 12/08  08:00:00,202.418142475,29.8782570938,29.5983852656,12.7495123922,37.1018798503,92.3937384068,134.636565011,124.710796952,9.90576805939,0.02
 12/08  09:00:00,214.75665074,29.968573188,32.6786377086,9.87421659853,37.1018798503,104.434947198,127.458822644,117.533054585,9.90576805939,0.02
 12/08  10:00:00,228.820653679,30.0528686819,37.1640397558,7.32698009284,37.1018798503,116.476155989,130.753229333,112.224689641,9.90576805939,8.62277163253
 12/08  11:00:00,232.602399558,30.1275797829,42.8616360614,5.33582812354,37.1018798503,116.476155989,118.229994554,108.304226494,9.90576805939,0.02
 12/08  12:00:00,236.986654186,30.2574933747,48.6677284622,3.78382466901,37.1018798503,116.476155989,122.858774071,104.325175855,9.90576805939,8.62783015613
 12/08  13:00:00,230.10279059,30.3597805958,54.9970830799,2.51014672871,37.1018798503,104.434947198,111.962733673,102.036965614,9.90576805939,0.02
 12/08  14:00:00,247.218447447,30.4485913311,60.5920656285,1.90021307382,37.1018798503,116.476155989,109.989289452,100.063521392,9.90576805939,0.02
 12/08  15:00:00,248.693385039,30.4652468064,62.2930503521,1.65770691952,37.1018798503,116.476155989,117.978687307,99.4464013153,9.90576805939,8.62651793209
 12/08  16:00:00,251.810159383,30.4956072546,65.5806036794,1.45680092606,37.1018798503,116.476155989,108.571754696,98.6459866362,9.90576805939,0.02
 12/08  17:00:00,257.252349502,30.4901538475,68.7109004369,1.42546033132,37.1018798503,116.476155989,108.393904634,98.4681365749,9.90576805939,0.02
 12/08  18:00:00,268.645596864,30.4676362497,68.2867683421,1.520603495,37.1018798503,116.476155989,117.188709231,98.6683864743,9.90576805939,8.61455469686
 12/08  19:00:00,168.84687583,28.1432470221,53.5987854524,0.0,24.7345865669,47.5788473902,78.995970578,74.0230865483,4.9528840297,0.02
 12/08  20:00:00,174.32370765,28.9098567324,58.309007261,0.0,24.7345865669,47.5788473902,83.878878698,78.9059946683,4.9528840297,0.02
 12/08  21:00:00,144.367367893,27.3766373118,51.1428221185,0.0,12.3672932834,38.6892022431,96.9989440268,94.0072136089,2.97173041782,0.02
 12/08  22:00:00,100.811900886,15.2433651806,31.6679995185,0.0,12.3672932834,27.0668015668,57.3103756941,54.3186452763,2.97173041782,0.02
 12/08  23:00:00,91.5445624052,19.7549547214,37.0731710373,0.0,4.12243109448,15.9888894789,85.3893189088,82.397588491,2.97173041782,0.02
 12/08  24:00:00,76.5121985333,13.8855228976,28.0957181287,0.0,4.12243109448,15.9888894789,57.1501921274,54.1584617096,2.97173041782,0.02
 12/09  01:00:00,88.9532839564,20.4850592075,33.7517880023,0.0,4.12243109448,15.9888894789,92.7719171798,89.7801867619,2.97173041782,0.02
 12/09  02:00:00,66.8370152769,13.0093975143,19.2966601482,0.0,4.12243109448,15.9888894789,59.8348317571,56.8431013393,2.97173041782,0.02
 12/09  03:00:00,85.450124755,20.8501114505,29.8835765013,0.0,4.12243109448,15.9888894789,92.8666002968,89.874869879,2.97173041782,0.02
 12/09  04:00:00,62.3475632701,11.6515552313,16.1301199853,0.0813001659858,4.12243109448,15.9888894789,51.2032317279,48.2115013101,2.97173041782,0.02
 12/09  05:00:00,92.6306072607,27.3766373118,30.2215673881,0.0676462929215,4.12243109448,16.0517297156,120.613153364,117.621422947,2.97173041782,0.02
 12/09  06:00:00,94.1103962047,28.0337313492,30.8361669185,0.275741630256,4.12243109448,16.0517297156,121.573670788,118.58194037,2.97173041782,0.02
 12/09  07:00:00,115.945093455,29.5669507698,30.625534904,1.9321099142,4.12243109448,39.6058045677,102.757213364,99.7654829466,2.97173041782,0.02
 12/09  08:00:00,166.143134625,29.6123122911,33.3428284125,24.7719630333,12.3672932834,65.3531420225,163.214468954,158.241584925,4.9528840297,0.02
 12/09  09:00:00,164.592741469,29.5975645803,32.3383406856,21.3499814021,12.3672932834,68.2430321324,168.829136605,155.268472378,4.9528840297,8.60778019719
 12/09  10:00:00,188.728956842,29.6226750573,31.4638649682,17.3187291862,16.4897243779,93.1370602926,150.681352943,142.736738495,7.92461444751,0.02
 12/09  11:00:00,187.160885925,29.6235557517,30.462002326,16.7515576393,16.4897243779,93.1370602926,147.037204495,139.092590047,7.92461444751,0.02
 12/09  12:00:00,185.154016845,29.6222211019,28.6023799087,16.6056385682,16.4897243779,93.1370602926,145.467475228,137.522860781,7.92461444751,0.02
 12/09  13:00:00,174.472568034,29.6208025572,26.388531564,16.5740739214,16.4897243779,83.9857416113,144.033277518,136.08866307,7.92461444751,0.02
 12/09  14:00:00,177.220139877,29.6194523779,25.4864731651,16.3121391279,16.4897243779,83.9857416113,142.487858351,134.543243904,7.92461444751,0.02
 12/09  15:00:00,181.285507907,29.6181393405,25.3749340931,15.2668191274,16.4897243779,83.9857416113,139.931972526,131.987358078,7.92461444751,0.02
 12/09  16:00:00,150.002909946,29.5669507698,21.716932163,0.127045129655,12.3672932834,70.6512738906,86.0727416004,72.5110088646,4.9528840297,8.60884870616
 12/09  17:00:00,153.984838669,29.5669507698,21.0105656048,0.720798414766,12.3672932834,70.6512738906,76.6885720783,71.7156880486,4.9528840297,0.02
 12/09  18:00:00,156.375670447,29.5669507698,19.9526722615,2.18807154358,12.3672932834,58.1284167478,81.6924258436,76.7195418139,4.9528840297,0.02
 12/09  19:00:00,125.243051152,26.9385746202,17.9649317184,0.0,12.3672932834,24.9413748627,103.874736896,98.9018528662,4.9528840297,0.02
 12/09  20:00:00,133.938768077,27.5956686576,19.0129364758,0.872312184095,12.3672932834,24.9413748627,110.272678509,105.29979448,4.9528840297,0.02
 12/09  21:00:00,124.809002673,28.4717940408,20.0308396412,4.21146375136,4.12243109448,16.0517297156,119.478008072,116.486277654,2.97173041782,0.02
 12/09  22:00:00,113.184726885,23.3031104626,16.3822717853,7.04474891041,4.12243109448,15.9888894789,99.6441775664,96.6524471486,2.97173041782,0.02
 12/09  23:00:00,109.232105492,20.1493632048,14.7574070777,11.4381878897,4.12243109448,15.9888894789,85.9427522393,82.9510218214,2.97173041782,0.02
 12/09  24:00:00,121.468747553,24.2010629499,14.222907135,11.2922144153,4.12243109448,15.9888894789,108.779599265,105.787868847,2.97173041782,0.02
 12/10  01:00:00,112.288474449,20.1493632048,12.5644079455,16.5445864201,2.06121554724,15.9888894789,89.2631844883,86.2714540705,2.97173041782,0.02
 12/10  02:00:00,123.378240049,24.2010629499,12.1941071108,15.470416108,2.06121554724,15.9888894789,113.123935433,110.132205015,2.97173041782,0.02
 12/10  03:00:00,115.852285875,20.1493632048,11.3079368185,20.4731826017,2.06121554724,15.9888894789,91.8787112366,88.8869808187,2.97173041782,0.02
 12/10  04:00:00,126.111731728,24.2010629499,10.874247489,18.7646379261,2.06121554724,15.9888894789,115.876489053,112.884758635,2.97173041782,0.02
 12/10  05:00:00,119.044098268,20.1493632048,10.5121234269,24.134739025,2.06121554724,15.9888894789,93.8192319789,90.8275015611,2.97173041782,0.02
 12/10  06:00:00,128.554230288,24.2010629499,10.3265834373,21.6743205737,2.06121554724,15.9888894789,117.877295471,114.885565053,2.97173041782,0.02
 12/10  07:00:00,116.870165602,20.1493632048,10.4067501793,26.6469826789,2.06121554724,15.9888894789,95.0985450641,92.1068146463,2.97173041782,0.02
 12/10  08:00:00,113.429728429,24.2010629499,10.7409677319,19.7462275394,2.06121554724,15.9888894789,116.416266523,113.424536105,2.97173041782,0.02
 12/10  09:00:00,128.447348845,20.1493632048,11.5857319545,18.1910252865,4.12243109448,41.7362269337,88.9831394286,84.0102553989,4.9528840297,0.02
 12/10  10:00:00,137.462873487,24.2010629499,13.8329629423,11.9936090753,4.12243109448,41.7362269337,105.16414074,100.19125671,4.9528840297,0.02
 12/10  11:00:00,126.171474633,20.1493632048,14.9138616205,12.357636823,4.12243109448,41.7362269337,82.5987032489,77.6258192192,4.9528840297,0.02
 12/10  12:00:00,139.443525866,24.2010629499,18.4348640737,8.69617642926,4.12243109448,41.7362269337,99.3684800898,94.3955960602,4.9528840297,0.02
 12/10  13:00:00,126.74229365,20.1493632048,18.1809709277,9.57967285219,4.12243109448,41.7362269337,79.0491442999,74.0762602702,4.9528840297,0.02
 12/10  14:00:00,139.211579542,24.2010629499,21.4296468622,6.66158615809,4.12243109448,41.7362269337,96.1793483399,91.2064643102,4.9528840297,0.02
 12/10  15:00:00,123.103918829,19.8573214104,18.800200856,6.49638726247,4.12243109448,41.7362269337,77.8242377533,72.8513537236,4.9528840297,0.02
 12/10  16:00:00,135.145566991,23.7630002583,20.2959279607,4.14106248727,4.12243109448,41.7362269337,105.446343943,91.8933242212,4.9528840297,8.60013569223
 12/10  17:00:00,105.69354957,19.6236879749,17.0309239367,5.62792075092,4.12243109448,24.8785346261,80.7009925106,75.7281084809,4.9528840297,0.02
 12/10  18:00:00,128.188247995,24.6391256415,19.9250287764,12.1528828014,2.06121554724,15.9888894789,107.411024956,104.419294538,2.97173041782,0.02
 12/10  19:00:00,109.25141824,19.7113005132,14.8217079873,12.1802671039,2.06121554724,15.9888894789,89.9132664236,86.9215360058,2.97173041782,0.02
 12/10  20:00:00,130.096410572,24.6391256415,17.1470103091,17.5478173908,2.06121554724,15.9888894789,113.279587907,110.28785749,2.97173041782,0.02
 12/10  21:00:00,110.538582529,19.7113005132,12.6638894598,16.3757615828,2.06121554724,15.9888894789,92.5197406199,89.5280102021,2.97173041782,0.02
 12/10  22:00:00,130.999142244,24.6391256415,15.4071419898,21.9645721816,2.06121554724,15.9888894789,116.076510563,113.084780146,2.97173041782,0.02
 12/10  23:00:00,111.421243226,19.7113005132,11.8247344773,19.5963281201,2.06121554724,15.9888894789,94.2379855119,91.2462550941,2.97173041782,0.02
 12/10  24:00:00,131.321970346,24.6391256415,13.8106830748,25.8204189584,2.06121554724,15.9888894789,118.199361458,115.20763104,2.97173041782,0.02
 12/11  01:00:00,114.723157185,19.7113005132,10.4118405838,22.0672265343,4.12243109448,15.9888894789,95.0153608206,92.0236304027,2.97173041782,0.02
 12/11  02:00:00,135.607757574,24.6391256415,12.7240489977,28.3079216665,4.12243109448,15.9888894789,118.48734732,115.495616902,2.97173041782,0.02
 12/11  03:00:00,117.010419088,19.7113005132,9.92563587718,24.4812246008,4.12243109448,15.9888894789,95.7561708373,92.7644404195,2.97173041782,0.02
 12/11  04:00:00,138.327643668,24.6391256415,12.3485156538,30.9450953589,4.12243109448,15.9888894789,119.52189355,116.530163132,2.97173041782,0.02
 12/11  05:00:00,156.326683527,28.6908253866,12.3839387107,21.7305329666,12.3672932834,24.9413748627,136.392446458,131.419562428,4.9528840297,0.02
 12/11  06:00:00,215.15816543,29.1288880782,19.9853794814,73.0804525166,12.3672932834,24.9413748627,208.95978583,203.986901801,4.9528840297,0.02
 12/11  07:00:00,247.546052033,29.5669507698,12.524469907,60.6888519218,24.7345865669,70.7195625826,194.121286018,184.195517959,9.90576805939,0.02
 12/11  08:00:00,250.886959567,29.5737841601,13.5417612818,41.4141675574,37.1018798503,92.3937384068,168.132910713,158.207142654,9.90576805939,0.02
 12/11  09:00:00,254.425466757,29.5827172886,15.5511456606,31.3941889964,37.1018798503,104.434947198,150.253237045,140.327468985,9.90576805939,0.02
 12/11  10:00:00,261.894297277,29.5929156754,18.2370100548,23.6759927945,37.1018798503,116.476155989,141.325795922,122.798570247,9.90576805939,8.62145761601
 12/11  11:00:00,259.334176416,29.6117437577,21.8538632563,18.3522213982,37.1018798503,116.476155989,122.741404461,112.815636402,9.90576805939,0.02
 12/11  12:00:00,258.811188136,29.7234902301,25.742526516,14.5461064491,37.1018798503,116.476155989,126.123044944,107.589228524,9.90576805939,8.62804836028
 12/11  13:00:00,249.338404753,29.8755912216,29.8927745662,11.6802543739,37.1018798503,104.434947198,113.253410883,103.327642824,9.90576805939,0.02
 12/11  14:00:00,252.035449967,29.9734729144,31.2955291644,9.60688827111,37.1018798503,116.476155989,110.390070229,100.464302169,9.90576805939,0.02
 12/11  15:00:00,245.309091123,30.0376031453,30.5324137951,8.22302688381,37.1018798503,116.476155989,117.465914882,98.9334151627,9.90576805939,8.62673166012
 12/11  16:00:00,242.939091319,30.0024282251,29.5405670055,7.29713947773,37.1018798503,116.476155989,108.523603996,98.5978359362,9.90576805939,0.02
 12/11  17:00:00,239.774254426,29.8453525409,27.1484773227,6.85070224171,37.1018798503,116.476155989,110.788031633,100.862263574,9.90576805939,0.02
 12/11  18:00:00,243.08420756,29.7444234288,22.1700564909,7.38841231062,37.1018798503,116.476155989,123.620705675,105.100177,9.90576805939,8.61476061491
 12/11  19:00:00,146.943061202,26.9385746202,15.6652621732,0.0,24.7345865669,47.5788473902,86.6244194785,81.6515354488,4.9528840297,0.02
 12/11  20:00:00,152.46338503,28.252762695,19.5885074074,0.04397691136,24.7345865669,47.5788473902,92.8819947128,87.9091106831,4.9528840297,0.02
 12/11  21:00:00,123.666228258,26.9385746202,13.2982054893,0.0,12.3672932834,38.6892022431,107.08511962,104.093389202,2.97173041782,0.02
 12/11  22:00:00,101.738449925,21.5508596961,10.8695185685,0.0,12.3672932834,27.0668015668,92.0930284727,89.1012980549,2.97173041782,0.02
 12/11  23:00:00,75.1262192453,17.9590497468,8.83375227026,0.0,4.12243109448,15.9888894789,81.6512118747,78.6594814568,2.97173041782,0.02
 12/11  24:00:00,97.8315515214,23.9820316041,16.0544457064,3.89464982126,4.12243109448,15.9888894789,104.184477744,101.192747326,2.97173041782,0.02
 12/12  01:00:00,94.9564198482,20.1493632048,15.1934849866,8.41073758632,4.12243109448,15.9888894789,84.244991823,81.2532614051,2.97173041782,0.02
 12/12  02:00:00,105.254474885,24.2010629499,15.9182597297,8.50322658675,4.12243109448,15.9888894789,106.295177552,103.303447134,2.97173041782,0.02
 12/12  03:00:00,99.9935106861,20.1493632048,15.0267277834,12.3650552519,4.12243109448,15.9888894789,86.1553575236,83.1636271058,2.97173041782,0.02
 12/12  04:00:00,109.099326049,24.2010629499,16.2262789884,11.2516376537,4.12243109448,15.9888894789,108.284701623,105.292971205,2.97173041782,0.02
 12/12  05:00:00,138.50486561,29.1288880782,19.8656475406,11.6670158676,12.3672932834,24.9413748627,122.17127229,117.19838826,4.9528840297,0.02
 12/12  06:00:00,168.935544025,28.7037991318,24.5361625257,38.5694520837,12.3672932834,24.9413748627,194.286201212,189.313317182,4.9528840297,0.02
 12/12  07:00:00,211.481212959,29.6083403146,18.4046890156,37.6159938722,24.7345865669,70.7195625826,159.993184235,150.067416176,9.90576805939,0.02
 12/12  08:00:00,216.831960999,29.6461673546,20.2564286705,24.5789256131,37.1018798503,92.3937384068,138.541506689,128.61573863,9.90576805939,0.02
 12/12  09:00:00,219.171216764,29.6670938538,27.9370397063,17.5164579048,37.1018798503,104.434947198,138.201724026,119.675616248,9.90576805939,8.62033971854
 12/12  10:00:00,234.18533446,29.7327788005,38.6541608758,11.52162119,37.1018798503,116.476155989,121.569402079,111.64363402,9.90576805939,0.02
 12/12  11:00:00,236.972942683,29.8638183668,44.5074878543,8.32421656167,37.1018798503,116.476155989,115.079331425,105.153563365,9.90576805939,0.02
 12/12  12:00:00,236.59503886,30.0381774871,45.8812033714,6.3980955996,37.1018798503,116.476155989,119.483013877,100.949050941,9.90576805939,8.62819487641
 12/12  13:00:00,224.393359021,30.2411978168,47.0827121719,4.83362113102,37.1018798503,104.434947198,107.750371449,97.8246033894,9.90576805939,0.02
 12/12  14:00:00,236.402003583,30.4207141782,48.2780336798,3.42563282664,37.1018798503,116.476155989,113.835704336,95.3025732587,9.90576805939,8.62736301762
 12/12  15:00:00,236.652773691,30.5186073808,49.446204578,2.41061681059,37.1018798503,116.476155989,104.00406775,94.0782996911,9.90576805939,0.02
 12/12  16:00:00,234.942403484,30.4155748974,48.3235828229,1.92603549607,37.1018798503,116.476155989,104.869673127,94.9439050672,9.90576805939,0.02
 12/12  17:00:00,233.999588303,30.2148191929,45.2111476546,1.94778453876,37.1018798503,116.476155989,115.843797912,97.3161213081,9.90576805939,8.6219085446
 12/12  18:00:00,242.489046793,30.0593715788,41.6864158187,2.37270184968,37.1018798503,116.476155989,109.568886332,99.6431182726,9.90576805939,0.02
 12/12  19:00:00,148.688721692,28.252762695,33.3311059959,0.0,24.7345865669,47.5788473902,80.9209911619,75.9481071322,4.9528840297,0.02
 12/12  20:00:00,148.814952774,28.4717940408,33.2383012411,0.0,24.7345865669,47.5788473902,86.8071108362,81.8342268065,4.9528840297,0.02
 12/12  21:00:00,121.960332342,27.3766373118,28.7357711185,0.0,12.3672932834,38.6892022431,100.545820472,97.5540900537,2.97173041782,0.02
 12/12  22:00:00,84.5649240455,14.3672397974,16.2971391566,0.0,12.3672932834,27.0668015668,64.274299303,61.2825688852,2.97173041782,0.02
 12/12  23:00:00,78.9723719179,19.9739860672,24.2819483054,0.0,4.12243109448,15.9888894789,88.9823505357,85.9906201179,2.97173041782,0.02
 12/12  24:00:00,65.9516850013,13.447460206,17.9690732711,0.00419311699114,4.12243109448,15.9888894789,57.0537807513,54.0620503335,2.97173041782,0.02
 12/13  01:00:00,83.8644694898,22.8868748751,26.1151442515,0.0764580350817,4.12243109448,15.9888894789,104.380002631,101.388272213,2.97173041782,0.02
 12/13  02:00:00,75.6311882188,18.83517513,21.8983285949,0.227616612071,4.12243109448,15.9888894789,80.486802276,77.4950718581,2.97173041782,0.02
 12/13  03:00:00,85.7833588227,23.5877751816,26.9094729164,0.500118336827,4.12243109448,15.9888894789,102.2895568,99.2978263825,2.97173041782,0.02
 12/13  04:00:00,70.5870093868,17.9590497468,17.9578917278,0.0,4.12243109448,15.9888894789,91.7003321624,80.1285331948,2.97173041782,8.60006854975
 12/13  05:00:00,115.850564235,28.8952546427,34.0229801617,0.83306509428,12.3672932834,24.9413748627,116.248873272,111.275989242,4.9528840297,0.02
 12/13  06:00:00,137.576782935,28.7430587484,37.066667848,19.6677920959,12.3672932834,24.9413748627,187.320262409,182.34737838,4.9528840297,0.02
 12/13  07:00:00,192.953185161,29.6886063592,41.6579764767,16.0601904938,24.7345865669,70.7195625826,152.328219322,142.402451262,9.90576805939,0.02
 12/13  08:00:00,219.051275845,29.8341346802,49.2538279439,9.77131985293,37.1018798503,92.3937384068,131.690487913,121.764719854,9.90576805939,0.02
 12/13  09:00:00,235.580301327,29.9257378893,56.5898733386,6.82950458334,37.1018798503,104.434947198,123.832950679,113.90718262,9.90576805939,0.02
 12/13  10:00:00,251.12804848,30.0213624108,62.1840100678,4.64585171548,37.1018798503,116.476155989,118.380986766,108.455218707,9.90576805939,0.02
 12/13  11:00:00,252.94898288,30.1759202209,65.7467204026,2.74894579432,37.1018798503,116.476155989,122.034648472,103.501915867,9.90576805939,8.62696454526
 12/13  12:00:00,253.93878646,30.2840363771,67.5668134563,1.81037341399,37.1018798503,116.476155989,111.103486122,101.177718063,9.90576805939,0.02
 12/13  13:00:00,242.044528073,30.3800189826,68.0733044852,1.35532144155,37.1018798503,104.434947198,118.155665764,99.6255041198,9.90576805939,8.62439358491
 12/13  14:00:00,253.897790145,30.4788638456,68.1928905714,0.948487183635,37.1018798503,116.476155989,107.803539138,97.8777710789,9.90576805939,0.02
 12/13  15:00:00,252.822657457,30.4611990133,67.2071722872,0.87688822883,37.1018798503,116.476155989,107.721695795,97.7959277358,9.90576805939,0.02
 12/13  16:00:00,251.371030183,30.4805692798,65.7769018631,0.836340604382,37.1018798503,116.476155989,115.789439054,97.2581346338,9.90576805939,8.62553636056
 12/13  17:00:00,251.528412228,30.4259850995,63.452618691,1.02401576692,37.1018798503,116.476155989,107.56985278,97.6440847206,9.90576805939,0.02
 12/13  18:00:00,258.797377207,30.3592956078,58.7774418893,1.29005287846,37.1018798503,116.476155989,108.17661605,98.2508479908,9.90576805939,0.02
 12/13  19:00:00,161.19128779,28.252762695,45.8336574265,0.0,24.7345865669,47.5788473902,78.8554227029,73.8825386732,4.9528840297,0.02
 12/13  20:00:00,165.145784893,28.9098567324,49.1310556604,0.0,24.7345865669,47.5788473902,84.2114411118,79.2385570821,4.9528840297,0.02
 12/13  21:00:00,132.44952759,26.9385746202,39.6630193672,0.0,12.3672932834,38.6892022431,106.423391597,94.8444336528,2.97173041782,8.60722752655
 12/13  22:00:00,97.6329361476,15.6814278722,28.0509687565,0.0,12.3672932834,27.0668015668,61.4946908292,58.5029604114,2.97173041782,0.02
 12/13  23:00:00,83.1188017045,19.7549547214,28.6474102991,0.0,4.12243109448,15.9888894789,86.7693985835,83.7776681657,2.97173041782,0.02
 12/13  24:00:00,71.0193865967,13.7102978209,22.7781312731,0.0,4.12243109448,15.9888894789,58.0099135159,55.0181830981,2.97173041782,0.02
 12/14  01:00:00,84.7735752535,20.4850592075,29.5668706905,0.0052086582167,4.12243109448,15.9888894789,94.0680020666,91.0762716488,2.97173041782,0.02
 12/14  02:00:00,65.3996606,13.0093975143,17.8527444733,0.00656108473875,4.12243109448,15.9888894789,60.5911959977,57.5994655799,2.97173041782,0.02
 12/14  03:00:00,84.8484551365,20.8501114505,29.1931144087,0.0887925960655,4.12243109448,15.9888894789,93.8083222726,90.8165918547,2.97173041782,0.02
 12/14  04:00:00,64.0068629361,11.8705865771,17.4567815363,0.194907090442,4.12243109448,15.9888894789,51.5834605139,48.5917300961,2.97173041782,0.02
 12/14  05:00:00,117.515130965,28.1797522464,37.071238361,0.164876940367,12.3672932834,24.9413748627,114.861639143,109.888755114,4.9528840297,0.02
 12/14  06:00:00,142.67361966,29.2131912025,44.3446588616,17.0165061702,12.3672932834,24.9413748627,184.364552061,179.391668032,4.9528840297,0.02
 12/14  07:00:00,192.311596512,29.6882168923,44.6407136797,12.4362548307,24.7345865669,70.7195625826,150.204640799,140.278872739,9.90576805939,0.02
 12/14  08:00:00,216.173701483,29.9387344817,48.477359341,7.56561640553,37.1018798503,92.3937384068,130.476049658,120.550281599,9.90576805939,0.02
 12/14  09:00:00,234.657713635,30.0295859677,56.7417472104,5.65115575186,37.1018798503,104.434947198,123.75205917,113.82629111,9.90576805939,0.02
 12/14  10:00:00,257.141021153,30.1380977665,69.2188685281,3.5072297266,37.1018798503,116.476155989,127.05524238,108.526358385,9.90576805939,8.62311593618
 12/14  11:00:00,264.088751719,30.3384502243,77.3316003871,2.14133987986,37.1018798503,116.476155989,111.472799666,101.547031607,9.90576805939,0.02
 12/14  12:00:00,267.405849951,30.9150624244,81.0387112947,1.17444543425,37.1018798503,116.476155989,98.9546401537,89.0288720944,9.90576805939,0.02
 12/14  13:00:00,256.424754562,31.3519062297,82.0685994025,0.768429698129,37.1018798503,104.434947198,102.360462982,83.8299770657,9.90576805939,8.6247178567
 12/14  14:00:00,267.86641318,31.5833978038,81.5286944404,0.476737542402,37.1018798503,116.476155989,94.2182038873,84.2924358279,9.90576805939,0.02
 12/14  15:00:00,262.672002813,31.3057762544,76.7598395351,0.328957355204,37.1018798503,116.476155989,109.863436148,91.3307281796,9.90576805939,8.62693990865
 12/14  16:00:00,257.733418487,31.0562201465,72.0554392082,0.344598556668,37.1018798503,116.476155989,104.505311324,94.5795432644,9.90576805939,0.02
 12/14  17:00:00,258.050810604,30.8827450919,70.0985974329,0.443626422383,37.1018798503,116.476155989,105.786800199,95.8610321401,9.90576805939,0.02
 12/14  18:00:00,267.533243837,30.7778612132,67.7503963781,0.634369502169,37.1018798503,116.476155989,114.968146868,96.4476461507,9.90576805939,8.61473265828
 12/14  19:00:00,167.003594276,28.2965689641,51.6021702166,0.0,24.7345865669,47.5788473902,77.1262166448,72.1533326151,4.9528840297,0.02
 12/14  20:00:00,170.088455938,29.0193724053,53.9642341598,0.0,24.7345865669,47.5788473902,82.4130444664,77.4401604367,4.9528840297,0.02
 12/14  21:00:00,140.871232692,27.8147000034,47.2086205932,0.0,12.3672932834,38.6892022431,95.8815307188,92.889800301,2.97173041782,0.02
 12/14  22:00:00,94.189501028,14.805302489,25.4836606905,0.0,12.3672932834,27.0668015668,60.2769845901,57.2852541722,2.97173041782,0.02
 12/14  23:00:00,93.6349533902,21.0691427963,37.849373789,0.0,4.12243109448,15.9888894789,85.8944951818,82.902764764,2.97173041782,0.02
 12/14  24:00:00,66.4357221243,12.5713348227,19.3334296371,0.0,4.12243109448,15.9888894789,58.5874789409,55.5957485231,2.97173041782,0.02
 12/15  01:00:00,91.222070509,20.981530258,35.5241033547,0.0,4.12243109448,15.9888894789,93.0942795217,90.1025491039,2.97173041782,0.02
 12/15  02:00:00,65.8464109785,12.5713348227,18.7441183928,0.0,4.12243109448,15.9888894789,59.1165580373,56.1248276195,2.97173041782,0.02
 12/15  03:00:00,87.6431174429,19.8791485145,33.0707168722,0.0,4.12243109448,15.9888894789,87.994957555,85.0032271372,2.97173041782,0.02
 12/15  04:00:00,70.9174451372,12.9875704102,23.4118684666,0.0102333310903,4.12243109448,15.9888894789,55.579673644,52.5879432262,2.97173041782,0.02
 12/15  05:00:00,127.393299393,28.252762695,47.0412729483,0.0,12.3672932834,24.9413748627,111.539658141,106.566774112,4.9528840297,0.02
 12/15  06:00:00,147.690901941,29.2489768522,55.4288767489,10.9137845522,12.3672932834,24.9413748627,180.954399441,175.981515412,4.9528840297,0.02
 12/15  07:00:00,203.322735107,29.767793779,61.4405541014,6.5679757277,24.7345865669,70.7195625826,147.561368918,137.635600859,9.90576805939,0.02
 12/15  08:00:00,229.550629535,30.1324274727,65.7780479885,3.44815315458,37.1018798503,92.3937384068,127.805999105,117.880231046,9.90576805939,0.02
 12/15  09:00:00,244.04264305,30.2408641402,69.0247082007,2.54184887986,37.1018798503,104.434947198,129.800326197,111.27405495,9.90576805939,8.62050318742
 12/15  10:00:00,257.755774457,30.351485441,71.3362351494,1.79127542706,37.1018798503,116.476155989,117.177248109,107.25148005,9.90576805939,0.02
 12/15  11:00:00,260.050442016,30.5053194282,74.129838234,1.13786124147,37.1018798503,116.476155989,113.669895312,103.744127253,9.90576805939,0.02
 12/15  12:00:00,263.037380828,30.8579412193,77.3705505797,0.531301832788,37.1018798503,116.476155989,114.243938858,95.7098557739,9.90576805939,8.62831502457
 12/15  13:00:00,252.582072695,30.9509467457,79.0749630325,0.320330491809,37.1018798503,104.434947198,99.6695879983,89.7438199389,9.90576805939,0.02
 12/15  14:00:00,266.122323396,31.0910542282,80.5659133052,0.187716271096,37.1018798503,116.476155989,103.595345147,85.0612567806,9.90576805939,8.62832030727
 12/15  15:00:00,266.509892547,31.2698857273,80.8410391982,0.121611303476,37.1018798503,116.476155989,92.9018117103,82.9760436509,9.90576805939,0.02
 12/15  16:00:00,264.13878325,31.1896546618,78.5028192232,0.169093337493,37.1018798503,116.476155989,99.1985590958,89.2727910364,9.90576805939,0.02
 12/15  17:00:00,262.09367718,31.0520604506,74.1470002234,0.26876262338,37.1018798503,116.476155989,113.674227893,95.1466976311,9.90576805939,8.62176220282
 12/15  18:00:00,271.558671776,30.9274407751,71.8386169617,0.422051217411,37.1018798503,116.476155989,105.856328311,95.9305602516,9.90576805939,0.02
 12/15  19:00:00,172.180126022,28.406084637,56.6691866095,0.0,24.7345865669,47.5788473902,76.5389729282,71.5660888985,4.9528840297,0.02
 12/15  20:00:00,175.778797481,28.9098567324,59.7640815304,0.0,24.7345865669,47.5788473902,81.6997267054,76.7268426757,4.9528840297,0.02
 12/15  21:00:00,149.356814613,28.252762695,55.2561262974,0.0,12.3672932834,38.6892022431,95.2233428312,92.2316124134,2.97173041782,0.02
 12/15  22:00:00,97.6949171149,14.8929150273,28.9014560431,0.0,12.3672932834,27.0668015668,62.0953499093,59.1036194915,2.97173041782,0.02
 12/15  23:00:00,91.9422192052,20.1930174131,37.0327641515,0.0,4.12243109448,15.9888894789,85.1798568871,82.1881264693,2.97173041782,0.02
 12/15  24:00:00,69.621493554,12.7465598994,22.3439751519,0.0,4.12243109448,15.9888894789,58.1517038897,55.1599734719,2.97173041782,0.02
 12/16  01:00:00,92.0038853569,20.6310801047,36.6563675167,0.0,4.12243109448,15.9888894789,89.3370736037,86.3453431859,2.97173041782,0.02
 12/16  02:00:00,72.1630669256,13.3598476676,24.2722606532,0.0,4.12243109448,15.9888894789,59.7997603517,56.8080299339,2.97173041782,0.02
 12/16  03:00:00,86.2428145418,19.2950649257,32.2544967157,0.0,4.12243109448,15.9888894789,87.443104811,84.4513743931,2.97173041782,0.02
 12/16  04:00:00,70.5921686676,12.7247327953,23.3596620965,0.0,4.12243109448,15.9888894789,61.8656392815,50.2921405455,2.97173041782,8.60176831811
 12/16  05:00:00,109.977629897,27.8147000034,47.1878980094,0.0102746999448,4.12243109448,16.0517297156,118.910841906,115.919111488,2.97173041782,0.02
 12/16  06:00:00,108.007992753,27.3766373118,45.666598356,0.0,4.12243109448,16.0517297156,117.729408731,114.737678313,2.97173041782,0.02
 12/16  07:00:00,144.910142791,29.5669507698,59.1535628015,0.0199640364016,4.12243109448,39.6058045677,98.6769361776,95.6852057598,2.97173041782,0.02
 12/16  08:00:00,186.235579943,29.6125595464,63.3174833418,14.8895056374,12.3672932834,65.3531420225,158.743721805,153.770837776,4.9528840297,0.02
 12/16  09:00:00,188.53637509,29.5969104094,64.9878311666,12.6447850293,12.3672932834,68.2430321324,155.626195684,150.653311654,4.9528840297,0.02
 12/16  10:00:00,214.790304713,29.6219254329,66.2868403511,8.55784764999,16.4897243779,93.1370602926,145.683472995,137.738858548,7.92461444751,0.02
