Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  11:00:00,215.874391449,29.625918484,69.8496683578,6.0750091146,16.4897243779,93.1370602926,140.263136076,132.318521628,7.92461444751,0.02
 12/16  12:00:00,218.438892073,29.6457898174,74.6677127765,3.80158241047,16.4897243779,93.1370602926,133.569425292,125.624810845,7.92461444751,0.02
 12/16  13:00:00,209.596031276,29.6584716725,75.8165640258,2.9487932531,16.4897243779,83.9857416113,128.160092951,120.215478503,7.92461444751,0.02
 12/16  14:00:00,205.773898064,29.6589304209,72.5154901768,2.42727059771,16.4897243779,83.9857416113,140.034561463,123.500614269,7.92461444751,8.60933274632
 12/16  15:00:00,202.698421995,29.6445317018,69.4952887812,2.38646992254,16.4897243779,83.9857416113,132.227882413,124.283267966,7.92461444751,0.02
 12/16  16:00:00,178.200427048,29.5669507698,64.9182502775,0.0,12.3672932834,70.6512738906,70.1124624537,65.139578424,4.9528840297,0.02
 12/16  17:00:00,175.978416268,29.5669507698,60.3470690399,0.0,12.3672932834,70.6512738906,70.8658827705,65.8929987408,4.9528840297,0.02
 12/16  18:00:00,171.811534793,29.5669507698,56.9578400024,0.0,12.3672932834,58.1284167478,75.2894048755,70.3165208458,4.9528840297,0.02
 12/16  19:00:00,121.695477092,26.9385746202,42.6576386834,0.0,12.3672932834,24.9413748627,97.8085324639,92.8356484342,4.9528840297,0.02
 12/16  20:00:00,128.748063921,28.0337313492,48.6150687645,0.0,12.3672932834,24.9413748627,104.167130308,99.194246278,4.9528840297,0.02
 12/16  21:00:00,106.28692495,26.9385746202,44.3835938351,0.0,4.12243109448,16.0517297156,112.734204056,109.742473638,2.97173041782,0.02
 12/16  22:00:00,68.5776720388,11.9726998312,22.0894708377,0.0,4.12243109448,15.9888894789,58.8068799492,55.8151495314,2.97173041782,0.02
 12/16  23:00:00,84.6848732447,16.688820002,33.3723556668,0.0,4.12243109448,15.9888894789,77.8349582024,74.8432277845,2.97173041782,0.02
 12/16  24:00:00,87.2674377534,18.3971124384,34.2002579165,0.0,4.12243109448,15.9888894789,79.7841523065,76.7924218887,2.97173041782,0.02
 12/17  01:00:00,63.2730444379,11.2244060917,19.6136731222,0.0,2.06121554724,15.9888894789,57.2445123785,54.2527819607,2.97173041782,0.02
 12/17  02:00:00,75.2180045496,14.4549283662,28.2701486836,0.0,2.06121554724,15.9888894789,63.1771993668,60.185468949,2.97173041782,0.02
 12/17  03:00:00,75.8514241253,15.7141685284,27.5863658186,0.0,2.06121554724,15.9888894789,78.2460576699,75.254327252,2.97173041782,0.02
 12/17  04:00:00,87.1069835771,18.3752853343,36.1333282848,0.0127027935563,2.06121554724,15.9888894789,78.2360365365,75.2443061187,2.97173041782,0.02
 12/17  05:00:00,76.4844305798,15.7141685284,28.2193721831,0.0,2.06121554724,15.9888894789,78.9992358467,76.0075054289,2.97173041782,0.02
 12/17  06:00:00,76.6889390428,14.4330252316,29.7629861315,0.0,2.06121554724,15.9888894789,64.1500042384,61.1582738206,2.97173041782,0.02
 12/17  07:00:00,100.640798983,23.412550105,46.8526388653,0.0,2.06121554724,15.9888894789,104.883323638,101.89159322,2.97173041782,0.02
 12/17  08:00:00,69.158011675,17.9590497468,32.6851096821,0.0,2.06121554724,15.9888894789,93.4753278522,81.9018524483,2.97173041782,8.60174498607
 12/17  09:00:00,119.187747645,24.2886754882,48.4607424938,0.0,4.12243109448,41.7362269337,101.999710114,97.0268260848,4.9528840297,0.02
 12/17  10:00:00,103.187527941,19.4484628982,37.4166599314,0.0,4.12243109448,41.7362269337,80.9927925517,76.019908522,4.9528840297,0.02
 12/17  11:00:00,117.216449635,23.9382253349,46.8398947825,0.0,4.12243109448,41.7362269337,99.4029174454,94.4300334157,4.9528840297,0.02
 12/17  12:00:00,108.179010371,19.7113005132,42.1453048732,0.0,4.12243109448,41.7362269337,79.2738651767,74.300981147,4.9528840297,0.02
 12/17  13:00:00,120.343380022,23.7630002583,50.1420503553,0.0,4.12243109448,41.7362269337,96.5198705151,91.5469864854,4.9528840297,0.02
 12/17  14:00:00,107.895786012,19.3608503599,42.2125307603,0.0,4.12243109448,41.7362269337,78.1990121912,73.2261281615,4.9528840297,0.02
 12/17  15:00:00,122.550511448,24.2010629499,51.9111191667,0.0,4.12243109448,41.7362269337,97.7485010175,92.7756169878,4.9528840297,0.02
 12/17  16:00:00,107.061939983,19.7113005132,41.0282346409,0.0,4.12243109448,41.7362269337,80.3087065837,75.335822554,4.9528840297,0.02
 12/17  17:00:00,101.786300412,23.7630002583,46.0859308403,0.00756567269898,4.12243109448,24.8785346261,99.7294157007,94.756531671,4.9528840297,0.02
 12/17  18:00:00,82.0784596391,17.9590497468,31.5105581027,0.0,2.06121554724,15.9888894789,83.9692383077,80.9775078898,2.97173041782,0.02
 12/17  19:00:00,74.5472378384,14.5206377699,27.5165441854,0.0171285777316,2.06121554724,15.9888894789,64.3889044355,61.3971740177,2.97173041782,0.02
 12/17  20:00:00,66.9302986195,12.100531475,22.3316901314,0.0631119495104,2.06121554724,15.9888894789,56.7129911209,53.721260703,2.97173041782,0.02
 12/17  21:00:00,75.3697671799,16.15223122,26.6355203095,0.0311261118219,2.06121554724,15.9888894789,75.4721001427,72.4803697249,2.97173041782,0.02
 12/17  22:00:00,85.7592532386,19.2732378216,33.7055584427,0.171605193326,2.06121554724,15.9888894789,88.4049447511,85.4132143333,2.97173041782,0.02
 12/17  23:00:00,80.2368121587,18.3971124384,29.1275604727,0.103287456867,2.06121554724,15.9888894789,86.3031567035,83.3114262857,2.97173041782,0.02
 12/17  24:00:00,68.0388368249,13.447460206,21.9404554781,0.181178705397,2.06121554724,15.9888894789,61.5356020783,58.5438716604,2.97173041782,0.02
 12/18  01:00:00,72.5490563752,14.4330252316,23.3572400535,0.204648147274,4.12243109448,15.9888894789,66.0236339094,63.0319034916,2.97173041782,0.02
 12/18  02:00:00,85.6046842798,19.2732378216,31.1949415514,0.466437467844,4.12243109448,15.9888894789,85.2018339831,82.2101035653,2.97173041782,0.02
 12/18  03:00:00,84.2297260542,19.0104002066,30.1622661504,0.386992232887,4.12243109448,15.9888894789,86.446053809,83.4543233912,2.97173041782,0.02
 12/18  04:00:00,81.4022883336,18.3971124384,28.163802149,0.171306253349,4.12243109448,15.9888894789,85.7376151042,82.7458846864,2.97173041782,0.02
 12/18  05:00:00,129.575537802,28.9098567324,48.160620476,0.405796547235,12.3672932834,24.9413748627,122.284712584,117.311828554,4.9528840297,0.02
 12/18  06:00:00,149.559701601,28.7244041868,52.7895639597,15.9464693732,12.3672932834,24.9413748627,193.116369946,188.143485917,4.9528840297,0.02
 12/18  07:00:00,210.296929006,29.653206615,59.4515923563,13.2965515788,24.7345865669,70.7195625826,158.057592245,148.131824186,9.90576805939,0.02
 12/18  08:00:00,228.109526311,29.7110843612,60.0797435011,8.12669290419,37.1018798503,92.3937384068,137.465802534,127.540034475,9.90576805939,0.02
 12/18  09:00:00,240.449379794,29.7897114635,62.0138880939,6.41056094459,37.1018798503,104.434947198,139.504059961,120.978637126,9.90576805939,8.61965477472
 12/18  10:00:00,254.00910473,29.8667127824,64.8324592402,5.03314008563,37.1018798503,116.476155989,126.845471632,116.919703573,9.90576805939,0.02
 12/18  11:00:00,255.016489551,29.9417231854,67.0012325257,3.79609111874,37.1018798503,116.476155989,123.532895843,113.607127784,9.90576805939,0.02
 12/18  12:00:00,254.492406793,30.006470535,67.0382533658,3.17009685424,37.1018798503,116.476155989,129.478077226,110.943696323,9.90576805939,8.6286128433
 12/18  13:00:00,246.892686212,30.0663221548,71.9545314512,2.63598189202,37.1018798503,104.434947198,118.140558509,108.21479045,9.90576805939,0.02
 12/18  14:00:00,262.23310803,30.1258691174,75.6697635568,2.15983178386,37.1018798503,116.476155989,120.064657541,101.530276891,9.90576805939,8.62861259061
 12/18  15:00:00,262.159340738,30.1731833121,75.8744899593,1.83429732448,37.1018798503,116.476155989,109.508472972,99.5827049123,9.90576805939,0.02
 12/18  16:00:00,261.136457455,30.209458715,74.9874517103,1.66230996288,37.1018798503,116.476155989,111.260484358,101.334716299,9.90576805939,0.02
 12/18  17:00:00,261.068371928,30.2331803027,72.5754732943,1.63387184709,37.1018798503,116.476155989,120.856988091,102.328981861,9.90576805939,8.62223817092
 12/18  18:00:00,273.991798435,30.2555867917,73.7374029596,1.62823679789,37.1018798503,116.476155989,111.4026836,101.476915541,9.90576805939,0.02
 12/18  19:00:00,174.963216268,28.252762695,59.6055936441,0.0,24.7345865669,47.5788473902,79.5844432957,74.611559266,4.9528840297,0.02
 12/18  20:00:00,179.108603198,28.9098567324,63.0938819329,0.0,24.7345865669,47.5788473902,84.4659920447,79.493108015,4.9528840297,0.02
 12/18  21:00:00,147.399038235,27.3766373118,54.1744698989,0.0,12.3672932834,38.6892022431,97.918691956,94.9269615382,2.97173041782,0.02
 12/18  22:00:00,100.9708373,15.2433651806,31.8269230452,0.0,12.3672932834,27.0668015668,57.1720912962,54.1803608784,2.97173041782,0.02
 12/18  23:00:00,92.8587222239,19.9739860672,38.168298212,0.0,4.12243109448,15.9888894789,85.978807997,82.9870775791,2.97173041782,0.02
 12/18  24:00:00,73.8397175848,13.447460206,25.861298572,0.0,4.12243109448,15.9888894789,55.4510976912,52.4593672733,2.97173041782,0.02
 12/19  01:00:00,92.1950692726,20.8939177196,36.5847135165,0.0,4.12243109448,15.9888894789,92.2665185199,89.2747881021,2.97173041782,0.02
 12/19  02:00:00,62.6873769797,11.1258800013,17.0769078622,0.0,4.12243109448,15.9888894789,49.2486378864,46.2569074686,2.97173041782,0.02
 12/19  03:00:00,83.8801142583,19.7331276173,29.4521785854,0.0015549177264,4.12243109448,15.9888894789,93.8372227519,82.2637214987,2.97173041782,8.60177083531
 12/19  04:00:00,65.4157108216,11.98010225,18.9265467723,0.0244728208264,4.12243109448,15.9888894789,50.5428416096,47.5511111917,2.97173041782,0.02
 12/19  05:00:00,120.061474823,28.5594065791,39.3969286663,0.00587501261513,12.3672932834,24.9413748627,112.830074048,107.857190018,4.9528840297,0.02
 12/19  06:00:00,134.427021188,28.77005892,41.6659466989,11.891751087,12.3672932834,24.9413748627,184.289394272,179.316510242,4.9528840297,0.02
 12/19  07:00:00,187.337027167,29.7335724176,39.9440266221,9.76384938187,24.7345865669,70.7195625826,150.53532545,140.609557391,9.90576805939,0.02
 12/19  08:00:00,203.38982008,29.9812338727,38.4518171684,4.76477047938,37.1018798503,92.3937384068,130.357898165,120.432130106,9.90576805939,0.02
 12/19  09:00:00,214.467653562,30.0688630139,38.4074536481,3.75612891939,37.1018798503,104.434947198,124.378453704,114.452685644,9.90576805939,0.02
 12/19  10:00:00,224.698021035,30.1134767242,36.760098628,3.54759399355,37.1018798503,116.476155989,121.732030734,111.806262674,9.90576805939,0.02
 12/19  11:00:00,222.375938064,30.1656078661,34.8235488823,3.10937784221,37.1018798503,116.476155989,127.284354257,108.751246997,9.90576805939,8.62733920032
 12/19  12:00:00,220.77253161,30.1877479687,33.2818558431,3.02532945959,37.1018798503,116.476155989,117.282153917,107.356385858,9.90576805939,0.02
 12/19  13:00:00,207.758016458,30.2048112826,32.3169497794,3.00035457542,37.1018798503,104.434947198,124.97035443,106.439819008,9.90576805939,8.62476736225
 12/19  14:00:00,219.349733995,30.2192870689,31.8003453326,3.05253390665,37.1018798503,116.476155989,115.368568604,105.442800544,9.90576805939,0.02
 12/19  15:00:00,219.071874057,30.2234564004,31.3110157283,3.25996652036,37.1018798503,116.476155989,114.691043252,104.765275192,9.90576805939,0.02
 12/19  16:00:00,218.455816986,30.2150227178,30.1342331078,3.7145139479,37.1018798503,116.476155989,123.061547571,104.529827798,9.90576805939,8.62595171373
 12/19  17:00:00,221.576480771,30.196335649,28.9459134291,4.32244387521,37.1018798503,116.476155989,114.427906301,104.502138241,9.90576805939,0.02
 12/19  18:00:00,234.025092456,30.1766726316,27.9818735983,4.89311487795,37.1018798503,116.476155989,114.435385645,104.509617586,9.90576805939,0.02
 12/19  19:00:00,146.330279688,28.252762695,24.4106830898,0.0,24.7345865669,47.5788473902,84.9358705452,79.9629865155,4.9528840297,0.02
 12/19  20:00:00,149.199956113,28.6908253866,25.7287528126,0.000844915085169,24.7345865669,47.5788473902,98.819108431,85.2588100964,4.9528840297,8.60741430488
 12/19  21:00:00,122.189277582,27.3766373118,20.0499646002,0.0517137307785,12.3672932834,38.6892022431,103.219031802,100.227301384,2.97173041782,0.02
 12/19  22:00:00,102.700234757,21.7042576686,18.5119691096,0.35245055179,12.3672932834,27.0668015668,85.7450289563,82.7532985385,2.97173041782,0.02
 12/19  23:00:00,71.2322680792,17.9590497468,12.0001349981,0.0,4.12243109448,15.9888894789,79.209832627,76.2181022092,2.97173041782,0.02
 12/19  24:00:00,89.9276245911,23.7630002583,19.4257387921,1.7905708963,4.12243109448,15.9888894789,101.618870358,98.6271399407,2.97173041782,0.02
 12/20  01:00:00,77.3849621487,18.6161437842,13.4089285606,1.30650198355,4.12243109448,15.9888894789,83.0517928412,80.0600624234,2.97173041782,0.02
 12/20  02:00:00,94.9300586944,24.1134504116,19.3434445079,4.13783848729,4.12243109448,15.9888894789,104.043737502,101.052007084,2.97173041782,0.02
 12/20  03:00:00,86.9676638065,19.7113005132,16.5049217388,5.7237897524,4.12243109448,15.9888894789,84.7011811019,81.7094506841,2.97173041782,0.02
 12/20  04:00:00,102.652446683,24.6391256415,20.5225080579,8.77656729476,4.12243109448,15.9888894789,106.520369603,103.528639185,2.97173041782,0.02
 12/20  05:00:00,122.813491535,28.6908253866,21.5549152924,5.76717402741,12.3672932834,24.9413748627,120.276310675,115.303426645,4.9528840297,0.02
 12/20  06:00:00,159.991584414,29.1631652233,28.2989161656,36.4436999535,12.3672932834,24.9413748627,192.058813994,187.085929965,4.9528840297,0.02
 12/20  07:00:00,197.393921837,29.6500884286,21.8497356052,26.8088980581,24.7345865669,70.7195625826,157.143082876,147.217314816,9.90576805939,0.02
 12/20  08:00:00,210.375702675,29.7225831318,22.2256188075,18.8117799793,37.1018798503,92.3937384068,136.437422747,126.511654687,9.90576805939,0.02
 12/20  09:00:00,217.903052614,29.7740923868,22.4600088532,14.8448245526,37.1018798503,104.434947198,128.997589131,119.071821072,9.90576805939,0.02
 12/20  10:00:00,227.422854419,29.8381050557,22.6977233563,12.575629376,37.1018798503,116.476155989,133.359682948,114.830469099,9.90576805939,8.62344578874
 12/20  11:00:00,225.781744104,29.899884179,23.4919017154,10.4300730364,37.1018798503,116.476155989,120.985642172,111.059874112,9.90576805939,0.02
 12/20  12:00:00,224.996023571,29.964244288,24.1425219246,8.53422763882,37.1018798503,116.476155989,125.571887873,107.038944277,9.90576805939,8.62717553733
 12/20  13:00:00,214.450248662,30.0200257263,25.375761889,7.37469442687,37.1018798503,104.434947198,114.287121037,104.361352977,9.90576805939,0.02
 12/20  14:00:00,224.731527341,30.1324123214,26.9637731418,6.18694774981,37.1018798503,116.476155989,110.551039202,100.625271142,9.90576805939,0.02
 12/20  15:00:00,225.260697641,30.2543743937,27.6552334187,5.40489788202,37.1018798503,116.476155989,116.570866086,98.0377794486,9.90576805939,8.62731857763
 12/20  16:00:00,224.860264675,30.2531532698,28.213405008,4.83942960187,37.1018798503,116.476155989,107.357807713,97.4320396536,9.90576805939,0.02
 12/20  17:00:00,227.974677558,30.1373131293,27.2529768202,4.84175437003,37.1018798503,116.476155989,109.496919574,99.5711515151,9.90576805939,0.02
 12/20  18:00:00,238.212933647,30.0892641832,25.3382810304,5.41384914758,37.1018798503,116.476155989,120.926119949,102.405429458,9.90576805939,8.6149224321
 12/20  19:00:00,147.804781137,28.252762695,22.9465226431,0.0,24.7345865669,47.5788473902,84.4542387159,79.4813546862,4.9528840297,0.02
 12/20  20:00:00,147.98147309,28.5448044894,23.4950138123,0.0320740449267,24.7345865669,47.5788473902,90.5742189379,85.6013349082,4.9528840297,0.02
 12/20  21:00:00,122.299973356,27.3766373118,17.6428983243,0.119222118026,12.3672932834,38.6892022431,104.157423892,101.165693475,2.97173041782,0.02
 12/20  22:00:00,103.60319567,22.5730059765,16.3933501222,0.652108501545,12.3672932834,27.0668015668,89.6215249776,86.6297945598,2.97173041782,0.02
 12/20  23:00:00,71.6553211676,17.9590497468,9.81243859422,0.0,4.12243109448,15.9888894789,79.8507607304,76.8590303126,2.97173041782,0.02
 12/20  24:00:00,93.671086557,23.9820316041,16.8820404896,3.5448622531,4.12243109448,15.9888894789,102.3701059,99.3783754823,2.97173041782,0.02
 12/21  01:00:00,91.0550111355,20.1493632048,15.6296104321,7.64768601106,4.12243109448,15.9888894789,82.967436548,79.9757061302,2.97173041782,0.02
 12/21  02:00:00,100.022116989,24.2010629499,16.0213762883,7.88801410502,4.12243109448,15.9888894789,105.027009363,102.035278946,2.97173041782,0.02
 12/21  03:00:00,95.5023886098,20.1493632048,14.8912200016,11.7689432353,4.12243109448,15.9888894789,85.4176301732,82.4258997554,2.97173041782,0.02
 12/21  04:00:00,103.431770465,24.2010629499,15.4908047099,10.9168906025,4.12243109448,15.9888894789,107.71359919,104.721868773,2.97173041782,0.02
 12/21  05:00:00,131.186961753,29.1288880782,18.4401463289,11.5989735435,12.3672932834,24.9413748627,121.92759052,116.95470649,4.9528840297,0.02
 12/21  06:00:00,157.426300152,28.7163964402,22.4584199079,35.2377397853,12.3672932834,24.9413748627,193.863102177,188.890218148,4.9528840297,0.02
 12/21  07:00:00,204.631757794,29.6365979472,16.4149866311,34.384305722,24.7345865669,70.7195625826,165.698469276,155.772701217,9.90576805939,0.02
 12/21  08:00:00,213.788990206,29.7023189647,17.1229470334,23.6196610959,37.1018798503,92.3937384068,150.319149969,131.806311345,9.90576805939,8.60707056454
 12/21  09:00:00,220.092890905,29.7319965517,19.2080551643,18.0851702004,37.1018798503,104.434947198,130.098002935,120.172234875,9.90576805939,0.02
 12/21  10:00:00,234.037383307,29.7728209593,22.6678515714,14.6054389029,37.1018798503,116.476155989,124.798438606,114.872670547,9.90576805939,0.02
 12/21  11:00:00,238.127564089,29.8246445051,25.8125700045,11.6214392216,37.1018798503,116.476155989,129.057714918,110.524495209,9.90576805939,8.62745164947
 12/21  12:00:00,238.54842748,29.8792514309,27.408301448,9.55023101517,37.1018798503,116.476155989,117.220296998,107.294528938,9.90576805939,0.02
 12/21  13:00:00,224.609290605,29.9146485935,28.0929205635,8.5739088301,37.1018798503,104.434947198,116.008507855,106.082739795,9.90576805939,0.02
 12/21  14:00:00,231.602249942,29.9474817669,28.2941859629,7.67474085095,37.1018798503,116.476155989,123.774296077,105.239737606,9.90576805939,8.62879041191
 12/21  15:00:00,230.959536697,29.9823510512,28.5885268734,6.64198797385,37.1018798503,116.476155989,113.511418453,103.585650394,9.90576805939,0.02
 12/21  16:00:00,232.088258851,30.003013059,28.5448538083,6.21058059743,37.1018798503,116.476155989,121.001995122,102.471548086,9.90576805939,8.62467897715
 12/21  17:00:00,234.367346157,30.008323675,27.9184397805,6.54530567469,37.1018798503,116.476155989,112.767304741,102.841536682,9.90576805939,0.02
 12/21  18:00:00,245.433646438,30.006028424,27.0741435145,7.18069824301,37.1018798503,116.476155989,113.566488752,103.640720693,9.90576805939,0.02
 12/21  19:00:00,152.754186244,28.1067417978,23.6068166626,0.0,24.7345865669,47.5788473902,85.1663997316,80.1935157019,4.9528840297,0.02
 12/21  20:00:00,152.568276196,28.5448044894,24.4678578506,0.0154717433734,24.7345865669,47.5788473902,90.8543272395,85.8814432098,4.9528840297,0.02
 12/21  21:00:00,126.448807259,27.3766373118,19.3946356643,0.110968847168,12.3672932834,38.6892022431,104.057960876,101.066230458,2.97173041782,0.02
 12/21  22:00:00,109.061527782,21.9670952836,18.7051211035,1.14112444847,12.3672932834,27.0668015668,87.5696584061,84.5779279883,2.97173041782,0.02
 12/21  23:00:00,76.1087058564,17.9590497468,11.2590365724,0.0,4.12243109448,15.9888894789,88.1448869872,76.5713778836,2.97173041782,8.60177868581
 12/21  24:00:00,88.363212787,22.4488121835,13.4371131882,0.0,4.12243109448,15.9888894789,101.937826961,98.9460965428,2.97173041782,0.02
 12/22  01:00:00,92.3169144559,19.930331859,16.6126840252,5.72328650258,4.12243109448,15.9888894789,82.7602325756,79.7685021577,2.97173041782,0.02
 12/22  02:00:00,104.421919678,24.2010629499,17.6249179769,6.99602695364,4.12243109448,15.9888894789,103.900789516,100.909059098,2.97173041782,0.02
 12/22  03:00:00,98.5369216206,20.1493632048,16.0302989528,10.6193473817,4.12243109448,15.9888894789,84.4443354455,81.4526050277,2.97173041782,0.02
 12/22  04:00:00,107.421998244,24.2010629499,16.586780353,9.83239899018,4.12243109448,15.9888894789,106.546007773,103.554277355,2.97173041782,0.02
 12/22  05:00:00,137.000121615,29.1288880782,19.5662354779,10.8446583738,12.3672932834,24.9413748627,120.929153311,115.956269282,4.9528840297,0.02
 12/22  06:00:00,163.67240134,28.7130202766,23.2639450352,34.9885073979,12.3672932834,24.9413748627,192.984479604,188.011595574,4.9528840297,0.02
 12/22  07:00:00,210.535090899,29.6485882738,17.0791387871,33.351633503,24.7345865669,70.7195625826,162.302452561,152.376684502,9.90576805939,0.02
 12/22  08:00:00,221.12830796,29.7159976357,17.0854780062,24.3475119044,37.1018798503,92.3937384068,141.219492688,131.293724628,9.90576805939,0.02
 12/22  09:00:00,228.158960109,29.73803985,17.0914408145,21.4661126482,37.1018798503,104.434947198,134.577495221,124.651727161,9.90576805939,0.02
 12/22  10:00:00,238.69466578,29.7507893857,17.0909891081,19.3315076447,37.1018798503,116.476155989,139.175650465,120.646375025,9.90576805939,8.62350738056
 12/22  11:00:00,237.541026821,29.7758560804,17.449786431,17.3793094618,37.1018798503,116.476155989,126.44098571,116.515217651,9.90576805939,0.02
 12/22  12:00:00,236.553703739,29.8071143041,17.8769404005,15.7127406474,37.1018798503,116.476155989,123.467645953,113.541877894,9.90576805939,0.02
 12/22  13:00:00,225.366113918,29.8398621426,18.5724385804,14.4845630015,37.1018798503,104.434947198,130.002570904,111.473546284,9.90576805939,8.62325656001
 12/22  14:00:00,235.855926822,29.8696101896,19.4649485021,13.60349349,37.1018798503,116.476155989,119.802213039,109.87644498,9.90576805939,0.02
 12/22  15:00:00,236.269529389,29.8869039702,19.89167237,13.3307484714,37.1018798503,116.476155989,127.530783365,108.997565718,9.90576805939,8.6274495873
 12/22  16:00:00,234.054383179,29.8955645522,18.4765732184,13.6141288573,37.1018798503,116.476155989,118.800819995,108.875051936,9.90576805939,0.02
 12/22  17:00:00,233.35472275,29.9022473017,17.8999476588,13.9034914864,37.1018798503,116.476155989,118.964237317,109.038469258,9.90576805939,0.02
 12/22  18:00:00,245.943005206,29.9073740394,18.274765308,14.1716121457,37.1018798503,116.476155989,118.815982219,108.89021416,9.90576805939,0.02
 12/22  19:00:00,154.744962496,28.252762695,18.595271168,0.446217954089,24.7345865669,47.5788473902,98.3789494424,84.8185986644,4.9528840297,8.60746674832
 12/22  20:00:00,156.200166093,28.5448044894,18.7632510045,1.13016593127,24.7345865669,47.5788473902,95.0644494854,90.0915654557,4.9528840297,0.02
 12/22  21:00:00,130.796498473,27.3766373118,14.0125780808,0.858110477889,12.3672932834,38.6892022431,107.901070119,104.909339701,2.97173041782,0.02
 12/22  22:00:00,117.513923463,23.1570895654,15.7128173585,4.77608879243,12.3672932834,27.0668015668,92.1549546751,89.1632242573,2.97173041782,0.02
 12/22  23:00:00,98.3153254356,20.1493632048,14.9620029784,10.5438260545,4.12243109448,15.9888894789,81.3203088357,78.3285784178,2.97173041782,0.02
 12/22  24:00:00,107.974081143,24.2010629499,14.4275355945,10.6956244765,4.12243109448,15.9888894789,104.328040991,101.336310573,2.97173041782,0.02
 12/23  01:00:00,103.084676265,20.1493632048,13.157976488,15.202342469,4.12243109448,15.9888894789,85.1595861986,82.1678557807,2.97173041782,0.02
 12/23  02:00:00,111.554200031,24.2010629499,13.2296290045,14.0286797331,4.12243109448,15.9888894789,107.809823221,104.818092803,2.97173041782,0.02
 12/23  03:00:00,105.923700656,20.1493632048,12.5334970071,18.4783750485,4.12243109448,15.9888894789,87.5419993012,84.5502688833,2.97173041782,0.02
 12/23  04:00:00,113.23638225,24.2010629499,12.738811991,16.5768217479,4.12243109448,15.9888894789,110.429332068,107.43760165,2.97173041782,0.02
 12/23  05:00:00,129.03783482,29.1288880782,15.0542043634,21.0120745782,4.12243109448,16.0517297156,131.173156558,128.18142614,2.97173041782,0.02
 12/23  06:00:00,123.66304184,28.6908253866,14.0884144177,18.3249539787,4.12243109448,16.0517297156,132.593928878,129.60219846,2.97173041782,0.02
 12/23  07:00:00,148.622675612,29.5669507698,9.32983834108,26.01077298,4.12243109448,39.6058045677,137.281066845,134.289336427,2.97173041782,0.02
 12/23  08:00:00,215.392644698,29.5669507698,13.5334061082,66.4929994252,12.3672932834,65.3531420225,193.023012734,188.050128704,4.9528840297,0.02
 12/23  09:00:00,205.97994992,29.5669507698,15.4918054427,52.4151533662,12.3672932834,68.2430321324,180.47302216,175.500138131,4.9528840297,0.02
 12/23  10:00:00,223.358816534,29.5709315768,18.1792754601,38.2509977483,16.4897243779,93.1370602926,164.685271828,148.149876798,7.92461444751,8.61078058252
 12/23  11:00:00,221.939307868,29.5768003767,20.1739407307,34.1618524691,16.4897243779,93.1370602926,147.311816731,139.367202284,7.92461444751,0.02
 12/23  12:00:00,217.499811071,29.5798925672,21.5963821293,28.6788860648,16.4897243779,93.1370602926,142.220930592,134.276316144,7.92461444751,0.02
 12/23  13:00:00,206.279926379,29.5814085908,23.3302804303,24.9390391913,16.4897243779,83.9857416113,138.93431213,130.989697683,7.92461444751,0.02
 12/23  14:00:00,204.109230484,29.5823260834,24.698563424,21.5009418938,16.4897243779,83.9857416113,135.831248941,127.886634494,7.92461444751,0.02
 12/23  15:00:00,202.403761783,29.5829800791,25.5181869173,19.7159877373,16.4897243779,83.9857416113,134.474078409,126.529463961,7.92461444751,0.02
 12/23  16:00:00,162.700657634,29.5669507698,21.2316337479,0.741124874417,12.3672932834,70.6512738906,73.5659590862,68.5930750565,4.9528840297,0.02
 12/23  17:00:00,164.286499935,29.5669507698,18.8063214344,1.89908317582,12.3672932834,70.6512738906,83.7573545954,70.1954204094,4.9528840297,8.60905015635
 12/23  18:00:00,162.799702402,29.5669507698,16.7094501461,3.6649097765,12.3672932834,58.1284167478,82.6160477839,77.6431637542,4.9528840297,0.02
 12/23  19:00:00,121.949740371,26.9385746202,15.331933369,0.0,12.3672932834,24.9413748627,105.328321684,100.355437655,4.9528840297,0.02
 12/23  20:00:00,120.92842245,26.9385746202,14.0705688805,0.0,12.3672932834,24.9413748627,112.329305143,107.356421114,4.9528840297,0.02
 12/23  21:00:00,119.328972912,28.982867181,19.1149619534,8.74322861167,4.12243109448,16.0517297156,121.6055865,118.613856082,2.97173041782,0.02
 12/23  22:00:00,103.357840315,23.3031104626,14.6143839781,9.84172635376,4.12243109448,15.9888894789,101.579440025,98.587709607,2.97173041782,0.02
 12/23  23:00:00,101.128445029,20.1493632048,13.9534958898,14.6542095565,4.12243109448,15.9888894789,87.4060631466,84.4143327288,2.97173041782,0.02
 12/23  24:00:00,109.969481946,24.2010629499,14.0333016657,13.0138292302,4.12243109448,15.9888894789,110.225429832,107.233699414,2.97173041782,0.02
 12/24  01:00:00,104.557238711,20.1493632048,12.5434347069,19.0744588759,2.06121554724,15.9888894789,90.1352555428,87.143525125,2.97173041782,0.02
 12/24  02:00:00,111.640035502,24.2010629499,12.562946223,16.4987299824,2.06121554724,15.9888894789,114.01794519,111.026214772,2.97173041782,0.02
 12/24  03:00:00,108.103164413,20.1493632048,11.7795211972,23.1469194378,2.06121554724,15.9888894789,92.3908062909,89.3990758731,2.97173041782,0.02
 12/24  04:00:00,113.770843882,24.2010629499,11.7964176533,19.5864701598,2.06121554724,15.9888894789,116.26245763,113.270727213,2.97173041782,0.02
 12/24  05:00:00,110.472787371,20.1493632048,11.3543954199,26.7055327135,2.06121554724,15.9888894789,94.0379692241,91.0462388063,2.97173041782,0.02
 12/24  06:00:00,114.395040053,24.2010629499,11.708751,22.0322328446,2.06121554724,15.9888894789,118.010444359,115.018713941,2.97173041782,0.02
 12/24  07:00:00,109.324181582,20.1493632048,11.4820062649,29.0320119785,2.06121554724,15.9888894789,95.2412105948,92.249480177,2.97173041782,0.02
 12/24  08:00:00,98.6328371422,24.2010629499,12.6884440891,20.5158916942,2.06121554724,15.9888894789,116.805291303,113.813560885,2.97173041782,0.02
 12/24  09:00:00,115.740704796,20.1493632048,13.6844643242,19.2707067434,4.12243109448,41.7362269337,89.1996873882,84.2268033585,4.9528840297,0.02
 12/24  10:00:00,118.755860167,24.2010629499,16.9827995145,12.1309710514,4.12243109448,41.7362269337,105.131823865,100.158939836,4.9528840297,0.02
 12/24  11:00:00,111.836499191,20.1493632048,17.0138033664,12.4689538599,4.12243109448,41.7362269337,82.8614066662,77.8885226365,4.9528840297,0.02
 12/24  12:00:00,123.715339521,24.2010629499,19.9197083609,9.10390681983,4.12243109448,41.7362269337,101.170801153,96.1979171235,4.9528840297,0.02
 12/24  13:00:00,113.590857194,20.1493632048,19.181560004,9.95237147448,4.12243109448,41.7362269337,81.2168587576,76.2439747279,4.9528840297,0.02
 12/24  14:00:00,125.889176143,24.2010629499,22.2379335248,7.00606923414,4.12243109448,41.7362269337,99.0677715377,94.094887508,4.9528840297,0.02
 12/24  15:00:00,112.478646178,19.3608503599,17.9358647976,4.87919108568,4.12243109448,41.7362269337,79.0149069635,74.0420229338,4.9528840297,0.02
 12/24  16:00:00,123.015856037,23.3249375667,20.12143011,2.84130984005,4.12243109448,41.7362269337,98.0159421532,93.0430581235,4.9528840297,0.02
 12/24  17:00:00,96.3139570882,19.6236879749,18.091372181,5.0046191806,4.12243109448,24.8785346261,81.3514367921,76.3785527624,4.9528840297,0.02
 12/24  18:00:00,116.199674279,24.6391256415,20.836766478,12.0803542228,2.06121554724,15.9888894789,108.077083019,105.085352601,2.97173041782,0.02
 12/24  19:00:00,98.5938801075,19.7113005132,15.2668632148,12.0698292503,2.06121554724,15.9888894789,99.1661853896,87.5926840888,2.97173041782,8.60177088301
 12/24  20:00:00,113.323914276,24.6391256415,17.5869037559,17.3307354052,2.06121554724,15.9888894789,114.248205759,111.256475341,2.97173041782,0.02
 12/24  21:00:00,96.8762794497,19.7113005132,13.2833003724,16.0338084796,2.06121554724,15.9888894789,93.2853933487,90.2936629309,2.97173041782,0.02
 12/24  22:00:00,115.415307357,24.6391256415,16.1330476939,21.7512154265,2.06121554724,15.9888894789,116.932650193,113.940919775,2.97173041782,0.02
 12/24  23:00:00,100.759528495,19.7113005132,12.407666017,19.4738663102,2.06121554724,15.9888894789,94.8265664498,91.834836032,2.97173041782,0.02
 12/24  24:00:00,120.16962158,24.6391256415,14.5496664862,25.6481623477,2.06121554724,15.9888894789,118.678843504,115.687113086,2.97173041782,0.02
 12/25  01:00:00,105.222760539,19.7113005132,10.7823566053,22.7470462895,2.06121554724,15.9888894789,96.1589717436,93.1672413258,2.97173041782,0.02
 12/25  02:00:00,124.85544016,24.6391256415,12.945428948,29.2534891645,2.06121554724,15.9888894789,120.259325473,117.267595055,2.97173041782,0.02
 12/25  03:00:00,108.197105623,19.7113005132,9.85125007301,25.493461319,2.06121554724,15.9888894789,97.2911106379,94.2993802201,2.97173041782,0.02
 12/25  04:00:00,127.885215571,24.6391256415,11.9389441851,32.3463479858,2.06121554724,15.9888894789,121.680723709,118.688993291,2.97173041782,0.02
 12/25  05:00:00,110.058283431,19.7113005132,9.30415247396,27.7912705352,2.06121554724,15.9888894789,98.3423306537,95.3506002359,2.97173041782,0.02
 12/25  06:00:00,129.188980202,24.6391256415,11.6627195868,34.7444206682,2.06121554724,15.9888894789,122.808244992,119.816514574,2.97173041782,0.02
 12/25  07:00:00,108.427258384,19.7113005132,9.52368890886,29.1875976891,2.06121554724,15.9888894789,99.0136927884,96.0219623706,2.97173041782,0.02
 12/25  08:00:00,114.83237495,24.6391256415,13.0472662552,34.9817462223,2.06121554724,15.9888894789,122.679895232,119.688164814,2.97173041782,0.02
 12/25  09:00:00,119.609247416,19.7113005132,12.1398809391,24.2053015164,4.12243109448,41.7362269337,95.5918338811,90.6189498514,4.9528840297,0.02
 12/25  10:00:00,135.915374223,24.6391256415,18.2155118212,26.436202841,4.12243109448,41.7362269337,114.342591215,109.369707185,4.9528840297,0.02
 12/25  11:00:00,116.430669249,19.7113005132,16.4883011783,18.5311691976,4.12243109448,41.7362269337,90.7594765855,85.7865925558,4.9528840297,0.02
 12/25  12:00:00,133.434215806,24.6391256415,22.5234171199,19.3105473531,4.12243109448,41.7362269337,108.545926979,103.57304295,4.9528840297,0.02
 12/25  13:00:00,112.810168752,19.7113005132,19.4574136008,11.6326466358,4.12243109448,41.7362269337,85.3008152249,80.3279311952,4.9528840297,0.02
 12/25  14:00:00,128.728402796,24.6391256415,25.8557324679,11.827409152,4.12243109448,41.7362269337,101.728616754,96.7557327245,4.9528840297,0.02
 12/25  15:00:00,108.770718292,19.6236879749,20.6441308326,7.40252312306,4.12243109448,41.7362269337,81.6191669913,76.6462829616,4.9528840297,0.02
 12/25  16:00:00,108.856565338,23.3249375667,21.9234657605,3.90327936811,4.12243109448,41.7362269337,100.651300626,95.6784165962,4.9528840297,0.02
 12/25  17:00:00,82.7179104689,19.7551067824,19.3857394077,7.19755031624,4.12243109448,24.8785346261,84.3715177139,79.3986336842,4.9528840297,0.02
 12/25  18:00:00,95.2363086862,24.2010629499,20.7089124539,11.9469664056,2.06121554724,15.9888894789,111.250958492,108.259228075,2.97173041782,0.02
 12/25  19:00:00,93.2037052821,20.1493632048,17.4239085468,17.692468212,2.06121554724,15.9888894789,92.6307159434,89.6389855256,2.97173041782,0.02
 12/25  20:00:00,99.2788010011,24.2010629499,18.7859963402,15.7061754309,2.06121554724,15.9888894789,116.285615143,113.293884726,2.97173041782,0.02
 12/25  21:00:00,97.8963867975,20.1493632048,16.8815165305,21.40444459,2.06121554724,15.9888894789,94.421983633,91.4302532151,2.97173041782,0.02
 12/25  22:00:00,103.602459418,24.2010629499,18.284529508,18.149344898,2.06121554724,15.9888894789,117.763185308,114.77145489,2.97173041782,0.02
 12/25  23:00:00,102.447371278,20.1493632048,15.8656236272,24.5691679199,2.06121554724,15.9888894789,95.3574504186,92.3657200008,2.97173041782,0.02
 12/25  24:00:00,108.004299253,24.2010629499,15.9837966487,20.7935458555,2.06121554724,15.9888894789,127.708463245,116.134957923,2.97173041782,8.60177490453
 12/26  01:00:00,108.864082426,20.1493632048,14.1999372889,27.0509691739,4.12243109448,15.9888894789,95.6651812665,92.6734508487,2.97173041782,0.02
 12/26  02:00:00,113.28254977,24.2010629499,14.8277171676,22.2409461427,4.12243109448,15.9888894789,118.985486704,115.993756286,2.97173041782,0.02
 12/26  03:00:00,112.081890826,20.1493632048,13.6233150404,29.386533453,4.12243109448,15.9888894789,96.1453150442,93.1535846264,2.97173041782,0.02
 12/26  04:00:00,115.471017374,24.2010629499,14.3402952189,23.9606074095,4.12243109448,15.9888894789,119.718030614,116.726300196,2.97173041782,0.02
 12/26  05:00:00,145.070436214,29.1288880782,17.2925898168,25.9400462387,12.3672932834,24.9413748627,136.934831335,131.961947305,4.9528840297,0.02
 12/26  06:00:00,182.120121108,28.6908253866,21.934610082,59.718054214,12.3672932834,24.9413748627,209.337162174,204.364278144,4.9528840297,0.02
 12/26  07:00:00,236.339269406,29.5669507698,15.4622596276,64.1813770917,24.7345865669,70.7195625826,185.732833215,175.807065156,9.90576805939,0.02
 12/26  08:00:00,237.221543747,29.5670661854,15.2375230758,44.2270993192,37.1018798503,92.3937384068,163.663776964,153.738008905,9.90576805939,0.02
 12/26  09:00:00,237.966795246,29.5685890991,16.3558421534,34.6273422644,37.1018798503,104.434947198,150.244180269,140.31841221,9.90576805939,0.02
 12/26  10:00:00,247.781921695,29.5703089778,17.7341758515,30.5776756096,37.1018798503,116.476155989,149.387521583,130.858044519,9.90576805939,8.62370900483
 12/26  11:00:00,246.659850399,29.5749917509,19.4831662256,26.6883769702,37.1018798503,116.476155989,133.472332304,123.546564245,9.90576805939,0.02
 12/26  12:00:00,243.954493761,29.5801871884,21.6811976459,22.8014918307,37.1018798503,116.476155989,129.581410782,119.655642722,9.90576805939,0.02
 12/26  13:00:00,230.734465784,29.5845664734,23.5023823607,19.5403665022,37.1018798503,104.434947198,135.264509364,116.733609756,9.90576805939,8.62513154851
 12/26  14:00:00,240.522841106,29.5887309511,25.2855314512,16.8467814371,37.1018798503,116.476155989,124.021883276,114.096115217,9.90576805939,0.02
 12/26  15:00:00,240.848862941,29.5947963894,26.4961168764,15.0126891747,37.1018798503,116.476155989,130.450802215,111.919101755,9.90576805939,8.62593239989
 12/26  16:00:00,238.986429633,29.6040102748,26.6137559224,14.0596598915,37.1018798503,116.476155989,120.6092984,110.683530341,9.90576805939,0.02
 12/26  17:00:00,237.879821354,29.6135486804,25.7754544953,13.7705442557,37.1018798503,116.476155989,120.251765809,110.32599775,9.90576805939,0.02
 12/26  18:00:00,248.946537167,29.6320116434,24.3179086954,13.8287587543,37.1018798503,116.476155989,120.056423318,110.130655258,9.90576805939,0.02
 12/26  19:00:00,144.727904021,26.9385746202,17.2332865555,0.0,24.7345865669,47.5788473902,98.8615909127,85.3011936964,4.9528840297,8.60751318659
 12/26  20:00:00,145.174788086,27.3766373118,17.98974613,0.0674440156767,24.7345865669,47.5788473902,95.3203940182,90.3475099885,4.9528840297,0.02
 12/26  21:00:00,127.767991397,27.8147000034,18.9406030069,0.575362240811,12.3672932834,38.6892022431,108.428463979,105.436733561,2.97173041782,0.02
 12/26  22:00:00,101.7285082,21.5508596961,12.750195167,0.0,12.3672932834,27.0668015668,92.5676567364,89.5759263186,2.97173041782,0.02
 12/26  23:00:00,74.7478871498,17.9590497468,10.6408889266,0.0,4.12243109448,15.9888894789,81.8553773893,78.8636469715,2.97173041782,0.02
 12/26  24:00:00,86.055284811,22.4488121835,12.8375652731,0.0,4.12243109448,15.9888894789,104.613961949,101.622231531,2.97173041782,0.02
 12/27  01:00:00,93.9016972402,20.1493632048,16.6940386453,8.64922918946,4.12243109448,15.9888894789,84.4687528288,81.477022411,2.97173041782,0.02
 12/27  02:00:00,102.819889297,24.2010629499,16.8244948004,8.53913720715,4.12243109448,15.9888894789,106.262321186,103.270590768,2.97173041782,0.02
 12/27  03:00:00,97.6092707586,20.1493632048,15.2708457386,12.5208420336,4.12243109448,15.9888894789,86.308759446,83.3170290281,2.97173041782,0.02
 12/27  04:00:00,105.002576996,24.2010629499,15.7505766013,11.2226484475,4.12243109448,15.9888894789,108.766036772,105.774306354,2.97173041782,0.02
 12/27  05:00:00,133.367520381,29.1288880782,18.5457738715,12.5039908643,12.3672932834,24.9413748627,123.386864545,118.413980515,4.9528840297,0.02
 12/27  06:00:00,164.697493222,28.6952020634,22.5271014637,41.4987379238,12.3672932834,24.9413748627,196.282404662,191.309520632,4.9528840297,0.02
 12/27  07:00:00,212.264062209,29.5949962843,16.4682795323,40.4109243624,24.7345865669,70.7195625826,168.887459163,158.961691103,9.90576805939,0.02
 12/27  08:00:00,219.429613878,29.62799735,16.8280799593,28.6992672148,37.1018798503,92.3937384068,147.294191698,137.368423639,9.90576805939,0.02
 12/27  09:00:00,225.967604314,29.6407938821,18.5914481301,24.6031201641,37.1018798503,104.434947198,144.784198535,126.258976774,9.90576805939,8.61945370095
 12/27  10:00:00,236.967385117,29.6493899699,22.1477134665,20.7458938408,37.1018798503,116.476155989,129.914873311,119.989105251,9.90576805939,0.02
 12/27  11:00:00,235.987503683,29.6616229353,25.9735353326,17.3930008045,37.1018798503,116.476155989,126.063011917,116.137243858,9.90576805939,0.02
 12/27  12:00:00,235.676761248,29.6809791334,29.2660068,14.4130044717,37.1018798503,116.476155989,131.281793142,112.748437346,9.90576805939,8.62758773635
 12/27  13:00:00,223.872303843,29.7025577765,32.2769559618,11.5152273926,37.1018798503,104.434947198,119.207014841,109.281246782,9.90576805939,0.02
 12/27  14:00:00,234.885165555,29.7346495309,34.8817777094,9.08625720726,37.1018798503,116.476155989,124.884135958,106.349296925,9.90576805939,8.62907097387
 12/27  15:00:00,236.214973229,29.7799861319,36.2926056341,7.28894388181,37.1018798503,116.476155989,114.01482366,104.089055601,9.90576805939,0.02
 12/27  16:00:00,236.402911521,29.8170595594,36.271206353,6.30341271954,37.1018798503,116.476155989,112.802864409,102.87709635,9.90576805939,0.02
 12/27  17:00:00,229.921975283,29.8365136738,32.2586097633,6.60680527377,37.1018798503,116.476155989,122.219757984,103.691342684,9.90576805939,8.6226472407
 12/27  18:00:00,232.397258669,29.8389012532,26.4016884324,7.78608421898,37.1018798503,116.476155989,115.352390918,105.426622858,9.90576805939,0.02
 12/27  19:00:00,138.015606671,28.1067417978,22.8040001057,0.0,24.7345865669,47.5788473902,87.0373871887,82.064503159,4.9528840297,0.02
 12/27  20:00:00,137.123623192,28.1067417978,21.8913068444,0.0207052284895,24.7345865669,47.5788473902,92.8093916183,87.8365075886,4.9528840297,0.02
 12/27  21:00:00,118.750022728,27.8147000034,19.8899492246,0.385024427947,12.3672932834,38.6892022431,106.177831747,103.186101329,2.97173041782,0.02
 12/27  22:00:00,98.1772447498,20.6529072088,13.1260088361,0.0,12.3672932834,27.0668015668,88.8514198762,85.8596894584,2.97173041782,0.02
 12/27  23:00:00,74.7624177837,17.9590497468,11.2780084496,0.0,4.12243109448,15.9888894789,80.4589418226,77.4672114048,2.97173041782,0.02
 12/27  24:00:00,96.2681780841,23.7191939891,18.2320159431,3.04924465912,4.12243109448,15.9888894789,102.368004938,99.3762745206,2.97173041782,0.02
 12/28  01:00:00,95.4829895561,20.1493632048,17.0911476702,8.39904287274,4.12243109448,15.9888894789,83.5415888227,80.5498584049,2.97173041782,0.02
 12/28  02:00:00,105.550372308,24.2010629499,17.0639106754,8.55057695416,4.12243109448,15.9888894789,105.201420332,102.209689914,2.97173041782,0.02
 12/28  03:00:00,100.343967421,20.1493632048,15.1942697993,12.5637785694,4.12243109448,15.9888894789,85.5221899998,82.530459582,2.97173041782,0.02
 12/28  04:00:00,109.53799203,24.2010629499,15.3416114447,11.7337958678,4.12243109448,15.9888894789,116.586873903,105.013364494,2.97173041782,8.60177899084
 12/28  05:00:00,139.037925172,29.1288880782,17.5820052672,12.7392777533,12.3672932834,24.9413748627,122.395389476,117.422505446,4.9528840297,0.02
 12/28  06:00:00,168.519155147,28.7076625219,21.0790844615,39.0797883428,12.3672932834,24.9413748627,194.690027426,189.717143396,4.9528840297,0.02
 12/28  07:00:00,217.465884213,29.6239761843,14.4043128525,39.5070145722,24.7345865669,70.7195625826,173.438472989,163.512704929,9.90576805939,0.02
 12/28  08:00:00,224.593126308,29.671421722,14.8400257423,26.8109106026,37.1018798503,92.3937384068,151.264416841,141.338648782,9.90576805939,0.02
 12/28  09:00:00,229.761731141,29.6932537249,16.0135627764,20.7246698644,37.1018798503,104.434947198,137.704115217,127.778347158,9.90576805939,0.02
 12/28  10:00:00,237.728551133,29.7191119219,17.1384775556,15.889630571,37.1018798503,116.476155989,126.543539364,116.617771305,9.90576805939,0.02
 12/28  11:00:00,237.062669325,29.7533572131,20.3052891484,12.8445742853,37.1018798503,116.476155989,128.783465871,110.249874002,9.90576805939,8.62782380947
 12/28  12:00:00,237.434067295,29.8074860493,21.9191555822,10.0852330839,37.1018798503,116.476155989,116.016680074,106.090912015,9.90576805939,0.02
 12/28  13:00:00,226.358990035,29.8481209492,22.1947943075,8.68104633437,37.1018798503,104.434947198,122.620723218,104.089767839,9.90576805939,8.62518731981
 12/28  14:00:00,237.797632783,29.9194547513,24.3273062501,7.38858845141,37.1018798503,116.476155989,111.322746977,101.396978918,9.90576805939,0.02
 12/28  15:00:00,237.634264259,29.9525022068,25.5634776777,6.42031646914,37.1018798503,116.476155989,109.778971864,99.8532038046,9.90576805939,0.02
 12/28  16:00:00,234.690608212,29.9351891673,24.5287391096,6.18886732969,37.1018798503,116.476155989,119.792558336,101.260357724,9.90576805939,8.62643255207
 12/28  17:00:00,236.417908797,29.9254072549,23.2179643805,6.69736720506,37.1018798503,116.476155989,112.864126791,102.938358731,9.90576805939,0.02
 12/28  18:00:00,248.588417305,29.9172293543,22.3371801757,7.97517548503,37.1018798503,116.476155989,114.368478662,104.442710603,9.90576805939,0.02
 12/28  19:00:00,157.398905657,28.1067417978,20.6290677951,0.0,24.7345865669,47.5788473902,86.0020892088,81.0292051791,4.9528840297,0.02
 12/28  20:00:00,158.788148631,28.5448044894,21.6813096355,0.127745112675,24.7345865669,47.5788473902,100.238033792,86.6776541096,4.9528840297,8.60749565296
 12/28  21:00:00,134.265726849,27.3766373118,16.3847077496,0.236162415578,12.3672932834,38.6892022431,104.8025135,101.810783082,2.97173041782,0.02
 12/28  22:00:00,113.8447298,22.339372541,14.5126287098,1.03933687363,12.3672932834,27.0668015668,90.3753117903,87.3835813725,2.97173041782,0.02
 12/28  23:00:00,85.5755820972,18.6599500533,11.71022299,1.48824350851,4.12243109448,15.9888894789,80.26976105,77.2780306321,2.97173041782,0.02
 12/28  24:00:00,111.05488923,24.6391256415,17.9849218491,7.779530708,4.12243109448,15.9888894789,102.763126304,99.7713958865,2.97173041782,0.02
 12/29  01:00:00,97.705764712,19.7113005132,13.1982489141,8.38781866328,4.12243109448,15.9888894789,83.8437993705,80.8520689527,2.97173041782,0.02
 12/29  02:00:00,116.47546939,24.6391256415,15.8058181926,12.6648835018,4.12243109448,15.9888894789,106.087600573,103.095870155,2.97173041782,0.02
 12/29  03:00:00,101.316548695,19.7113005132,11.9634623908,12.0453731537,4.12243109448,15.9888894789,86.3986539931,83.4069235753,2.97173041782,0.02
 12/29  04:00:00,119.749743524,24.6391256415,14.480691802,16.4461449465,4.12243109448,15.9888894789,109.024181056,106.032450638,2.97173041782,0.02
 12/29  05:00:00,140.669197662,28.6908253866,14.0536627631,12.0454972504,12.3672932834,24.9413748627,123.223276434,118.250392404,4.9528840297,0.02
 12/29  06:00:00,186.767416794,29.1403450282,20.7912080111,51.3174597735,12.3672932834,24.9413748627,194.962512641,189.989628611,4.9528840297,0.02
 12/29  07:00:00,223.539252295,29.6260997373,12.9596668028,41.2451111115,24.7345865669,70.7195625826,178.347509288,168.421741228,9.90576805939,0.02
 12/29  08:00:00,229.485426606,29.6812974281,13.6506523138,27.9362256079,37.1018798503,92.3937384068,154.92102918,144.99526112,9.90576805939,0.02
 12/29  09:00:00,234.214479493,29.7011729628,15.8884334821,21.2033386367,37.1018798503,104.434947198,137.858041607,127.932273548,9.90576805939,0.02
 12/29  10:00:00,243.824647256,29.7515610323,19.4714112739,15.6883175098,37.1018798503,116.476155989,131.38001992,112.850399304,9.90576805939,8.62385255713
 12/29  11:00:00,242.655608737,29.8338726435,23.6455190382,11.8215313688,37.1018798503,116.476155989,116.464302465,106.538534406,9.90576805939,0.02
 12/29  12:00:00,240.510544446,29.9722325747,27.0435245749,9.56688866572,37.1018798503,116.476155989,120.594632095,102.059706991,9.90576805939,8.62915704416
 12/29  13:00:00,225.573330607,30.1501511544,30.8523941755,7.75449313149,37.1018798503,104.434947198,108.994661232,99.0688931727,9.90576805939,0.02
 12/29  14:00:00,234.128308801,30.3453808594,34.4033361881,6.2944775325,37.1018798503,116.476155989,106.264546758,96.3387786988,9.90576805939,0.02
 12/29  15:00:00,236.870749321,30.4764572921,35.3495691243,5.02824633558,37.1018798503,116.476155989,112.618831204,94.0852637603,9.90576805939,8.62779938444
 12/29  16:00:00,240.240123568,30.4710476169,34.2016630925,4.29149087877,37.1018798503,116.476155989,103.085275739,93.1595076794,9.90576805939,0.02
 12/29  17:00:00,238.286499161,30.2770271853,31.2233164616,3.9776851295,37.1018798503,116.476155989,113.793880226,95.2653983381,9.90576805939,8.62271382841
 12/29  18:00:00,247.903004808,30.0369638644,26.4104232439,4.52583203468,37.1018798503,116.476155989,109.367320963,99.4415529036,9.90576805939,0.02
 12/29  19:00:00,154.446826704,28.1067417978,21.9618626093,0.0,24.7345865669,47.5788473902,82.8001205853,77.8272365556,4.9528840297,0.02
 12/29  20:00:00,153.652014209,28.5448044894,23.4882329017,0.0,24.7345865669,47.5788473902,89.3827367954,84.4098527657,4.9528840297,0.02
 12/29  21:00:00,127.393512021,27.3766373118,18.2522134077,0.0669781970051,12.3672932834,38.6892022431,103.25290657,100.261176152,2.97173041782,0.02
 12/29  22:00:00,105.543995878,22.339372541,15.8361439701,0.419787701612,12.3672932834,27.0668015668,89.5459169588,86.554186541,2.97173041782,0.02
 12/29  23:00:00,76.7145139079,18.3971124384,11.4000474919,0.409322166114,4.12243109448,15.9888894789,79.6948449676,76.7031145498,2.97173041782,0.02
 12/29  24:00:00,89.9422157275,22.9744874134,13.3908252934,1.0045812056,4.12243109448,15.9888894789,102.141471082,99.1497406646,2.97173041782,0.02
 12/30  01:00:00,89.6806525493,19.7113005132,14.4624908524,5.04577224211,4.12243109448,15.9888894789,82.9168364794,79.9251060616,2.97173041782,0.02
 12/30  02:00:00,106.869750109,24.6391256415,17.793040875,8.65571337746,4.12243109448,15.9888894789,105.239044438,102.24731402,2.97173041782,0.02
 12/30  03:00:00,94.2633664267,19.7113005132,13.8449031173,8.6547254303,4.12243109448,15.9888894789,85.678899277,82.6871688592,2.97173041782,0.02
 12/30  04:00:00,111.971261642,24.6391256415,17.3143371118,12.7863393344,4.12243109448,15.9888894789,107.989350084,104.997619666,2.97173041782,0.02
 12/30  05:00:00,118.448450531,28.6908253866,17.5430490312,11.3554467874,4.12243109448,16.0517297156,127.692741263,124.701010846,2.97173041782,0.02
 12/30  06:00:00,124.462664708,29.1288880782,19.1935571565,15.6807749733,4.12243109448,16.0517297156,128.926497203,125.934766785,2.97173041782,0.02
 12/30  07:00:00,143.035269327,29.5669507698,13.007790074,19.2143952007,4.12243109448,39.6058045677,130.89621414,119.322718222,2.97173041782,8.60176550022
 12/30  08:00:00,203.255476426,29.5669507698,17.4218429089,55.433983947,12.3672932834,65.3531420225,174.946950376,169.974066346,4.9528840297,0.02
 12/30  09:00:00,191.341543128,29.5669507698,21.4748766624,41.0307555966,12.3672932834,68.2430321324,162.228407682,157.255523652,4.9528840297,0.02
 12/30  10:00:00,210.493312604,29.5825952145,27.8485932073,28.2489086201,16.4897243779,93.1370602926,147.620398202,139.675783754,7.92461444751,0.02
 12/30  11:00:00,212.002906431,29.5875982827,34.4239081792,24.1819706783,16.4897243779,93.1370602926,142.695907873,134.751293425,7.92461444751,0.02
 12/30  12:00:00,213.607573505,29.5890359167,38.5321107629,21.7295943588,16.4897243779,93.1370602926,140.787080954,132.842466506,7.92461444751,0.02
 12/30  13:00:00,204.761269809,29.5894439217,40.4008546504,19.6498373645,16.4897243779,83.9857416113,139.205052393,131.260437946,7.92461444751,0.02
 12/30  14:00:00,204.061023172,29.5895241712,41.0996362673,17.1663441914,16.4897243779,83.9857416113,136.790540708,128.845926261,7.92461444751,0.02
 12/30  15:00:00,203.342121638,29.5895059386,41.1055008608,15.8561089158,16.4897243779,83.9857416113,144.131752492,127.598003695,7.92461444751,8.60913435009
 12/30  16:00:00,164.665392017,29.5669507698,34.683887144,0.0,12.3672932834,70.6512738906,75.0583419085,70.0854578788,4.9528840297,0.02
 12/30  17:00:00,163.985893572,29.5669507698,31.3016761682,0.14726327512,12.3672932834,70.6512738906,75.3186881373,70.3458041076,4.9528840297,0.02
 12/30  18:00:00,165.687339169,29.5669507698,29.4766190757,0.668193261557,12.3672932834,58.1284167478,79.1990906971,74.2262066674,4.9528840297,0.02
 12/30  19:00:00,122.930762401,26.9385746202,24.9306184512,0.0,12.3672932834,24.9413748627,101.211147378,96.238263348,4.9528840297,0.02
 12/30  20:00:00,119.125328438,26.9385746202,24.760810479,0.0,12.3672932834,24.9413748627,107.667728592,102.694844562,4.9528840297,0.02
 12/30  21:00:00,102.815004879,26.9385746202,24.890431062,0.0,4.12243109448,16.0517297156,116.232426642,113.240696224,2.97173041782,0.02
 12/30  22:00:00,81.5141201185,17.9590497468,17.0810731771,0.0,4.12243109448,15.9888894789,82.7290255554,79.7372951375,2.97173041782,0.02
 12/30  23:00:00,93.0518444842,22.4488121835,21.0661405213,0.0,4.12243109448,15.9888894789,104.325994384,101.334263966,2.97173041782,0.02
 12/30  24:00:00,83.47860548,17.9590497468,16.9812474093,0.0,4.12243109448,15.9888894789,85.8083192941,82.8165888763,2.97173041782,0.02
 12/31  01:00:00,93.6750154252,22.4488121835,20.6410405426,0.0,2.06121554724,15.9888894789,107.824038858,104.83230844,2.97173041782,0.02
 12/31  02:00:00,84.3326255613,18.2875967655,18.0538399887,0.362142190158,2.06121554724,15.9888894789,86.8217600909,83.8300296731,2.97173041782,0.02
 12/31  03:00:00,100.887283018,23.3249375667,24.1144971655,1.84235026262,2.06121554724,15.9888894789,109.132183303,106.140452886,2.97173041782,0.02
 12/31  04:00:00,83.9754125359,17.9590497468,17.6112123963,0.0,2.06121554724,15.9888894789,87.5712212664,84.5794908486,2.97173041782,0.02
 12/31  05:00:00,104.047196088,23.7630002583,26.6908327225,3.21601535327,2.06121554724,15.9888894789,108.795291847,105.803561429,2.97173041782,0.02
 12/31  06:00:00,83.6544350483,17.9590497468,19.065319962,0.0,2.06121554724,15.9888894789,87.9350655633,84.9433351454,2.97173041782,0.02
 12/31  07:00:00,102.700563551,23.7630002583,27.8972498902,3.52135727208,2.06121554724,15.9888894789,109.380040463,106.388310045,2.97173041782,0.02
 12/31  08:00:00,70.7136570323,18.2875967655,20.0460630619,0.503909619097,2.06121554724,15.9888894789,88.1706648283,85.1789344104,2.97173041782,0.02
 12/31  09:00:00,117.995879691,24.3762880265,30.0289795718,3.4404629254,4.12243109448,41.7362269337,105.303643717,100.330759687,4.9528840297,0.02
 12/31  10:00:00,102.619682184,19.0104002066,24.1025902385,1.26995451014,4.12243109448,41.7362269337,91.1810880624,77.6264268435,4.9528840297,8.60177718919
 12/31  11:00:00,120.112381524,24.2886754882,33.0533261947,1.52634170966,4.12243109448,41.7362269337,101.053402355,96.0805183254,4.9528840297,0.02
 12/31  12:00:00,105.622797055,19.2732378216,26.0702316396,0.636417166622,4.12243109448,41.7362269337,80.0111579395,75.0382739098,4.9528840297,0.02
 12/31  13:00:00,104.926688493,23.7630002583,33.741583641,0.479342281803,4.12243109448,41.7362269337,100.38305858,95.4101745505,4.9528840297,0.02
 12/31  14:00:00,99.7863657453,19.7989130515,33.1838277474,0.481219472767,4.12243109448,41.7362269337,80.5639729401,75.5910889104,4.9528840297,0.02
 12/31  15:00:00,109.56791294,24.2010629499,38.3430884056,0.585431680496,4.12243109448,41.7362269337,101.843523193,96.870639163,4.9528840297,0.02
 12/31  16:00:00,95.3286245701,19.2732378216,29.2730245004,0.459956855379,4.12243109448,41.7362269337,81.9552161484,76.9823321187,4.9528840297,0.02
 12/31  17:00:00,87.7583332425,23.7630002583,33.8251980086,0.589497445789,4.12243109448,24.8785346261,102.777988627,97.8051045969,4.9528840297,0.02
 12/31  18:00:00,65.1262437663,12.5385941666,18.6651570695,1.48752690365,2.06121554724,15.9888894789,54.7801357994,51.7884053816,2.97173041782,0.02
 12/31  19:00:00,57.9983578824,11.2244060917,14.3389861809,0.0,2.06121554724,15.9888894789,57.902369969,54.9106395512,2.97173041782,0.02
 12/31  20:00:00,89.3872067667,22.865047771,31.6132704039,2.20729670205,2.06121554724,15.9888894789,104.541601173,101.549870756,2.97173041782,0.02
 12/31  21:00:00,73.6890219772,18.1342748234,22.8798101043,0.0660847445978,2.06121554724,15.9888894789,89.655461726,86.6637313082,2.97173041782,0.02
 12/31  22:00:00,88.9466417967,23.3249375667,30.9747942192,1.92213323185,2.06121554724,15.9888894789,111.436761753,108.445031336,2.97173041782,0.02
 12/31  23:00:00,81.2039959155,19.1637221487,26.5427156114,2.8887058464,2.06121554724,15.9888894789,90.7519974762,87.7602670584,2.97173041782,0.02
 12/31  24:00:00,82.5491341011,22.4488121835,27.3755451251,0.0,2.06121554724,15.9888894789,112.991021407,109.999290989,2.97173041782,0.02
 01/01  01:00:00,84.1947621863,19.2732378216,28.6111778134,3.70149418544,2.06121554724,15.9888894789,90.7728058751,87.7810754573,2.97173041782,0.02
 01/01  02:00:00,73.607856001,14.5206377699,23.9771499992,2.617140323,2.06121554724,15.9888894789,67.462274033,64.4705436152,2.97173041782,0.02
 01/01  03:00:00,69.3577059424,13.9073500017,22.0820624539,0.875365556755,2.06121554724,15.9888894789,66.8848860614,63.8931556436,2.97173041782,0.02
 01/01  04:00:00,73.5586382497,14.3454126933,24.0303784205,2.68991918088,2.06121554724,15.9888894789,67.1643638901,64.1726334723,2.97173041782,0.02
 01/01  05:00:00,77.1991522874,14.7834753849,26.4573597099,3.46538920933,2.06121554724,15.9888894789,67.4274978953,64.4357674775,2.97173041782,0.02
 01/01  06:00:00,70.6018895297,13.9073500017,23.4524753934,0.749136119832,2.06121554724,15.9888894789,66.6279307843,63.6362003665,2.97173041782,0.02
 01/01  07:00:00,94.9813968279,23.3249375667,38.640476927,2.64037200292,2.06121554724,15.9888894789,111.113759056,108.122028639,2.97173041782,0.02
 01/01  08:00:00,72.5198656744,19.098012745,32.1109753149,2.7970250535,2.06121554724,15.9888894789,89.9198916542,86.9281612364,2.97173041782,0.02
 01/01  09:00:00,115.112848216,24.1134504116,41.9724416661,2.58862606097,4.12243109448,41.7362269337,107.051963214,102.079079185,4.9528840297,0.02
 01/01  10:00:00,101.529436422,19.3608503599,34.6251708047,1.221009611,4.12243109448,41.7362269337,83.4784994596,78.5056154299,4.9528840297,0.02
 01/01  11:00:00,113.406376252,23.8506127966,42.6661664381,0.451266851806,4.12243109448,41.7362269337,100.008855766,95.0359717362,4.9528840297,0.02
 01/01  12:00:00,103.786648638,19.7113005132,37.2990150276,0.453927358678,4.12243109448,41.7362269337,81.2810652904,76.3081812607,4.9528840297,0.02
 01/01  13:00:00,115.903944361,23.8725159312,45.4017018293,0.191396336999,4.12243109448,41.7362269337,98.1704925485,93.1976085188,4.9528840297,0.02
 01/01  14:00:00,102.920857895,19.3608503599,37.1615562566,0.0760454404786,4.12243109448,41.7362269337,87.5531076208,73.9984465746,4.9528840297,8.60177701644
 01/01  15:00:00,116.716644078,24.2010629499,46.0195791805,0.0576716756843,4.12243109448,41.7362269337,96.3557608899,91.3828768602,4.9528840297,0.02
 01/01  16:00:00,101.92320693,19.3608503599,36.174966582,0.0649842710611,4.12243109448,41.7362269337,77.8620850276,72.8892009979,4.9528840297,0.02
 01/01  17:00:00,96.5543090945,23.7630002583,43.1106500304,0.100020992415,4.12243109448,24.8785346261,97.1083538609,92.1354698312,4.9528840297,0.02
 01/01  18:00:00,79.6767030938,16.5793803596,30.2537891723,0.304235663139,2.06121554724,15.9888894789,70.4611534339,67.4694230161,2.97173041782,0.02
 01/01  19:00:00,73.948441918,15.4896804066,25.9136674414,0.0,2.06121554724,15.9888894789,79.7665453855,76.7748149676,2.97173041782,0.02
 01/01  20:00:00,78.5011104209,15.9059159941,29.6348894106,0.438395885513,2.06121554724,15.9888894789,77.2540089741,74.2622785562,2.97173041782,0.02
 01/01  21:00:00,70.8828694756,13.99496254,24.240976271,0.154002689312,2.06121554724,15.9888894789,65.8260601814,62.8343297636,2.97173041782,0.02
 01/01  22:00:00,63.752131955,11.6624687833,19.4260575814,0.228639882051,2.06121554724,15.9888894789,55.3331650676,52.3414346498,2.97173041782,0.02
 01/01  23:00:00,77.7925517026,16.67790645,28.0498087488,0.513946344268,2.06121554724,15.9888894789,76.0218466917,73.0301162738,2.97173041782,0.02
 01/01  24:00:00,85.4035876833,19.098012745,32.9639216826,0.732800875973,2.06121554724,15.9888894789,89.5548391731,86.5631087553,2.97173041782,0.02
